ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/10/2015 00:00,2,0.000,ALERT,211.48,295.16,60.034,1439179203,"201051344000955","174011321042388",0.00,21.50,0,291.55,296.96,0.0,0.0,0.000,213197.7,213197.7,10034,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439179280,371022.00
08/10/2015 00:00,2,0.000,ALERT,213.06,296.06,59.975,1439179203,"274151322000095","174011321042388",0.00,22.50,0,293.06,297.87,0.0,0.0,0.000,512730.4,512730.4,10938,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439179281,371023.00
08/10/2015 00:00,2,0.000,ALERT,211.93,295.76,59.986,1439179203,"201051344000868","174011321042388",0.00,21.30,0,292.16,297.87,0.0,0.0,0.000,199922.8,199922.8,10049,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439179283,371024.00
08/10/2015 00:00,2,0.000,ALERT,212.38,295.16,59.991,1439179203,"201051344000853","174011321042388",0.00,21.30,0,291.55,297.26,0.0,0.0,0.000,206350.3,206350.3,10052,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439179285,371025.00
08/10/2015 00:00,2,0.000,ALERT,212.38,296.06,59.991,1439179203,"201051344000582","174011321042388",0.00,21.30,0,292.46,297.57,0.0,0.0,0.000,205640.7,205640.7,10022,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439179287,371026.00
08/10/2015 00:00,2,0.000,ALERT,211.70,294.56,59.996,1439179203,"201051344000469","174011321042388",0.00,20.70,0,290.65,296.06,0.0,0.0,0.000,201625.8,201625.8,10043,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439179289,371027.00
08/10/2015 00:00,2,0.000,ALERT,211.48,294.86,60.018,1439179203,"201051344000988","174011321042388",0.00,21.50,0,289.45,296.36,0.0,0.0,0.000,200787.9,200787.9,10032,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439179290,371028.00
08/10/2015 00:00,2,0.000,ALERT,211.93,294.86,60.023,1439179203,"201051344001158","174011321042388",0.00,21.00,0,290.95,296.06,0.0,0.0,0.000,206529.1,206529.1,10033,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439179292,371029.00
08/10/2015 00:00,2,0.000,ALERT,212.16,294.86,59.996,1439179203,"201051344001025","174011321042388",0.00,21.00,0,291.25,297.57,0.0,0.0,0.000,210849.2,210849.2,10025,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439179294,371030.00
08/10/2015 00:00,2,0.000,ALERT,211.93,295.76,60.002,1439179203,"201051344000569","174011321042388",0.00,21.50,0,292.16,297.87,0.0,0.0,0.000,214117.2,214117.2,10052,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439179296,371031.00
08/10/2015 00:00,2,0.000,ALERT,213.51,295.16,60.002,1439179203,"274151322000094","174011321042388",0.00,22.50,0,291.25,296.66,0.0,0.0,0.000,391316.0,391316.0,11452,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439179298,371032.00
08/10/2015 00:00,2,0.000,ALERT,211.48,294.86,60.007,1439179203,"201051344000458","174011321042388",0.00,22.00,0,291.25,297.57,0.0,0.0,0.000,209828.1,209828.1,10042,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439179300,371033.00
08/10/2015 00:00,2,0.000,ALERT,213.29,295.16,60.002,1439179203,"274151322000087","174011321042388",0.00,24.50,0,290.95,296.66,0.0,0.0,0.000,463068.0,463068.0,10875,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439179302,371034.00
08/10/2015 00:00,2,0.000,ALERT,212.83,296.06,59.991,1439179203,"274151322000052","174011321042388",0.00,22.80,0,291.25,297.57,0.0,0.0,0.000,495098.6,495098.6,11292,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439179303,371035.00
08/10/2015 00:00,2,0.000,ALERT,212.38,295.76,60.002,1439179203,"201051344001145","174011321042388",0.00,21.30,0,292.16,297.87,0.0,0.0,0.000,214917.8,214917.8,10049,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439179305,371036.00
08/10/2015 00:00,2,0.000,ALERT,212.38,295.46,60.007,1439179203,"201051344000685","174011321042388",0.00,21.50,0,291.85,296.96,0.0,0.0,0.000,213651.1,213651.1,10050,0,0,0,L,1122011218,1,123.59,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439179307,371037.00
08/10/2015 00:00,2,0.000,ALERT,213.06,295.76,60.002,1439179203,"274151322000088","174011321042388",0.00,22.80,0,291.55,296.96,0.0,0.0,0.000,475055.1,475055.1,10897,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439179309,371038.00
08/10/2015 00:00,2,0.000,ALERT,212.16,295.76,59.975,1439179203,"201051344000438","174011321042388",0.00,21.30,0,291.85,297.57,0.0,0.0,0.000,213674.0,213674.0,10022,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439179311,371039.00
08/10/2015 00:00,2,0.000,ALERT,211.70,295.16,59.970,1439179203,"201051344001135","174011321042388",0.00,21.30,0,291.85,297.57,0.0,0.0,0.000,205162.1,205162.1,10004,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439179312,371040.00
08/10/2015 00:00,2,0.000,ALERT,212.38,294.86,59.996,1439179203,"201051344000417","174011321042388",0.00,21.50,0,291.25,296.36,0.0,0.0,0.000,208853.3,208853.3,10022,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439179314,371041.00
08/10/2015 00:00,2,0.000,ALERT,211.70,296.06,59.996,1439179203,"201051344000594","174011321042388",0.00,21.80,0,291.55,296.96,0.0,0.0,0.000,210422.6,210422.6,10044,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439179316,371042.00
08/10/2015 00:00,2,0.000,ALERT,213.51,296.36,60.002,1439179203,"274151322000083","174011321042388",0.00,22.50,0,291.85,297.57,0.0,0.0,0.000,490995.6,490995.6,11322,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439179318,371043.00
08/10/2015 00:00,2,0.000,ALERT,212.16,295.76,60.018,1439179203,"201051344000585","174011321042388",0.00,21.50,0,291.25,296.66,0.0,0.0,0.000,209867.2,209867.2,10024,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439179320,371044.00
08/10/2015 00:00,2,0.000,ALERT,213.29,295.46,59.996,1439179203,"274151322000054","174011321042388",0.00,23.00,0,291.55,297.57,0.0,0.0,0.000,485826.4,485826.4,10887,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439179321,371045.00
08/10/2015 00:00,2,0.000,ALERT,212.38,295.46,60.012,1439179203,"201051344001203","174011321042388",0.00,21.50,0,291.55,299.07,0.0,0.0,0.000,210740.8,210740.8,10035,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439179323,371046.00
08/10/2015 00:00,2,0.000,ALERT,211.93,295.46,60.034,1439179203,"201051344000646","174011321042388",0.00,21.30,0,291.25,296.66,0.0,0.0,0.000,207140.9,207140.9,10021,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439179325,371047.00
08/10/2015 00:00,2,0.000,ALERT,213.74,294.86,60.007,1439179203,"274151322000068","174011321042388",0.00,23.30,0,291.25,296.06,0.0,0.0,0.000,390580.0,390580.0,11063,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439179327,371048.00
08/10/2015 00:00,2,0.000,ALERT,213.96,295.16,60.007,1439179203,"274151322000076","174011321042388",0.00,22.80,0,291.55,297.26,0.0,0.0,0.000,518823.5,518823.5,11301,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439179329,371049.00
08/10/2015 00:00,2,0.000,ALERT,211.93,296.06,60.007,1439179203,"201051344000890","174011321042388",0.00,21.80,0,292.16,298.17,0.0,0.0,0.000,211806.4,211806.4,10034,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439179331,371050.00
08/10/2015 00:00,2,0.000,ALERT,211.93,295.16,60.023,1439179203,"201051344000900","174011321042388",0.00,21.30,0,291.25,296.36,0.0,0.0,0.000,212613.0,212613.0,10065,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439179333,371051.00
08/10/2015 00:00,2,0.000,ALERT,212.16,294.56,60.007,1439179203,"201051344000633","174011321042388",0.00,21.30,0,289.75,295.76,0.0,0.0,0.000,201572.4,201572.4,10059,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439179334,371052.00
08/10/2015 00:00,2,0.000,ALERT,211.93,295.46,60.002,1439179203,"201051344000983","174011321042388",0.00,21.50,0,292.16,297.57,0.0,0.0,0.000,209552.7,209552.7,10047,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439179336,371053.00
08/10/2015 00:00,2,0.000,ALERT,212.16,295.16,60.018,1439179203,"201051344000917","174011321042388",0.00,22.00,0,290.65,296.36,0.0,0.0,0.000,212320.4,212320.4,10057,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439179338,371054.00
08/10/2015 00:00,2,0.000,ALERT,212.16,294.56,60.012,1439179203,"201051344000648","174011321042388",0.00,21.00,0,291.25,297.26,0.0,0.0,0.000,207599.7,207599.7,10049,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439179340,371055.00
08/10/2015 00:00,2,0.000,ALERT,211.93,295.46,60.023,1439179203,"201051344001093","174011321042388",0.00,21.80,0,291.55,296.96,0.0,0.0,0.000,210526.0,210526.0,10042,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439179342,371056.00
08/10/2015 00:00,2,0.000,ALERT,212.38,295.16,60.023,1439179203,"201051344000645","174011321042388",0.00,21.80,0,291.25,296.96,0.0,0.0,0.000,208520.1,208520.1,10054,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439179343,371057.00
08/10/2015 00:00,2,0.000,ALERT,213.29,295.46,60.007,1439179203,"274151322000085","174011321042388",0.00,22.80,0,291.55,297.26,0.0,0.0,0.000,488383.4,488383.4,11301,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439179345,371058.00
08/10/2015 00:00,2,0.000,ALERT,212.16,294.86,60.012,1439179203,"201051344000651","174011321042388",0.00,21.00,0,291.25,296.66,0.0,0.0,0.000,207778.9,207778.9,10030,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439179347,371059.00
08/10/2015 00:00,2,0.000,ALERT,212.16,295.16,60.007,1439179203,"201051344000867","174011321042388",0.00,21.80,0,291.55,297.57,0.0,0.0,0.000,200456.7,200456.7,10050,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439179349,371060.00
08/10/2015 00:00,2,0.000,ALERT,212.16,296.06,60.002,1439179203,"201051344001230","174011321042388",0.00,21.30,0,292.16,297.26,0.0,0.0,0.000,211431.3,211431.3,10059,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439179351,371061.00
08/10/2015 00:00,2,0.000,ALERT,212.38,295.76,60.034,1439179203,"201051344000576","174011321042388",0.00,21.00,0,291.55,296.96,0.0,0.0,0.000,207666.7,207666.7,10069,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439179353,371062.00
08/10/2015 00:00,2,0.000,ALERT,211.93,296.06,60.012,1439179203,"201051344000579","174011321042388",0.00,21.80,0,292.16,297.57,0.0,0.0,0.000,214609.5,214609.5,10026,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439179355,371063.00
08/10/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1439179203,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439180083,371064.00
08/10/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1439179203,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439180083,371065.00
08/10/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1439179203,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439180083,371066.00
08/10/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1439179203,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439180083,371067.00
08/10/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1439179203,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439180083,371068.00
08/10/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1439179203,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439180083,371069.00
08/10/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1439179203,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439180083,371070.00
08/10/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1439179203,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439180083,371071.00
08/10/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1439179203,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439180083,371072.00
08/10/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1439179203,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439180083,371073.00
08/10/2015 00:15,2,0.000,ALERT,211.48,296.06,59.975,1439180103,"201051344000955","174011321042388",0.00,21.50,0,293.06,297.87,0.0,0.0,0.000,213197.7,213197.7,10036,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439180179,371074.00
08/10/2015 00:15,2,0.000,ALERT,213.29,297.26,59.970,1439180103,"274151322000095","174011321042388",0.00,22.30,0,294.86,298.77,0.0,0.0,0.000,512730.4,512730.4,10940,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439180181,371075.00
08/10/2015 00:15,2,0.000,ALERT,211.70,296.66,59.965,1439180103,"201051344000868","174011321042388",0.00,21.30,0,293.66,298.47,0.0,0.0,0.000,199922.8,199922.8,10051,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439180183,371076.00
08/10/2015 00:15,2,0.000,ALERT,212.16,296.06,59.954,1439180103,"201051344000853","174011321042388",0.00,21.30,0,293.36,298.17,0.0,0.0,0.000,206350.3,206350.3,10054,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439180185,371077.00
08/10/2015 00:15,2,0.000,ALERT,212.38,297.26,59.975,1439180103,"201051344000582","174011321042388",0.00,21.30,0,293.96,298.47,0.0,0.0,0.000,205640.7,205640.7,10024,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439180186,371078.00
08/10/2015 00:15,2,0.000,ALERT,211.70,295.76,59.965,1439180103,"201051344000469","174011321042388",0.00,20.70,0,292.16,296.96,0.0,0.0,0.000,201625.8,201625.8,10045,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439180188,371079.00
08/10/2015 00:15,2,0.000,ALERT,211.48,295.76,59.975,1439180103,"201051344000988","174011321042388",0.00,21.50,0,290.95,296.96,0.0,0.0,0.000,200787.9,200787.9,10034,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439180190,371080.00
08/10/2015 00:15,2,0.000,ALERT,211.70,295.46,59.944,1439180103,"201051344001158","174011321042388",0.00,21.00,0,292.46,296.96,0.0,0.0,0.000,206529.1,206529.1,10035,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439180192,371081.00
08/10/2015 00:15,2,0.000,ALERT,211.70,295.46,59.965,1439180103,"201051344001025","174011321042388",0.00,21.00,0,293.06,298.47,0.0,0.0,0.000,210849.2,210849.2,10027,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439180194,371082.00
08/10/2015 00:15,2,0.000,ALERT,211.93,296.36,59.970,1439180103,"201051344000569","174011321042388",0.00,21.50,0,293.96,298.77,0.0,0.0,0.000,214117.2,214117.2,10054,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439180195,371083.00
08/10/2015 00:15,2,0.000,ALERT,213.06,295.46,59.965,1439180103,"274151322000094","174011321042388",0.00,22.30,0,293.36,297.26,0.0,0.0,0.000,391316.0,391316.0,11454,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439180197,371084.00
08/10/2015 00:15,2,0.000,ALERT,211.70,296.06,59.975,1439180103,"201051344000458","174011321042388",0.00,22.00,0,293.36,298.47,0.0,0.0,0.000,209828.1,209828.1,10044,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439180199,371085.00
08/10/2015 00:15,2,0.000,ALERT,213.06,296.36,59.970,1439180103,"274151322000087","174011321042388",0.00,24.30,0,293.06,297.57,0.0,0.0,0.000,463068.0,463068.0,10877,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439180201,371086.00
08/10/2015 00:15,2,0.000,ALERT,212.83,296.66,59.965,1439180103,"274151322000052","174011321042388",0.00,22.80,0,293.36,298.47,0.0,0.0,0.000,495098.6,495098.6,11294,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439180203,371087.00
08/10/2015 00:15,2,0.000,ALERT,212.16,296.36,59.975,1439180103,"201051344001145","174011321042388",0.00,21.30,0,293.96,298.77,0.0,0.0,0.000,214917.8,214917.8,10051,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439180205,371088.00
08/10/2015 00:15,2,0.000,ALERT,212.16,296.06,59.975,1439180103,"201051344000685","174011321042388",0.00,21.50,0,293.66,297.87,0.0,0.0,0.000,213651.1,213651.1,10052,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439180207,371089.00
08/10/2015 00:15,2,0.000,ALERT,212.61,295.76,59.965,1439180103,"274151322000088","174011321042388",0.00,22.80,0,293.36,297.87,0.0,0.0,0.000,475055.1,475055.1,10899,0,0,0,L,1151911521,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439180208,371090.00
08/10/2015 00:15,2,0.000,ALERT,211.93,296.06,59.981,1439180103,"201051344000438","174011321042388",0.00,21.30,0,293.96,298.47,0.0,0.0,0.000,213674.0,213674.0,10024,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439180210,371091.00
08/10/2015 00:15,2,0.000,ALERT,211.48,295.76,59.996,1439180103,"201051344001135","174011321042388",0.00,21.30,0,293.66,298.47,0.0,0.0,0.000,205162.1,205162.1,10006,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439180212,371092.00
08/10/2015 00:15,2,0.000,ALERT,211.93,295.46,59.975,1439180103,"201051344000417","174011321042388",0.00,21.50,0,293.06,297.26,0.0,0.0,0.000,208853.3,208853.3,10024,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439180214,371093.00
08/10/2015 00:15,2,0.000,ALERT,211.48,296.36,60.007,1439180103,"201051344000594","174011321042388",0.00,21.80,0,293.36,297.87,0.0,0.0,0.000,210422.6,210422.6,10046,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439180216,371094.00
08/10/2015 00:15,2,0.000,ALERT,212.83,297.26,59.959,1439180103,"274151322000083","174011321042388",0.00,22.30,0,293.96,298.47,0.0,0.0,0.000,490995.6,490995.6,11324,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439180217,371095.00
08/10/2015 00:15,2,0.000,ALERT,211.93,296.06,59.965,1439180103,"201051344000585","174011321042388",0.00,21.50,0,293.36,297.57,0.0,0.0,0.000,209867.2,209867.2,10026,0,0,0,L,1122011218,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439180219,371096.00
08/10/2015 00:15,2,0.000,ALERT,212.83,296.66,59.938,1439180103,"274151322000054","174011321042388",0.00,22.80,0,293.66,298.47,0.0,0.0,0.000,485826.4,485826.4,10889,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439180222,371097.00
08/10/2015 00:15,2,0.000,ALERT,211.70,295.76,59.975,1439180103,"201051344001203","174011321042388",0.00,21.50,0,293.66,299.67,0.0,0.0,0.000,210740.8,210740.8,10037,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439180223,371098.00
08/10/2015 00:15,2,0.000,ALERT,211.25,295.46,59.981,1439180103,"201051344000646","174011321042388",0.00,21.30,0,292.76,297.26,0.0,0.0,0.000,207140.9,207140.9,10023,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439180225,371099.00
08/10/2015 00:15,2,0.000,ALERT,213.51,295.16,59.981,1439180103,"274151322000068","174011321042388",0.00,23.30,0,293.06,296.96,0.0,0.0,0.000,390580.0,390580.0,11065,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439180227,371100.00
08/10/2015 00:15,2,0.000,ALERT,213.51,295.76,59.981,1439180103,"274151322000076","174011321042388",0.00,22.50,0,293.66,297.87,0.0,0.0,0.000,518823.5,518823.5,11303,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439180229,371101.00
08/10/2015 00:15,2,0.000,ALERT,211.48,296.36,59.986,1439180103,"201051344000890","174011321042388",0.00,21.80,0,293.96,299.07,0.0,0.0,0.000,211806.4,211806.4,10036,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439180231,371102.00
08/10/2015 00:15,2,0.000,ALERT,211.48,295.76,59.986,1439180103,"201051344000900","174011321042388",0.00,21.30,0,293.36,297.26,0.0,0.0,0.000,212613.0,212613.0,10067,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439180232,371103.00
08/10/2015 00:15,2,0.000,ALERT,212.16,295.46,59.986,1439180103,"201051344000633","174011321042388",0.00,21.00,0,291.55,296.66,0.0,0.0,0.000,201572.4,201572.4,10061,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439180234,371104.00
08/10/2015 00:15,2,0.000,ALERT,211.70,296.06,59.965,1439180103,"201051344000983","174011321042388",0.00,21.50,0,293.66,298.47,0.0,0.0,0.000,209552.7,209552.7,10049,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439180236,371105.00
08/10/2015 00:15,2,0.000,ALERT,211.93,295.76,59.970,1439180103,"201051344000917","174011321042388",0.00,22.00,0,292.16,296.96,0.0,0.0,0.000,212320.4,212320.4,10059,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439180238,371106.00
08/10/2015 00:15,2,0.000,ALERT,211.93,295.46,60.012,1439180103,"201051344000648","174011321042388",0.00,21.00,0,292.76,298.17,0.0,0.0,0.000,207599.7,207599.7,10051,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439180240,371107.00
08/10/2015 00:15,2,0.000,ALERT,211.93,296.36,59.981,1439180103,"201051344001093","174011321042388",0.00,21.80,0,293.66,297.57,0.0,0.0,0.000,210526.0,210526.0,10044,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439180242,371108.00
08/10/2015 00:15,2,0.000,ALERT,212.16,295.76,59.970,1439180103,"201051344000645","174011321042388",0.00,21.80,0,293.36,297.87,0.0,0.0,0.000,208520.1,208520.1,10056,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439180243,371109.00
08/10/2015 00:15,2,0.000,ALERT,213.29,296.96,59.981,1439180103,"274151322000085","174011321042388",0.00,22.50,0,293.96,297.87,0.0,0.0,0.000,488383.4,488383.4,11303,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439180245,371110.00
08/10/2015 00:15,2,0.000,ALERT,212.16,295.76,59.965,1439180103,"201051344000651","174011321042388",0.00,20.70,0,293.06,297.57,0.0,0.0,0.000,207778.9,207778.9,10032,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439180247,371111.00
08/10/2015 00:15,2,0.000,ALERT,212.16,296.06,59.981,1439180103,"201051344000867","174011321042388",0.00,21.80,0,293.36,298.17,0.0,0.0,0.000,200456.7,200456.7,10052,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439180249,371112.00
08/10/2015 00:15,2,0.000,ALERT,211.93,296.66,59.938,1439180103,"201051344001230","174011321042388",0.00,21.30,0,293.66,298.17,0.0,0.0,0.000,211431.3,211431.3,10061,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439180251,371113.00
08/10/2015 00:15,2,0.000,ALERT,212.38,296.66,59.965,1439180103,"201051344000576","174011321042388",0.00,21.30,0,293.66,297.57,0.0,0.0,0.000,207666.7,207666.7,10071,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439180252,371114.00
08/10/2015 00:15,2,0.000,ALERT,211.70,296.36,59.965,1439180103,"201051344000579","174011321042388",0.00,21.50,0,294.26,298.47,0.0,0.0,0.000,214609.5,214609.5,10028,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439180254,371115.00
08/10/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1439180103,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439180983,371116.00
08/10/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1439180103,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439180983,371117.00
08/10/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1439180103,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439180983,371118.00
08/10/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1439180103,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439180983,371119.00
08/10/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1439180103,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439180983,371120.00
08/10/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1439180103,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439180983,371121.00
08/10/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1439180103,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439180983,371122.00
08/10/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1439180103,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439180983,371123.00
08/10/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1439180103,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439180983,371124.00
08/10/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1439180103,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439180983,371125.00
08/10/2015 00:30,2,0.000,ALERT,211.25,295.76,59.965,1439181003,"201051344000955","174011321042388",0.00,21.50,0,293.36,297.87,0.0,0.0,0.000,213197.7,213197.7,10038,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439181079,371126.00
08/10/2015 00:30,2,0.000,ALERT,213.06,296.96,59.965,1439181003,"274151322000095","174011321042388",0.00,22.00,0,294.56,299.37,0.0,0.0,0.000,512730.4,512730.4,10942,0,0,0,L,1151911521,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439181081,371127.00
08/10/2015 00:30,2,0.000,ALERT,211.48,296.06,59.965,1439181003,"201051344000868","174011321042388",0.00,21.30,0,293.96,299.07,0.0,0.0,0.000,199922.8,199922.8,10053,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439181083,371128.00
08/10/2015 00:30,2,0.000,ALERT,212.16,295.76,59.965,1439181003,"201051344000853","174011321042388",0.00,21.30,0,293.36,298.47,0.0,0.0,0.000,206350.3,206350.3,10056,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439181085,371129.00
08/10/2015 00:30,2,0.000,ALERT,212.16,296.66,59.970,1439181003,"201051344000582","174011321042388",0.00,21.00,0,293.96,298.77,0.0,0.0,0.000,205640.7,205640.7,10026,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439181087,371130.00
08/10/2015 00:30,2,0.000,ALERT,211.70,295.46,59.965,1439181003,"201051344000469","174011321042388",0.00,20.70,0,291.85,297.26,0.0,0.0,0.000,201625.8,201625.8,10047,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439181089,371131.00
08/10/2015 00:30,2,0.000,ALERT,211.48,295.46,59.965,1439181003,"201051344000988","174011321042388",0.00,21.30,0,290.95,297.57,0.0,0.0,0.000,200787.9,200787.9,10036,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439181090,371132.00
08/10/2015 00:30,2,0.000,ALERT,211.70,295.46,59.959,1439181003,"201051344001158","174011321042388",0.00,21.00,0,292.76,297.26,0.0,0.0,0.000,206529.1,206529.1,10037,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439181092,371133.00
08/10/2015 00:30,2,0.000,ALERT,211.48,295.16,59.981,1439181003,"201051344001025","174011321042388",0.00,21.00,0,293.06,298.77,0.0,0.0,0.000,210849.2,210849.2,10029,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439181094,371134.00
08/10/2015 00:30,2,0.000,ALERT,211.70,296.36,60.002,1439181003,"201051344000569","174011321042388",0.00,21.50,0,293.96,299.07,0.0,0.0,0.000,214117.2,214117.2,10056,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439181096,371135.00
08/10/2015 00:30,2,0.000,ALERT,213.29,296.06,59.959,1439181003,"274151322000094","174011321042388",0.00,22.30,0,293.06,297.87,0.0,0.0,0.000,391316.0,391316.0,11456,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439181098,371136.00
08/10/2015 00:30,2,0.000,ALERT,211.70,295.76,59.959,1439181003,"201051344000458","174011321042388",0.00,21.80,0,293.66,299.07,0.0,0.0,0.000,209828.1,209828.1,10046,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439181099,371137.00
08/10/2015 00:30,2,0.000,ALERT,212.83,295.16,59.959,1439181003,"274151322000087","174011321042388",0.00,24.00,0,293.06,297.87,0.0,0.0,0.000,463068.0,463068.0,10879,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439181101,371138.00
08/10/2015 00:30,2,0.000,ALERT,212.61,295.46,59.949,1439181003,"274151322000052","174011321042388",0.00,22.50,0,293.36,298.77,0.0,0.0,0.000,495098.6,495098.6,11296,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439181103,371139.00
08/10/2015 00:30,2,0.000,ALERT,211.93,296.06,59.965,1439181003,"201051344001145","174011321042388",0.00,21.00,0,293.96,299.07,0.0,0.0,0.000,214917.8,214917.8,10053,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439181105,371140.00
08/10/2015 00:30,2,0.000,ALERT,212.16,295.76,59.965,1439181003,"201051344000685","174011321042388",0.00,21.50,0,293.36,298.17,0.0,0.0,0.000,213651.1,213651.1,10054,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439181107,371141.00
08/10/2015 00:30,2,0.000,ALERT,212.38,296.06,59.954,1439181003,"274151322000088","174011321042388",0.00,22.50,0,293.66,298.47,0.0,0.0,0.000,475055.1,475055.1,10901,0,0,0,L,1151911521,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439181109,371142.00
08/10/2015 00:30,2,0.000,ALERT,211.93,296.06,59.970,1439181003,"201051344000438","174011321042388",0.00,21.30,0,293.66,298.77,0.0,0.0,0.000,213674.0,213674.0,10026,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439181110,371143.00
08/10/2015 00:30,2,0.000,ALERT,211.48,296.06,59.965,1439181003,"201051344001135","174011321042388",0.00,21.30,0,293.66,298.77,0.0,0.0,0.000,205162.1,205162.1,10008,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439181112,371144.00
08/10/2015 00:30,2,0.000,ALERT,211.93,295.46,59.965,1439181003,"201051344000417","174011321042388",0.00,21.50,0,292.76,297.57,0.0,0.0,0.000,208853.3,208853.3,10026,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439181114,371145.00
08/10/2015 00:30,2,0.000,ALERT,211.25,296.36,59.975,1439181003,"201051344000594","174011321042388",0.00,21.50,0,293.06,298.17,0.0,0.0,0.000,210422.6,210422.6,10048,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439181116,371146.00
08/10/2015 00:30,2,0.000,ALERT,213.06,296.06,59.965,1439181003,"274151322000083","174011321042388",0.00,22.30,0,293.66,298.77,0.0,0.0,0.000,490995.6,490995.6,11326,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439181118,371147.00
08/10/2015 00:30,2,0.000,ALERT,211.93,296.06,59.996,1439181003,"201051344000585","174011321042388",0.00,21.50,0,293.06,297.87,0.0,0.0,0.000,209867.2,209867.2,10028,0,0,0,L,1122011218,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439181119,371148.00
08/10/2015 00:30,2,0.000,ALERT,212.83,296.96,59.959,1439181003,"274151322000054","174011321042388",0.00,22.80,0,293.66,299.07,0.0,0.0,0.000,485826.4,485826.4,10891,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439181121,371149.00
08/10/2015 00:30,2,0.000,ALERT,211.93,295.76,59.959,1439181003,"201051344001203","174011321042388",0.00,21.30,0,293.66,300.27,0.0,0.0,0.000,210740.8,210740.8,10039,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439181123,371150.00
08/10/2015 00:30,2,0.000,ALERT,211.48,295.76,59.965,1439181003,"201051344000646","174011321042388",0.00,21.00,0,292.76,297.57,0.0,0.0,0.000,207140.9,207140.9,10025,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439181125,371151.00
08/10/2015 00:30,2,0.000,ALERT,213.74,296.06,59.959,1439181003,"274151322000068","174011321042388",0.00,23.00,0,292.76,297.57,0.0,0.0,0.000,390580.0,390580.0,11067,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439181127,371152.00
08/10/2015 00:30,2,0.000,ALERT,213.74,296.06,59.944,1439181003,"274151322000076","174011321042388",0.00,22.30,0,293.36,298.17,0.0,0.0,0.000,518823.5,518823.5,11305,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439181128,371153.00
08/10/2015 00:30,2,0.000,ALERT,211.48,296.36,59.938,1439181003,"201051344000890","174011321042388",0.00,21.50,0,294.26,299.37,0.0,0.0,0.000,211806.4,211806.4,10038,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439181130,371154.00
08/10/2015 00:30,2,0.000,ALERT,211.70,295.76,59.959,1439181003,"201051344000900","174011321042388",0.00,21.30,0,293.06,297.87,0.0,0.0,0.000,212613.0,212613.0,10069,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439181132,371155.00
08/10/2015 00:30,2,0.000,ALERT,212.16,295.16,59.965,1439181003,"201051344000633","174011321042388",0.00,21.00,0,291.25,296.96,0.0,0.0,0.000,201572.4,201572.4,10063,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439181134,371156.00
08/10/2015 00:30,2,0.000,ALERT,211.70,296.06,59.965,1439181003,"201051344000983","174011321042388",0.00,21.50,0,293.66,298.77,0.0,0.0,0.000,209552.7,209552.7,10051,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439181136,371157.00
08/10/2015 00:30,2,0.000,ALERT,211.93,295.46,59.970,1439181003,"201051344000917","174011321042388",0.00,22.00,0,292.16,297.57,0.0,0.0,0.000,212320.4,212320.4,10061,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439181138,371158.00
08/10/2015 00:30,2,0.000,ALERT,211.93,295.16,59.975,1439181003,"201051344000648","174011321042388",0.00,20.70,0,293.06,298.47,0.0,0.0,0.000,207599.7,207599.7,10053,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439181139,371159.00
08/10/2015 00:30,2,0.000,ALERT,211.03,295.16,59.959,1439181003,"201051344001093","174011321042388",0.00,21.80,0,293.36,298.17,0.0,0.0,0.000,210526.0,210526.0,10046,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439181141,371160.00
08/10/2015 00:30,2,0.000,ALERT,212.16,295.46,59.965,1439181003,"201051344000645","174011321042388",0.00,21.50,0,293.36,298.17,0.0,0.0,0.000,208520.1,208520.1,10058,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439181143,371161.00
08/10/2015 00:30,2,0.000,ALERT,213.06,296.06,59.965,1439181003,"274151322000085","174011321042388",0.00,22.30,0,293.36,298.17,0.0,0.0,0.000,488383.4,488383.4,11305,0,0,0,L,1151911521,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439181145,371162.00
08/10/2015 00:30,2,0.000,ALERT,211.70,295.16,59.965,1439181003,"201051344000651","174011321042388",0.00,20.70,0,293.06,297.87,0.0,0.0,0.000,207778.9,207778.9,10034,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439181147,371163.00
08/10/2015 00:30,2,0.000,ALERT,211.70,295.46,59.959,1439181003,"201051344000867","174011321042388",0.00,21.80,0,293.36,298.77,0.0,0.0,0.000,200456.7,200456.7,10054,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439181149,371164.00
08/10/2015 00:30,2,0.000,ALERT,211.48,296.06,59.965,1439181003,"201051344001230","174011321042388",0.00,21.30,0,293.66,298.47,0.0,0.0,0.000,211431.3,211431.3,10063,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439181151,371165.00
08/10/2015 00:30,2,0.000,ALERT,211.93,296.06,59.970,1439181003,"201051344000576","174011321042388",0.00,21.00,0,293.36,298.17,0.0,0.0,0.000,207666.7,207666.7,10073,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439181152,371166.00
08/10/2015 00:30,2,0.000,ALERT,211.25,296.06,59.965,1439181003,"201051344000579","174011321042388",0.00,21.50,0,293.96,298.77,0.0,0.0,0.000,214609.5,214609.5,10030,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439181154,371167.00
08/10/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1439181003,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439181883,371168.00
08/10/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1439181003,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439181883,371169.00
