ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/10/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1439181003,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439181883,371170.00
08/10/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1439181003,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439181883,371171.00
08/10/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1439181003,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439181883,371172.00
08/10/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1439181003,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439181883,371173.00
08/10/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1439181003,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439181883,371174.00
08/10/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1439181003,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439181883,371175.00
08/10/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1439181003,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439181883,371176.00
08/10/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1439181003,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439181883,371177.00
08/10/2015 00:45,2,0.000,ALERT,211.93,296.36,59.959,1439181904,"201051344000955","174011321042388",0.00,21.30,0,293.96,298.17,0.0,0.0,0.000,213197.7,213197.7,10040,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439181981,371178.00
08/10/2015 00:45,2,0.000,ALERT,213.74,297.87,59.949,1439181904,"274151322000095","174011321042388",0.00,21.80,0,295.46,299.07,0.0,0.0,0.000,512730.4,512730.4,10944,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439181983,371179.00
08/10/2015 00:45,2,0.000,ALERT,212.16,296.66,59.954,1439181904,"201051344000868","174011321042388",0.00,21.00,0,294.26,299.07,0.0,0.0,0.000,199922.8,199922.8,10055,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439181985,371180.00
08/10/2015 00:45,2,0.000,ALERT,212.83,296.06,59.965,1439181904,"201051344000853","174011321042388",0.00,21.00,0,293.96,298.47,0.0,0.0,0.000,206350.3,206350.3,10058,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439181987,371181.00
08/10/2015 00:45,2,0.000,ALERT,212.83,296.96,59.944,1439181904,"201051344000582","174011321042388",0.00,21.00,0,294.86,298.77,0.0,0.0,0.000,205640.7,205640.7,10028,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439181988,371182.00
08/10/2015 00:45,2,0.000,ALERT,212.38,295.76,59.944,1439181904,"201051344000469","174011321042388",0.00,20.30,0,292.76,297.26,0.0,0.0,0.000,201625.8,201625.8,10049,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439181990,371183.00
08/10/2015 00:45,2,0.000,ALERT,212.16,295.76,59.944,1439181904,"201051344000988","174011321042388",0.00,21.30,0,291.25,297.57,0.0,0.0,0.000,200787.9,200787.9,10038,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439181992,371184.00
08/10/2015 00:45,2,0.000,ALERT,212.16,295.76,59.954,1439181904,"201051344001158","174011321042388",0.00,20.70,0,293.36,297.26,0.0,0.0,0.000,206529.1,206529.1,10039,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439181994,371185.00
08/10/2015 00:45,2,0.000,ALERT,212.16,295.46,59.981,1439181904,"201051344001025","174011321042388",0.00,20.70,0,293.36,299.07,0.0,0.0,0.000,210849.2,210849.2,10031,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439181996,371186.00
08/10/2015 00:45,2,0.000,ALERT,212.38,296.66,59.954,1439181904,"201051344000569","174011321042388",0.00,21.30,0,294.26,299.07,0.0,0.0,0.000,214117.2,214117.2,10058,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439181998,371187.00
08/10/2015 00:45,2,0.000,ALERT,213.74,296.06,59.944,1439181904,"274151322000094","174011321042388",0.00,22.00,0,293.96,297.87,0.0,0.0,0.000,391316.0,391316.0,11458,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439182000,371188.00
08/10/2015 00:45,2,0.000,ALERT,212.16,296.06,59.959,1439181904,"201051344000458","174011321042388",0.00,21.80,0,293.96,299.07,0.0,0.0,0.000,209828.1,209828.1,10048,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439182001,371189.00
08/10/2015 00:45,2,0.000,ALERT,213.74,296.06,59.938,1439181904,"274151322000087","174011321042388",0.00,23.80,0,293.66,297.87,0.0,0.0,0.000,463068.0,463068.0,10881,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439182003,371190.00
08/10/2015 00:45,2,0.000,ALERT,213.29,296.06,59.949,1439181904,"274151322000052","174011321042388",0.00,22.50,0,294.26,298.77,0.0,0.0,0.000,495098.6,495098.6,11298,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439182005,371191.00
08/10/2015 00:45,2,0.000,ALERT,212.61,296.66,59.949,1439181904,"201051344001145","174011321042388",0.00,21.00,0,294.26,299.37,0.0,0.0,0.000,214917.8,214917.8,10055,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439182007,371192.00
08/10/2015 00:45,2,0.000,ALERT,212.83,296.66,59.928,1439181904,"201051344000685","174011321042388",0.00,21.30,0,293.66,298.17,0.0,0.0,0.000,213651.1,213651.1,10056,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439182009,371193.00
08/10/2015 00:45,2,0.000,ALERT,213.51,296.66,59.944,1439181904,"274151322000088","174011321042388",0.00,22.30,0,294.26,298.47,0.0,0.0,0.000,475055.1,475055.1,10903,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439182010,371194.00
08/10/2015 00:45,2,0.000,ALERT,212.61,296.66,59.954,1439181904,"201051344000438","174011321042388",0.00,21.00,0,294.26,298.77,0.0,0.0,0.000,213674.0,213674.0,10028,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439182013,371195.00
08/10/2015 00:45,2,0.000,ALERT,212.16,296.36,59.949,1439181904,"201051344001135","174011321042388",0.00,21.00,0,294.26,299.07,0.0,0.0,0.000,205162.1,205162.1,10010,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439182014,371196.00
08/10/2015 00:45,2,0.000,ALERT,212.61,295.76,59.954,1439181904,"201051344000417","174011321042388",0.00,21.30,0,293.36,297.57,0.0,0.0,0.000,208853.3,208853.3,10028,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439182016,371197.00
08/10/2015 00:45,2,0.000,ALERT,212.16,296.66,59.949,1439181904,"201051344000594","174011321042388",0.00,21.50,0,293.36,298.47,0.0,0.0,0.000,210422.6,210422.6,10050,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439182018,371198.00
08/10/2015 00:45,2,0.000,ALERT,213.74,297.26,59.917,1439181904,"274151322000083","174011321042388",0.00,22.00,0,294.56,299.07,0.0,0.0,0.000,490995.6,490995.6,11328,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439182020,371199.00
08/10/2015 00:45,2,0.000,ALERT,212.61,296.66,59.944,1439181904,"201051344000585","174011321042388",0.00,21.30,0,293.66,298.17,0.0,0.0,0.000,209867.2,209867.2,10030,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439182022,371200.00
08/10/2015 00:45,2,0.000,ALERT,213.51,297.57,59.944,1439181904,"274151322000054","174011321042388",0.00,22.50,0,294.56,299.07,0.0,0.0,0.000,485826.4,485826.4,10893,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439182023,371201.00
08/10/2015 00:45,2,0.000,ALERT,212.61,296.06,59.954,1439181904,"201051344001203","174011321042388",0.00,21.30,0,293.96,300.27,0.0,0.0,0.000,210740.8,210740.8,10041,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439182025,371202.00
08/10/2015 00:45,2,0.000,ALERT,212.16,296.36,59.949,1439181904,"201051344000646","174011321042388",0.00,21.00,0,293.66,297.87,0.0,0.0,0.000,207140.9,207140.9,10027,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439182027,371203.00
08/10/2015 00:45,2,0.000,ALERT,214.41,296.06,59.970,1439181904,"274151322000068","174011321042388",0.00,22.80,0,293.96,297.57,0.0,0.0,0.000,390580.0,390580.0,11069,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439182029,371204.00
08/10/2015 00:45,2,0.000,ALERT,214.41,295.76,59.954,1439181904,"274151322000076","174011321042388",0.00,22.30,0,294.26,298.47,0.0,0.0,0.000,518823.5,518823.5,11307,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439182031,371205.00
08/10/2015 00:45,2,0.000,ALERT,212.38,296.66,59.949,1439181904,"201051344000890","174011321042388",0.00,21.30,0,294.56,299.37,0.0,0.0,0.000,211806.4,211806.4,10040,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439182033,371206.00
08/10/2015 00:45,2,0.000,ALERT,212.38,296.06,59.959,1439181904,"201051344000900","174011321042388",0.00,21.00,0,293.96,297.87,0.0,0.0,0.000,212613.0,212613.0,10071,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439182034,371207.00
08/10/2015 00:45,2,0.000,ALERT,212.83,295.76,59.954,1439181904,"201051344000633","174011321042388",0.00,21.00,0,292.16,296.96,0.0,0.0,0.000,201572.4,201572.4,10065,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439182036,371208.00
08/10/2015 00:45,2,0.000,ALERT,212.38,296.36,59.954,1439181904,"201051344000983","174011321042388",0.00,21.30,0,294.26,298.77,0.0,0.0,0.000,209552.7,209552.7,10053,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439182038,371209.00
08/10/2015 00:45,2,0.000,ALERT,212.61,296.06,59.986,1439181904,"201051344000917","174011321042388",0.00,21.80,0,293.06,297.57,0.0,0.0,0.000,212320.4,212320.4,10063,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439182040,371210.00
08/10/2015 00:45,2,0.000,ALERT,212.38,295.46,59.986,1439181904,"201051344000648","174011321042388",0.00,20.70,0,293.66,298.47,0.0,0.0,0.000,207599.7,207599.7,10055,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439182042,371211.00
08/10/2015 00:45,2,0.000,ALERT,212.38,296.06,59.938,1439181904,"201051344001093","174011321042388",0.00,21.50,0,294.26,298.17,0.0,0.0,0.000,210526.0,210526.0,10048,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439182044,371212.00
08/10/2015 00:45,2,0.000,ALERT,212.83,295.76,59.954,1439181904,"201051344000645","174011321042388",0.00,21.50,0,293.66,298.17,0.0,0.0,0.000,208520.1,208520.1,10060,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439182045,371213.00
08/10/2015 00:45,2,0.000,ALERT,213.96,296.96,59.954,1439181904,"274151322000085","174011321042388",0.00,22.30,0,294.56,298.47,0.0,0.0,0.000,488383.4,488383.4,11307,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439182047,371214.00
08/10/2015 00:45,2,0.000,ALERT,212.61,295.76,59.965,1439181904,"201051344000651","174011321042388",0.00,20.30,0,293.36,297.87,0.0,0.0,0.000,207778.9,207778.9,10036,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439182049,371215.00
08/10/2015 00:45,2,0.000,ALERT,212.61,296.06,59.959,1439181904,"201051344000867","174011321042388",0.00,21.50,0,293.36,298.77,0.0,0.0,0.000,200456.7,200456.7,10056,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439182051,371216.00
08/10/2015 00:45,2,0.000,ALERT,212.38,296.66,59.970,1439181904,"201051344001230","174011321042388",0.00,21.00,0,294.26,298.47,0.0,0.0,0.000,211431.3,211431.3,10065,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439182053,371217.00
08/10/2015 00:45,2,0.000,ALERT,212.83,296.66,59.954,1439181904,"201051344000576","174011321042388",0.00,21.00,0,293.96,298.17,0.0,0.0,0.000,207666.7,207666.7,10075,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439182054,371218.00
08/10/2015 00:45,2,0.000,ALERT,212.38,296.66,59.954,1439181904,"201051344000579","174011321042388",0.00,21.50,0,294.56,298.77,0.0,0.0,0.000,214609.5,214609.5,10032,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439182056,371219.00
08/10/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1439181904,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439182784,371220.00
08/10/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1439181904,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439182784,371221.00
08/10/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1439181904,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439182784,371222.00
08/10/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1439181904,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439182784,371223.00
08/10/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1439181904,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439182784,371224.00
08/10/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1439181904,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439182784,371225.00
08/10/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1439181904,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439182784,371226.00
08/10/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1439181904,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439182784,371227.00
08/10/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1439181904,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439182784,371228.00
08/10/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1439181904,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439182784,371229.00
08/10/2015 01:00,2,0.000,ALERT,211.25,295.76,59.991,1439182803,"201051344000955","174011321042388",0.00,21.00,0,291.25,297.87,0.0,0.0,0.000,213197.7,213197.7,10042,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439182879,371230.00
08/10/2015 01:00,2,0.000,ALERT,212.61,296.66,59.981,1439182803,"274151322000095","174011321042388",0.00,21.80,0,292.46,299.07,0.0,0.0,0.000,512730.4,512730.4,10946,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439182881,371231.00
08/10/2015 01:00,2,0.000,ALERT,211.48,296.06,59.991,1439182803,"201051344000868","174011321042388",0.00,20.70,0,291.85,299.07,0.0,0.0,0.000,199922.8,199922.8,10057,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439182883,371232.00
08/10/2015 01:00,2,0.000,ALERT,212.16,295.16,59.986,1439182803,"201051344000853","174011321042388",0.00,20.70,0,291.25,298.47,0.0,0.0,0.000,206350.3,206350.3,10060,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439182885,371233.00
08/10/2015 01:00,2,0.000,ALERT,212.16,296.36,59.996,1439182803,"201051344000582","174011321042388",0.00,20.70,0,291.85,298.47,0.0,0.0,0.000,205640.7,205640.7,10030,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439182887,371234.00
08/10/2015 01:00,2,0.000,ALERT,211.48,294.86,59.954,1439182803,"201051344000469","174011321042388",0.00,20.30,0,290.05,297.57,0.0,0.0,0.000,201625.8,201625.8,10051,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439182888,371235.00
08/10/2015 01:00,2,0.000,ALERT,211.25,295.16,59.991,1439182803,"201051344000988","174011321042388",0.00,21.00,0,288.85,297.57,0.0,0.0,0.000,200787.9,200787.9,10040,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439182890,371236.00
08/10/2015 01:00,2,0.000,ALERT,211.48,294.86,60.002,1439182803,"201051344001158","174011321042388",0.00,20.70,0,290.35,297.26,0.0,0.0,0.000,206529.1,206529.1,10041,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439182892,371237.00
08/10/2015 01:00,2,0.000,ALERT,211.48,294.56,59.991,1439182803,"201051344001025","174011321042388",0.00,20.30,0,290.95,298.77,0.0,0.0,0.000,210849.2,210849.2,10033,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439182894,371238.00
08/10/2015 01:00,2,0.000,ALERT,211.48,295.76,59.996,1439182803,"201051344000569","174011321042388",0.00,21.00,0,291.85,298.77,0.0,0.0,0.000,214117.2,214117.2,10060,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439182896,371239.00
08/10/2015 01:00,2,0.000,ALERT,212.83,295.46,60.002,1439182803,"274151322000094","174011321042388",0.00,21.80,0,290.65,297.57,0.0,0.0,0.000,391316.0,391316.0,11460,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439182898,371240.00
08/10/2015 01:00,2,0.000,ALERT,211.25,295.16,59.996,1439182803,"201051344000458","174011321042388",0.00,21.50,0,291.25,299.07,0.0,0.0,0.000,209828.1,209828.1,10050,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439182900,371241.00
08/10/2015 01:00,2,0.000,ALERT,212.83,295.46,59.986,1439182803,"274151322000087","174011321042388",0.00,23.30,0,290.35,297.87,0.0,0.0,0.000,463068.0,463068.0,10883,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439182902,371242.00
08/10/2015 01:00,2,0.000,ALERT,212.61,295.16,59.991,1439182803,"274151322000052","174011321042388",0.00,22.30,0,290.95,298.47,0.0,0.0,0.000,495098.6,495098.6,11300,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439182903,371243.00
08/10/2015 01:00,2,0.000,ALERT,211.93,295.46,60.002,1439182803,"201051344001145","174011321042388",0.00,20.70,0,291.85,299.07,0.0,0.0,0.000,214917.8,214917.8,10057,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439182905,371244.00
08/10/2015 01:00,2,0.000,ALERT,211.70,294.86,59.996,1439182803,"201051344000685","174011321042388",0.00,21.00,0,291.25,298.47,0.0,0.0,0.000,213651.1,213651.1,10058,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439182907,371245.00
08/10/2015 01:00,2,0.000,ALERT,212.38,294.56,59.981,1439182803,"274151322000088","174011321042388",0.00,22.30,0,291.25,298.17,0.0,0.0,0.000,475055.1,475055.1,10905,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439182909,371246.00
08/10/2015 01:00,2,0.000,ALERT,211.70,295.16,59.996,1439182803,"201051344000438","174011321042388",0.00,20.70,0,291.55,298.47,0.0,0.0,0.000,213674.0,213674.0,10030,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439182911,371247.00
08/10/2015 01:00,2,0.000,ALERT,211.25,294.86,59.996,1439182803,"201051344001135","174011321042388",0.00,20.70,0,291.55,298.47,0.0,0.0,0.000,205162.1,205162.1,10012,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439182912,371248.00
08/10/2015 01:00,2,0.000,ALERT,211.70,294.56,59.996,1439182803,"201051344000417","174011321042388",0.00,21.00,0,290.65,297.26,0.0,0.0,0.000,208853.3,208853.3,10030,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439182914,371249.00
08/10/2015 01:00,2,0.000,ALERT,211.25,295.46,59.996,1439182803,"201051344000594","174011321042388",0.00,21.30,0,290.95,298.47,0.0,0.0,0.000,210422.6,210422.6,10052,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439182916,371250.00
08/10/2015 01:00,2,0.000,ALERT,213.06,296.06,60.002,1439182803,"274151322000083","174011321042388",0.00,21.80,0,291.55,298.77,0.0,0.0,0.000,490995.6,490995.6,11330,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439182918,371251.00
08/10/2015 01:00,2,0.000,ALERT,211.93,295.46,59.996,1439182803,"201051344000585","174011321042388",0.00,21.00,0,290.95,298.17,0.0,0.0,0.000,209867.2,209867.2,10032,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439182920,371252.00
08/10/2015 01:00,2,0.000,ALERT,212.61,295.46,59.996,1439182803,"274151322000054","174011321042388",0.00,22.30,0,291.25,298.77,0.0,0.0,0.000,485826.4,485826.4,10895,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439182921,371253.00
08/10/2015 01:00,2,0.000,ALERT,211.70,295.16,60.002,1439182803,"201051344001203","174011321042388",0.00,20.70,0,291.25,299.67,0.0,0.0,0.000,210740.8,210740.8,10043,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439182923,371254.00
08/10/2015 01:00,2,0.000,ALERT,211.25,295.16,60.007,1439182803,"201051344000646","174011321042388",0.00,20.70,0,290.65,297.87,0.0,0.0,0.000,207140.9,207140.9,10029,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439182925,371255.00
08/10/2015 01:00,2,0.000,ALERT,213.29,294.86,60.012,1439182803,"274151322000068","174011321042388",0.00,22.80,0,290.65,296.96,0.0,0.0,0.000,390580.0,390580.0,11071,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439182927,371256.00
08/10/2015 01:00,2,0.000,ALERT,213.29,295.46,59.991,1439182803,"274151322000076","174011321042388",0.00,22.00,0,291.25,298.17,0.0,0.0,0.000,518823.5,518823.5,11309,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439182929,371257.00
08/10/2015 01:00,2,0.000,ALERT,211.48,295.76,60.002,1439182803,"201051344000890","174011321042388",0.00,21.30,0,291.85,299.37,0.0,0.0,0.000,211806.4,211806.4,10042,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439182931,371258.00
08/10/2015 01:00,2,0.000,ALERT,211.48,295.16,59.996,1439182803,"201051344000900","174011321042388",0.00,21.00,0,290.65,297.87,0.0,0.0,0.000,212613.0,212613.0,10073,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439182933,371259.00
08/10/2015 01:00,2,0.000,ALERT,211.93,294.56,59.996,1439182803,"201051344000633","174011321042388",0.00,20.70,0,289.15,297.57,0.0,0.0,0.000,201572.4,201572.4,10067,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439182934,371260.00
08/10/2015 01:00,2,0.000,ALERT,211.48,295.46,60.007,1439182803,"201051344000983","174011321042388",0.00,21.00,0,291.55,298.47,0.0,0.0,0.000,209552.7,209552.7,10055,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439182936,371261.00
08/10/2015 01:00,2,0.000,ALERT,211.70,295.16,59.996,1439182803,"201051344000917","174011321042388",0.00,21.50,0,290.05,297.57,0.0,0.0,0.000,212320.4,212320.4,10065,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439182938,371262.00
08/10/2015 01:00,2,0.000,ALERT,211.70,294.86,60.007,1439182803,"201051344000648","174011321042388",0.00,20.30,0,290.95,298.17,0.0,0.0,0.000,207599.7,207599.7,10057,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439182940,371263.00
08/10/2015 01:00,2,0.000,ALERT,211.48,295.46,60.039,1439182803,"201051344001093","174011321042388",0.00,21.30,0,291.25,298.17,0.0,0.0,0.000,210526.0,210526.0,10050,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439182942,371264.00
08/10/2015 01:00,2,0.000,ALERT,211.70,294.56,60.002,1439182803,"201051344000645","174011321042388",0.00,21.30,0,290.95,297.87,0.0,0.0,0.000,208520.1,208520.1,10062,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439182944,371265.00
08/10/2015 01:00,2,0.000,ALERT,212.61,295.16,59.991,1439182803,"274151322000085","174011321042388",0.00,22.00,0,291.25,298.47,0.0,0.0,0.000,488383.4,488383.4,11309,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439182946,371266.00
08/10/2015 01:00,2,0.000,ALERT,211.48,294.56,59.991,1439182803,"201051344000651","174011321042388",0.00,20.30,0,290.95,297.57,0.0,0.0,0.000,207778.9,207778.9,10038,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439182948,371267.00
08/10/2015 01:00,2,0.000,ALERT,211.70,294.86,59.996,1439182803,"201051344000867","174011321042388",0.00,21.30,0,290.95,298.17,0.0,0.0,0.000,200456.7,200456.7,10058,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439182950,371268.00
08/10/2015 01:00,2,0.000,ALERT,211.48,295.76,59.991,1439182803,"201051344001230","174011321042388",0.00,20.70,0,291.55,298.17,0.0,0.0,0.000,211431.3,211431.3,10067,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439182951,371269.00
08/10/2015 01:00,2,0.000,ALERT,211.93,295.46,59.986,1439182803,"201051344000576","174011321042388",0.00,20.70,0,290.95,298.17,0.0,0.0,0.000,207666.7,207666.7,10077,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439182953,371270.00
08/10/2015 01:00,2,0.000,ALERT,211.25,295.46,59.991,1439182803,"201051344000579","174011321042388",0.00,21.30,0,291.85,298.47,0.0,0.0,0.000,214609.5,214609.5,10034,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439182955,371271.00
08/10/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1439182803,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439183683,371272.00
08/10/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1439182803,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439183683,371273.00
08/10/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1439182803,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439183683,371274.00
08/10/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1439182803,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439183683,371275.00
08/10/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1439182803,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439183683,371276.00
08/10/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1439182803,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439183683,371277.00
08/10/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1439182803,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439183683,371278.00
08/10/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1439182803,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439183683,371279.00
08/10/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1439182803,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439183683,371280.00
08/10/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1439182803,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439183683,371281.00
08/10/2015 01:15,2,0.000,ALERT,211.25,294.26,59.975,1439183703,"201051344000955","174011321042388",0.00,20.70,0,292.76,297.26,0.0,0.0,0.000,213197.7,213197.7,10044,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439183779,371282.00
08/10/2015 01:15,2,0.000,ALERT,212.83,295.16,59.981,1439183703,"274151322000095","174011321042388",0.00,21.30,0,293.96,298.17,0.0,0.0,0.000,512730.4,512730.4,10948,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439183781,371283.00
08/10/2015 01:15,2,0.000,ALERT,211.48,294.56,59.986,1439183703,"201051344000868","174011321042388",0.00,20.70,0,293.36,297.87,0.0,0.0,0.000,199922.8,199922.8,10059,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439183782,371284.00
08/10/2015 01:15,2,0.000,ALERT,211.93,293.96,59.981,1439183703,"201051344000853","174011321042388",0.00,20.30,0,292.76,297.57,0.0,0.0,0.000,206350.3,206350.3,10062,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439183784,371285.00
08/10/2015 01:15,2,0.000,ALERT,212.16,295.16,59.986,1439183703,"201051344000582","174011321042388",0.00,20.30,0,293.66,297.87,0.0,0.0,0.000,205640.7,205640.7,10032,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439183786,371286.00
08/10/2015 01:15,2,0.000,ALERT,211.48,293.96,59.981,1439183703,"201051344000469","174011321042388",0.00,19.80,0,291.55,296.66,0.0,0.0,0.000,201625.8,201625.8,10053,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439183788,371287.00
08/10/2015 01:15,2,0.000,ALERT,211.48,294.26,59.981,1439183703,"201051344000988","174011321042388",0.00,20.70,0,290.35,296.96,0.0,0.0,0.000,200787.9,200787.9,10042,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439183790,371288.00
08/10/2015 01:15,2,0.000,ALERT,211.70,293.96,59.975,1439183703,"201051344001158","174011321042388",0.00,20.00,0,292.16,296.66,0.0,0.0,0.000,206529.1,206529.1,10043,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439183791,371289.00
08/10/2015 01:15,2,0.000,ALERT,211.48,293.96,59.981,1439183703,"201051344001025","174011321042388",0.00,20.00,0,292.46,297.87,0.0,0.0,0.000,210849.2,210849.2,10035,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439183793,371290.00
08/10/2015 01:15,2,0.000,ALERT,211.70,294.86,59.986,1439183703,"201051344000569","174011321042388",0.00,20.70,0,293.36,298.17,0.0,0.0,0.000,214117.2,214117.2,10062,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439183795,371291.00
08/10/2015 01:15,2,0.000,ALERT,213.29,294.56,59.970,1439183703,"274151322000094","174011321042388",0.00,21.50,0,292.46,296.66,0.0,0.0,0.000,391316.0,391316.0,11462,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439183797,371292.00
08/10/2015 01:15,2,0.000,ALERT,211.48,294.26,59.970,1439183703,"201051344000458","174011321042388",0.00,21.30,0,293.06,297.87,0.0,0.0,0.000,209828.1,209828.1,10052,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439183799,371293.00
08/10/2015 01:15,2,0.000,ALERT,212.83,294.86,59.949,1439183703,"274151322000087","174011321042388",0.00,23.00,0,291.85,296.96,0.0,0.0,0.000,463068.0,463068.0,10885,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439183800,371294.00
08/10/2015 01:15,2,0.000,ALERT,212.61,294.56,59.965,1439183703,"274151322000052","174011321042388",0.00,22.00,0,292.76,297.87,0.0,0.0,0.000,495098.6,495098.6,11302,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439183802,371295.00
08/10/2015 01:15,2,0.000,ALERT,211.93,294.86,59.975,1439183703,"201051344001145","174011321042388",0.00,20.30,0,293.36,298.17,0.0,0.0,0.000,214917.8,214917.8,10059,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439183804,371296.00
08/10/2015 01:15,2,0.000,ALERT,212.16,294.86,59.970,1439183703,"201051344000685","174011321042388",0.00,20.70,0,292.76,296.96,0.0,0.0,0.000,213651.1,213651.1,10060,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439183806,371297.00
08/10/2015 01:15,2,0.000,ALERT,212.16,294.26,59.949,1439183703,"274151322000088","174011321042388",0.00,22.00,0,292.76,297.26,0.0,0.0,0.000,475055.1,475055.1,10907,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439183808,371298.00
08/10/2015 01:15,2,0.000,ALERT,211.70,294.56,59.975,1439183703,"201051344000438","174011321042388",0.00,20.30,0,293.06,297.57,0.0,0.0,0.000,213674.0,213674.0,10032,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439183810,371299.00
08/10/2015 01:15,2,0.000,ALERT,211.48,294.56,59.970,1439183703,"201051344001135","174011321042388",0.00,20.30,0,293.06,297.87,0.0,0.0,0.000,205162.1,205162.1,10014,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439183812,371300.00
08/10/2015 01:15,2,0.000,ALERT,211.93,294.26,59.970,1439183703,"201051344000417","174011321042388",0.00,20.70,0,292.16,296.66,0.0,0.0,0.000,208853.3,208853.3,10032,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439183814,371301.00
08/10/2015 01:15,2,0.000,ALERT,211.48,295.16,59.965,1439183703,"201051344000594","174011321042388",0.00,21.00,0,292.46,297.26,0.0,0.0,0.000,210422.6,210422.6,10054,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439183815,371302.00
08/10/2015 01:15,2,0.000,ALERT,212.83,295.16,59.996,1439183703,"274151322000083","174011321042388",0.00,21.50,0,293.06,297.87,0.0,0.0,0.000,490995.6,490995.6,11332,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439183817,371303.00
08/10/2015 01:15,2,0.000,ALERT,211.70,294.86,59.965,1439183703,"201051344000585","174011321042388",0.00,20.70,0,292.46,296.96,0.0,0.0,0.000,209867.2,209867.2,10034,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439183819,371304.00
08/10/2015 01:15,2,0.000,ALERT,213.06,295.46,59.949,1439183703,"274151322000054","174011321042388",0.00,22.00,0,292.76,297.87,0.0,0.0,0.000,485826.4,485826.4,10897,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439183821,371305.00
08/10/2015 01:15,2,0.000,ALERT,211.70,294.26,59.959,1439183703,"201051344001203","174011321042388",0.00,20.30,0,292.76,299.07,0.0,0.0,0.000,210740.8,210740.8,10045,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439183823,371306.00
08/10/2015 01:15,2,0.000,ALERT,211.25,294.26,59.954,1439183703,"201051344000646","174011321042388",0.00,20.30,0,292.16,296.66,0.0,0.0,0.000,207140.9,207140.9,10031,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439183825,371307.00
08/10/2015 01:15,2,0.000,ALERT,213.29,293.96,59.949,1439183703,"274151322000068","174011321042388",0.00,22.30,0,292.16,296.36,0.0,0.0,0.000,390580.0,390580.0,11073,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439183826,371308.00
08/10/2015 01:15,2,0.000,ALERT,213.29,295.16,59.954,1439183703,"274151322000076","174011321042388",0.00,21.80,0,292.76,297.26,0.0,0.0,0.000,518823.5,518823.5,11311,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439183828,371309.00
08/10/2015 01:15,2,0.000,ALERT,211.48,294.56,59.917,1439183703,"201051344000890","174011321042388",0.00,21.00,0,293.36,298.47,0.0,0.0,0.000,211806.4,211806.4,10044,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439183830,371310.00
08/10/2015 01:15,2,0.000,ALERT,211.25,293.96,59.959,1439183703,"201051344000900","174011321042388",0.00,20.30,0,292.46,296.96,0.0,0.0,0.000,212613.0,212613.0,10075,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439183832,371311.00
08/10/2015 01:15,2,0.000,ALERT,211.93,293.36,59.959,1439183703,"201051344000633","174011321042388",0.00,20.30,0,290.95,296.06,0.0,0.0,0.000,201572.4,201572.4,10069,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439183834,371312.00
08/10/2015 01:15,2,0.000,ALERT,211.25,293.96,59.959,1439183703,"201051344000983","174011321042388",0.00,20.70,0,293.06,297.87,0.0,0.0,0.000,209552.7,209552.7,10057,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439183836,371313.00
08/10/2015 01:15,2,0.000,ALERT,211.48,293.96,59.959,1439183703,"201051344000917","174011321042388",0.00,21.50,0,291.55,296.66,0.0,0.0,0.000,212320.4,212320.4,10067,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439183837,371314.00
08/10/2015 01:15,2,0.000,ALERT,211.48,293.36,59.933,1439183703,"201051344000648","174011321042388",0.00,20.00,0,292.46,297.57,0.0,0.0,0.000,207599.7,207599.7,10059,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439183839,371315.00
08/10/2015 01:15,2,0.000,ALERT,211.48,294.26,59.944,1439183703,"201051344001093","174011321042388",0.00,21.00,0,292.76,296.96,0.0,0.0,0.000,210526.0,210526.0,10052,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439183841,371316.00
08/10/2015 01:15,2,0.000,ALERT,211.70,293.96,59.922,1439183703,"201051344000645","174011321042388",0.00,21.00,0,292.76,296.96,0.0,0.0,0.000,208520.1,208520.1,10064,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439183843,371317.00
08/10/2015 01:15,2,0.000,ALERT,212.61,294.26,59.949,1439183703,"274151322000085","174011321042388",0.00,21.80,0,292.76,297.26,0.0,0.0,0.000,488383.4,488383.4,11311,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439183845,371318.00
