ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/10/2015 01:15,2,0.000,ALERT,211.70,293.66,59.959,1439183703,"201051344000651","174011321042388",0.00,20.00,0,292.46,296.96,0.0,0.0,0.000,207778.9,207778.9,10040,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439183847,371319.00
08/10/2015 01:15,2,0.000,ALERT,211.48,293.66,59.965,1439183703,"201051344000867","174011321042388",0.00,21.30,0,292.76,297.57,0.0,0.0,0.000,200456.7,200456.7,10060,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439183848,371320.00
08/10/2015 01:15,2,0.000,ALERT,211.25,294.56,59.959,1439183703,"201051344001230","174011321042388",0.00,20.30,0,293.06,297.57,0.0,0.0,0.000,211431.3,211431.3,10069,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439183850,371321.00
08/10/2015 01:15,2,0.000,ALERT,211.70,294.26,60.002,1439183703,"201051344000576","174011321042388",0.00,20.30,0,292.76,297.26,0.0,0.0,0.000,207666.7,207666.7,10079,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439183852,371322.00
08/10/2015 01:15,2,0.000,ALERT,211.25,294.56,59.933,1439183703,"201051344000579","174011321042388",0.00,20.70,0,293.36,297.87,0.0,0.0,0.000,214609.5,214609.5,10036,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439183854,371323.00
08/10/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1439183703,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439184583,371324.00
08/10/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1439183703,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439184583,371325.00
08/10/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1439183703,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439184583,371326.00
08/10/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1439183703,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439184583,371327.00
08/10/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1439183703,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439184583,371328.00
08/10/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1439183703,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439184583,371329.00
08/10/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1439183703,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439184583,371330.00
08/10/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1439183703,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439184583,371331.00
08/10/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1439183703,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439184583,371332.00
08/10/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1439183703,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439184583,371333.00
08/10/2015 01:30,2,0.000,ALERT,211.25,294.26,59.965,1439184603,"201051344000955","174011321042388",0.00,20.30,0,292.46,296.36,0.0,0.0,0.000,213197.7,213197.7,10046,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439184678,371334.00
08/10/2015 01:30,2,0.000,ALERT,212.83,295.16,59.959,1439184603,"274151322000095","174011321042388",0.00,21.30,0,293.96,297.57,0.0,0.0,0.000,512730.4,512730.4,10950,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439184680,371335.00
08/10/2015 01:30,2,0.000,ALERT,211.48,294.56,59.965,1439184603,"201051344000868","174011321042388",0.00,20.30,0,293.06,297.26,0.0,0.0,0.000,199922.8,199922.8,10061,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439184682,371336.00
08/10/2015 01:30,2,0.000,ALERT,211.93,293.96,59.965,1439184603,"201051344000853","174011321042388",0.00,20.00,0,292.16,296.96,0.0,0.0,0.000,206350.3,206350.3,10064,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439184684,371337.00
08/10/2015 01:30,2,0.000,ALERT,211.93,294.86,59.954,1439184603,"201051344000582","174011321042388",0.00,20.00,0,293.36,297.26,0.0,0.0,0.000,205640.7,205640.7,10034,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439184685,371338.00
08/10/2015 01:30,2,0.000,ALERT,211.48,293.96,59.954,1439184603,"201051344000469","174011321042388",0.00,19.80,0,291.55,295.76,0.0,0.0,0.000,201625.8,201625.8,10055,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439184687,371339.00
08/10/2015 01:30,2,0.000,ALERT,211.25,293.96,59.959,1439184603,"201051344000988","174011321042388",0.00,20.30,0,290.35,295.76,0.0,0.0,0.000,200787.9,200787.9,10044,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439184689,371340.00
08/10/2015 01:30,2,0.000,ALERT,211.48,293.66,59.938,1439184603,"201051344001158","174011321042388",0.00,20.00,0,291.85,295.76,0.0,0.0,0.000,206529.1,206529.1,10045,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439184691,371341.00
08/10/2015 01:30,2,0.000,ALERT,211.48,293.66,59.954,1439184603,"201051344001025","174011321042388",0.00,19.80,0,292.16,297.26,0.0,0.0,0.000,210849.2,210849.2,10037,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439184693,371342.00
08/10/2015 01:30,2,0.000,ALERT,211.48,294.56,59.938,1439184603,"201051344000569","174011321042388",0.00,20.30,0,293.06,297.57,0.0,0.0,0.000,214117.2,214117.2,10064,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439184695,371343.00
08/10/2015 01:30,2,0.000,ALERT,212.83,294.26,59.959,1439184603,"274151322000094","174011321042388",0.00,21.30,0,292.46,296.06,0.0,0.0,0.000,391316.0,391316.0,11464,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439184697,371344.00
08/10/2015 01:30,2,0.000,ALERT,211.48,294.26,59.975,1439184603,"201051344000458","174011321042388",0.00,21.00,0,292.46,297.26,0.0,0.0,0.000,209828.1,209828.1,10054,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439184699,371345.00
08/10/2015 01:30,2,0.000,ALERT,212.83,294.56,59.949,1439184603,"274151322000087","174011321042388",0.00,22.80,0,292.16,296.36,0.0,0.0,0.000,463068.0,463068.0,10887,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439184700,371346.00
08/10/2015 01:30,2,0.000,ALERT,212.83,294.86,59.949,1439184603,"274151322000052","174011321042388",0.00,21.80,0,292.46,297.26,0.0,0.0,0.000,495098.6,495098.6,11304,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439184702,371347.00
08/10/2015 01:30,2,0.000,ALERT,211.93,294.86,59.944,1439184603,"201051344001145","174011321042388",0.00,20.00,0,293.36,297.57,0.0,0.0,0.000,214917.8,214917.8,10061,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439184704,371348.00
08/10/2015 01:30,2,0.000,ALERT,211.93,294.56,59.959,1439184603,"201051344000685","174011321042388",0.00,20.30,0,292.46,296.36,0.0,0.0,0.000,213651.1,213651.1,10062,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439184706,371349.00
08/10/2015 01:30,2,0.000,ALERT,212.38,294.56,59.949,1439184603,"274151322000088","174011321042388",0.00,21.50,0,292.76,296.66,0.0,0.0,0.000,475055.1,475055.1,10909,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439184708,371350.00
08/10/2015 01:30,2,0.000,ALERT,211.70,294.56,59.959,1439184603,"201051344000438","174011321042388",0.00,20.00,0,292.76,297.26,0.0,0.0,0.000,213674.0,213674.0,10034,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439184710,371351.00
08/10/2015 01:30,2,0.000,ALERT,211.48,294.56,59.965,1439184603,"201051344001135","174011321042388",0.00,20.30,0,292.76,297.26,0.0,0.0,0.000,205162.1,205162.1,10016,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439184711,371352.00
08/10/2015 01:30,2,0.000,ALERT,211.93,293.96,59.965,1439184603,"201051344000417","174011321042388",0.00,20.30,0,292.16,296.06,0.0,0.0,0.000,208853.3,208853.3,10034,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439184713,371353.00
08/10/2015 01:30,2,0.000,ALERT,211.25,295.16,59.949,1439184603,"201051344000594","174011321042388",0.00,20.70,0,292.46,296.96,0.0,0.0,0.000,210422.6,210422.6,10056,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439184715,371354.00
08/10/2015 01:30,2,0.000,ALERT,212.61,295.46,59.965,1439184603,"274151322000083","174011321042388",0.00,21.30,0,293.06,297.26,0.0,0.0,0.000,490995.6,490995.6,11334,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439184717,371355.00
08/10/2015 01:30,2,0.000,ALERT,211.93,294.86,59.959,1439184603,"201051344000585","174011321042388",0.00,20.30,0,292.46,296.66,0.0,0.0,0.000,209867.2,209867.2,10036,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439184719,371356.00
08/10/2015 01:30,2,0.000,ALERT,212.83,295.46,59.944,1439184603,"274151322000054","174011321042388",0.00,21.80,0,292.76,297.26,0.0,0.0,0.000,485826.4,485826.4,10899,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439184720,371357.00
08/10/2015 01:30,2,0.000,ALERT,211.70,294.26,59.954,1439184603,"201051344001203","174011321042388",0.00,20.30,0,292.46,298.47,0.0,0.0,0.000,210740.8,210740.8,10047,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439184722,371358.00
08/10/2015 01:30,2,0.000,ALERT,211.25,294.26,59.954,1439184603,"201051344000646","174011321042388",0.00,20.00,0,292.16,296.06,0.0,0.0,0.000,207140.9,207140.9,10033,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439184724,371359.00
08/10/2015 01:30,2,0.000,ALERT,213.29,294.26,59.981,1439184603,"274151322000068","174011321042388",0.00,22.00,0,292.16,295.76,0.0,0.0,0.000,390580.0,390580.0,11075,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439184726,371360.00
08/10/2015 01:30,2,0.000,ALERT,213.29,294.26,59.949,1439184603,"274151322000076","174011321042388",0.00,21.50,0,292.76,296.66,0.0,0.0,0.000,518823.5,518823.5,11313,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439184728,371361.00
08/10/2015 01:30,2,0.000,ALERT,211.48,294.86,59.917,1439184603,"201051344000890","174011321042388",0.00,20.70,0,292.76,297.87,0.0,0.0,0.000,211806.4,211806.4,10046,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439184729,371362.00
08/10/2015 01:30,2,0.000,ALERT,211.25,293.96,59.944,1439184603,"201051344000900","174011321042388",0.00,20.30,0,292.16,296.06,0.0,0.0,0.000,212613.0,212613.0,10077,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439184731,371363.00
08/10/2015 01:30,2,0.000,ALERT,211.93,293.66,59.949,1439184603,"201051344000633","174011321042388",0.00,20.00,0,290.35,295.46,0.0,0.0,0.000,201572.4,201572.4,10071,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439184733,371364.00
08/10/2015 01:30,2,0.000,ALERT,211.48,294.26,59.965,1439184603,"201051344000983","174011321042388",0.00,20.30,0,292.46,297.26,0.0,0.0,0.000,209552.7,209552.7,10059,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439184735,371365.00
08/10/2015 01:30,2,0.000,ALERT,211.70,293.96,59.959,1439184603,"201051344000917","174011321042388",0.00,21.30,0,291.25,295.76,0.0,0.0,0.000,212320.4,212320.4,10069,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439184737,371366.00
08/10/2015 01:30,2,0.000,ALERT,211.70,293.36,59.954,1439184603,"201051344000648","174011321042388",0.00,19.80,0,291.55,296.96,0.0,0.0,0.000,207599.7,207599.7,10061,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439184739,371367.00
08/10/2015 01:30,2,0.000,ALERT,211.48,294.26,59.917,1439184603,"201051344001093","174011321042388",0.00,20.70,0,292.46,296.66,0.0,0.0,0.000,210526.0,210526.0,10054,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439184740,371368.00
08/10/2015 01:30,2,0.000,ALERT,211.93,293.96,59.965,1439184603,"201051344000645","174011321042388",0.00,20.70,0,291.85,296.66,0.0,0.0,0.000,208520.1,208520.1,10066,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439184742,371369.00
08/10/2015 01:30,2,0.000,ALERT,212.83,293.96,59.959,1439184603,"274151322000085","174011321042388",0.00,21.50,0,292.76,296.66,0.0,0.0,0.000,488383.4,488383.4,11313,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439184744,371370.00
08/10/2015 01:30,2,0.000,ALERT,211.70,293.66,59.954,1439184603,"201051344000651","174011321042388",0.00,19.80,0,291.55,296.36,0.0,0.0,0.000,207778.9,207778.9,10042,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439184746,371371.00
08/10/2015 01:30,2,0.000,ALERT,211.70,293.66,59.959,1439184603,"201051344000867","174011321042388",0.00,21.00,0,291.85,296.96,0.0,0.0,0.000,200456.7,200456.7,10062,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439184748,371372.00
08/10/2015 01:30,2,0.000,ALERT,211.48,294.86,59.933,1439184603,"201051344001230","174011321042388",0.00,20.00,0,292.46,296.96,0.0,0.0,0.000,211431.3,211431.3,10071,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439184750,371373.00
08/10/2015 01:30,2,0.000,ALERT,211.93,294.56,59.954,1439184603,"201051344000576","174011321042388",0.00,20.00,0,292.16,296.36,0.0,0.0,0.000,207666.7,207666.7,10081,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439184751,371374.00
08/10/2015 01:30,2,0.000,ALERT,211.25,294.56,59.970,1439184603,"201051344000579","174011321042388",0.00,20.70,0,292.76,297.26,0.0,0.0,0.000,214609.5,214609.5,10038,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439184753,371375.00
08/10/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1439184603,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439185483,371376.00
08/10/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1439184603,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439185483,371377.00
08/10/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1439184603,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439185483,371378.00
08/10/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1439184603,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439185483,371379.00
08/10/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1439184603,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439185483,371380.00
08/10/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1439184603,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439185483,371381.00
08/10/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1439184603,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439185483,371382.00
08/10/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1439184603,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439185483,371383.00
08/10/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1439184603,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439185483,371384.00
08/10/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1439184603,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439185483,371385.00
08/10/2015 01:45,2,0.000,ALERT,211.70,294.56,60.002,1439185503,"201051344000955","174011321042388",0.00,20.30,0,292.16,296.66,0.0,0.0,0.000,213197.7,213197.7,10048,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439185578,371386.00
08/10/2015 01:45,2,0.000,ALERT,213.06,295.46,59.991,1439185503,"274151322000095","174011321042388",0.00,21.00,0,293.96,297.87,0.0,0.0,0.000,512730.4,512730.4,10952,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439185580,371387.00
08/10/2015 01:45,2,0.000,ALERT,211.93,294.86,59.991,1439185503,"201051344000868","174011321042388",0.00,20.00,0,292.76,297.57,0.0,0.0,0.000,199922.8,199922.8,10063,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439185582,371388.00
08/10/2015 01:45,2,0.000,ALERT,212.38,294.56,59.996,1439185503,"201051344000853","174011321042388",0.00,20.00,0,292.16,296.96,0.0,0.0,0.000,206350.3,206350.3,10066,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439185584,371389.00
08/10/2015 01:45,2,0.000,ALERT,212.61,295.46,59.996,1439185503,"201051344000582","174011321042388",0.00,20.00,0,293.06,297.57,0.0,0.0,0.000,205640.7,205640.7,10036,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439185585,371390.00
08/10/2015 01:45,2,0.000,ALERT,211.93,294.56,60.012,1439185503,"201051344000469","174011321042388",0.00,19.50,0,291.25,295.76,0.0,0.0,0.000,201625.8,201625.8,10057,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439185587,371391.00
08/10/2015 01:45,2,0.000,ALERT,211.70,294.56,59.991,1439185503,"201051344000988","174011321042388",0.00,20.30,0,290.35,296.06,0.0,0.0,0.000,200787.9,200787.9,10046,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439185589,371392.00
08/10/2015 01:45,2,0.000,ALERT,211.93,294.56,60.002,1439185503,"201051344001158","174011321042388",0.00,19.80,0,291.85,295.76,0.0,0.0,0.000,206529.1,206529.1,10047,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439185591,371393.00
08/10/2015 01:45,2,0.000,ALERT,211.93,294.26,59.986,1439185503,"201051344001025","174011321042388",0.00,19.50,0,291.85,297.57,0.0,0.0,0.000,210849.2,210849.2,10039,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439185593,371394.00
08/10/2015 01:45,2,0.000,ALERT,211.93,295.16,59.991,1439185503,"201051344000569","174011321042388",0.00,20.00,0,292.76,297.57,0.0,0.0,0.000,214117.2,214117.2,10066,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439185594,371395.00
08/10/2015 01:45,2,0.000,ALERT,213.51,294.26,59.991,1439185503,"274151322000094","174011321042388",0.00,21.00,0,292.76,296.36,0.0,0.0,0.000,391316.0,391316.0,11466,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439185596,371396.00
08/10/2015 01:45,2,0.000,ALERT,211.93,294.86,59.981,1439185503,"201051344000458","174011321042388",0.00,20.70,0,292.16,297.57,0.0,0.0,0.000,209828.1,209828.1,10056,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439185598,371397.00
08/10/2015 01:45,2,0.000,ALERT,213.29,295.16,59.986,1439185503,"274151322000087","174011321042388",0.00,22.30,0,292.46,296.66,0.0,0.0,0.000,463068.0,463068.0,10889,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439185600,371398.00
08/10/2015 01:45,2,0.000,ALERT,212.83,295.46,59.991,1439185503,"274151322000052","174011321042388",0.00,21.50,0,293.06,297.26,0.0,0.0,0.000,495098.6,495098.6,11306,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439185602,371399.00
08/10/2015 01:45,2,0.000,ALERT,212.38,295.16,59.991,1439185503,"201051344001145","174011321042388",0.00,20.00,0,292.76,297.87,0.0,0.0,0.000,214917.8,214917.8,10063,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439185604,371400.00
08/10/2015 01:45,2,0.000,ALERT,212.38,294.86,59.996,1439185503,"201051344000685","174011321042388",0.00,20.30,0,292.16,296.66,0.0,0.0,0.000,213651.1,213651.1,10064,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439185605,371401.00
08/10/2015 01:45,2,0.000,ALERT,213.06,294.86,59.996,1439185503,"274151322000088","174011321042388",0.00,21.30,0,293.06,296.96,0.0,0.0,0.000,475055.1,475055.1,10911,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439185607,371402.00
08/10/2015 01:45,2,0.000,ALERT,212.16,294.86,59.986,1439185503,"201051344000438","174011321042388",0.00,19.80,0,292.46,297.26,0.0,0.0,0.000,213674.0,213674.0,10036,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439185609,371403.00
08/10/2015 01:45,2,0.000,ALERT,211.70,294.86,59.986,1439185503,"201051344001135","174011321042388",0.00,20.00,0,292.76,297.57,0.0,0.0,0.000,205162.1,205162.1,10018,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439185611,371404.00
08/10/2015 01:45,2,0.000,ALERT,212.38,294.56,59.991,1439185503,"201051344000417","174011321042388",0.00,20.30,0,291.85,296.36,0.0,0.0,0.000,208853.3,208853.3,10036,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439185612,371405.00
08/10/2015 01:45,2,0.000,ALERT,211.93,295.46,59.991,1439185503,"201051344000594","174011321042388",0.00,20.30,0,292.46,296.66,0.0,0.0,0.000,210422.6,210422.6,10058,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439185614,371406.00
08/10/2015 01:45,2,0.000,ALERT,213.29,295.76,59.986,1439185503,"274151322000083","174011321042388",0.00,21.00,0,293.36,297.26,0.0,0.0,0.000,490995.6,490995.6,11336,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439185616,371407.00
08/10/2015 01:45,2,0.000,ALERT,212.16,295.16,59.991,1439185503,"201051344000585","174011321042388",0.00,20.30,0,292.46,296.66,0.0,0.0,0.000,209867.2,209867.2,10038,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439185618,371408.00
08/10/2015 01:45,2,0.000,ALERT,213.06,295.16,59.991,1439185503,"274151322000054","174011321042388",0.00,21.80,0,293.36,297.57,0.0,0.0,0.000,485826.4,485826.4,10901,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439185620,371409.00
08/10/2015 01:45,2,0.000,ALERT,212.16,294.86,59.991,1439185503,"201051344001203","174011321042388",0.00,20.00,0,292.76,298.77,0.0,0.0,0.000,210740.8,210740.8,10049,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439185622,371410.00
08/10/2015 01:45,2,0.000,ALERT,211.70,294.86,59.996,1439185503,"201051344000646","174011321042388",0.00,19.80,0,292.16,296.36,0.0,0.0,0.000,207140.9,207140.9,10035,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439185624,371411.00
08/10/2015 01:45,2,0.000,ALERT,213.96,294.56,59.981,1439185503,"274151322000068","174011321042388",0.00,21.80,0,292.46,296.06,0.0,0.0,0.000,390580.0,390580.0,11077,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439185625,371412.00
08/10/2015 01:45,2,0.000,ALERT,213.96,294.86,59.981,1439185503,"274151322000076","174011321042388",0.00,21.30,0,293.06,296.96,0.0,0.0,0.000,518823.5,518823.5,11315,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439185627,371413.00
08/10/2015 01:45,2,0.000,ALERT,212.16,295.76,59.986,1439185503,"201051344000890","174011321042388",0.00,20.30,0,292.76,297.87,0.0,0.0,0.000,211806.4,211806.4,10048,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439185629,371414.00
08/10/2015 01:45,2,0.000,ALERT,211.93,295.16,59.986,1439185503,"201051344000900","174011321042388",0.00,20.00,0,292.16,296.36,0.0,0.0,0.000,212613.0,212613.0,10079,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439185631,371415.00
08/10/2015 01:45,2,0.000,ALERT,212.38,294.26,59.991,1439185503,"201051344000633","174011321042388",0.00,19.80,0,290.35,295.46,0.0,0.0,0.000,201572.4,201572.4,10073,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439185633,371416.00
08/10/2015 01:45,2,0.000,ALERT,211.93,295.16,59.986,1439185503,"201051344000983","174011321042388",0.00,20.30,0,292.46,297.26,0.0,0.0,0.000,209552.7,209552.7,10061,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439185635,371417.00
08/10/2015 01:45,2,0.000,ALERT,212.16,294.56,59.996,1439185503,"201051344000917","174011321042388",0.00,21.00,0,291.55,296.06,0.0,0.0,0.000,212320.4,212320.4,10071,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439185637,371418.00
08/10/2015 01:45,2,0.000,ALERT,212.38,294.26,59.949,1439185503,"201051344000648","174011321042388",0.00,19.80,0,291.55,297.26,0.0,0.0,0.000,207599.7,207599.7,10063,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439185638,371419.00
08/10/2015 01:45,2,0.000,ALERT,212.16,295.16,59.991,1439185503,"201051344001093","174011321042388",0.00,20.70,0,292.46,296.66,0.0,0.0,0.000,210526.0,210526.0,10056,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439185640,371420.00
08/10/2015 01:45,2,0.000,ALERT,212.38,294.56,60.018,1439185503,"201051344000645","174011321042388",0.00,20.70,0,291.85,296.66,0.0,0.0,0.000,208520.1,208520.1,10068,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439185642,371421.00
08/10/2015 01:45,2,0.000,ALERT,213.74,295.16,59.981,1439185503,"274151322000085","174011321042388",0.00,21.30,0,292.76,296.96,0.0,0.0,0.000,488383.4,488383.4,11315,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439185644,371422.00
08/10/2015 01:45,2,0.000,ALERT,212.16,294.56,59.991,1439185503,"201051344000651","174011321042388",0.00,19.50,0,291.85,296.66,0.0,0.0,0.000,207778.9,207778.9,10044,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439185646,371423.00
08/10/2015 01:45,2,0.000,ALERT,212.38,294.86,59.986,1439185503,"201051344000867","174011321042388",0.00,20.70,0,291.85,297.26,0.0,0.0,0.000,200456.7,200456.7,10064,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439185647,371424.00
08/10/2015 01:45,2,0.000,ALERT,212.16,295.46,59.991,1439185503,"201051344001230","174011321042388",0.00,19.80,0,292.76,296.96,0.0,0.0,0.000,211431.3,211431.3,10073,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439185649,371425.00
08/10/2015 01:45,2,0.000,ALERT,212.38,295.46,59.959,1439185503,"201051344000576","174011321042388",0.00,20.00,0,292.16,296.66,0.0,0.0,0.000,207666.7,207666.7,10083,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439185651,371426.00
08/10/2015 01:45,2,0.000,ALERT,211.93,295.46,59.996,1439185503,"201051344000579","174011321042388",0.00,20.30,0,292.46,297.57,0.0,0.0,0.000,214609.5,214609.5,10040,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439185653,371427.00
08/10/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1439185503,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439186384,371428.00
08/10/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1439185503,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439186384,371429.00
08/10/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1439185503,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439186384,371430.00
08/10/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1439185503,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439186384,371431.00
08/10/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1439185503,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439186384,371432.00
08/10/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1439185503,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439186384,371433.00
08/10/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1439185503,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439186384,371434.00
08/10/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1439185503,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439186384,371435.00
08/10/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1439185503,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439186384,371436.00
08/10/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1439185503,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439186384,371437.00
08/10/2015 02:00,2,0.000,ALERT,211.93,295.76,59.965,1439186403,"201051344000955","174011321042388",0.00,20.00,0,292.46,297.26,0.0,0.0,0.000,213197.7,213197.7,10050,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439186479,371438.00
08/10/2015 02:00,2,0.000,ALERT,213.51,296.66,59.965,1439186403,"274151322000095","174011321042388",0.00,20.70,0,294.26,298.47,0.0,0.0,0.000,512730.4,512730.4,10954,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439186481,371439.00
08/10/2015 02:00,2,0.000,ALERT,212.16,296.06,59.970,1439186403,"201051344000868","174011321042388",0.00,20.00,0,293.06,298.17,0.0,0.0,0.000,199922.8,199922.8,10065,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439186483,371440.00
08/10/2015 02:00,2,0.000,ALERT,212.61,295.16,59.970,1439186403,"201051344000853","174011321042388",0.00,19.80,0,292.76,297.87,0.0,0.0,0.000,206350.3,206350.3,10068,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439186485,371441.00
08/10/2015 02:00,2,0.000,ALERT,212.83,296.06,59.965,1439186403,"201051344000582","174011321042388",0.00,19.80,0,293.66,297.87,0.0,0.0,0.000,205640.7,205640.7,10038,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439186487,371442.00
08/10/2015 02:00,2,0.000,ALERT,211.93,294.86,60.002,1439186403,"201051344000469","174011321042388",0.00,19.50,0,292.16,296.36,0.0,0.0,0.000,201625.8,201625.8,10059,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439186488,371443.00
08/10/2015 02:00,2,0.000,ALERT,211.93,294.86,60.002,1439186403,"201051344000988","174011321042388",0.00,20.30,0,290.65,296.66,0.0,0.0,0.000,200787.9,200787.9,10048,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439186490,371444.00
08/10/2015 02:00,2,0.000,ALERT,212.16,294.86,59.970,1439186403,"201051344001158","174011321042388",0.00,19.80,0,291.85,296.66,0.0,0.0,0.000,206529.1,206529.1,10049,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439186492,371445.00
08/10/2015 02:00,2,0.000,ALERT,212.16,294.56,59.970,1439186403,"201051344001025","174011321042388",0.00,19.50,0,292.46,298.17,0.0,0.0,0.000,210849.2,210849.2,10041,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439186494,371446.00
08/10/2015 02:00,2,0.000,ALERT,212.16,295.46,59.975,1439186403,"201051344000569","174011321042388",0.00,20.00,0,293.36,298.47,0.0,0.0,0.000,214117.2,214117.2,10068,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439186496,371447.00
08/10/2015 02:00,2,0.000,ALERT,213.51,294.56,59.970,1439186403,"274151322000094","174011321042388",0.00,21.00,0,292.76,296.96,0.0,0.0,0.000,391316.0,391316.0,11468,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439186498,371448.00
08/10/2015 02:00,2,0.000,ALERT,211.93,295.16,59.975,1439186403,"201051344000458","174011321042388",0.00,20.70,0,293.06,298.17,0.0,0.0,0.000,209828.1,209828.1,10058,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439186499,371449.00
08/10/2015 02:00,2,0.000,ALERT,213.51,294.86,59.970,1439186403,"274151322000087","174011321042388",0.00,22.30,0,292.46,297.26,0.0,0.0,0.000,463068.0,463068.0,10891,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439186501,371450.00
08/10/2015 02:00,2,0.000,ALERT,213.06,295.76,59.975,1439186403,"274151322000052","174011321042388",0.00,21.30,0,293.06,297.87,0.0,0.0,0.000,495098.6,495098.6,11308,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439186503,371451.00
08/10/2015 02:00,2,0.000,ALERT,212.38,295.76,59.954,1439186403,"201051344001145","174011321042388",0.00,19.80,0,293.36,298.47,0.0,0.0,0.000,214917.8,214917.8,10065,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439186505,371452.00
08/10/2015 02:00,2,0.000,ALERT,212.38,295.46,59.975,1439186403,"201051344000685","174011321042388",0.00,20.00,0,292.76,297.26,0.0,0.0,0.000,213651.1,213651.1,10066,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439186507,371453.00
08/10/2015 02:00,2,0.000,ALERT,213.06,295.16,60.007,1439186403,"274151322000088","174011321042388",0.00,21.30,0,293.06,297.57,0.0,0.0,0.000,475055.1,475055.1,10913,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439186509,371454.00
08/10/2015 02:00,2,0.000,ALERT,212.38,295.46,59.986,1439186403,"201051344000438","174011321042388",0.00,19.80,0,293.36,297.87,0.0,0.0,0.000,213674.0,213674.0,10038,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439186510,371455.00
08/10/2015 02:00,2,0.000,ALERT,211.93,295.16,59.981,1439186403,"201051344001135","174011321042388",0.00,20.00,0,293.06,298.17,0.0,0.0,0.000,205162.1,205162.1,10020,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439186512,371456.00
08/10/2015 02:00,2,0.000,ALERT,212.61,294.56,59.991,1439186403,"201051344000417","174011321042388",0.00,20.00,0,292.46,296.96,0.0,0.0,0.000,208853.3,208853.3,10038,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439186514,371457.00
08/10/2015 02:00,2,0.000,ALERT,211.93,295.76,59.986,1439186403,"201051344000594","174011321042388",0.00,20.30,0,292.76,297.26,0.0,0.0,0.000,210422.6,210422.6,10060,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439186516,371458.00
08/10/2015 02:00,2,0.000,ALERT,213.74,295.76,59.996,1439186403,"274151322000083","174011321042388",0.00,20.70,0,293.36,298.17,0.0,0.0,0.000,490995.6,490995.6,11338,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439186517,371459.00
08/10/2015 02:00,2,0.000,ALERT,212.38,295.76,59.991,1439186403,"201051344000585","174011321042388",0.00,20.00,0,292.76,297.26,0.0,0.0,0.000,209867.2,209867.2,10040,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439186519,371460.00
08/10/2015 02:00,2,0.000,ALERT,213.29,296.06,59.970,1439186403,"274151322000054","174011321042388",0.00,21.50,0,293.36,298.17,0.0,0.0,0.000,485826.4,485826.4,10903,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439186521,371461.00
08/10/2015 02:00,2,0.000,ALERT,212.38,295.16,59.959,1439186403,"201051344001203","174011321042388",0.00,19.80,0,293.06,299.37,0.0,0.0,0.000,210740.8,210740.8,10051,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439186523,371462.00
08/10/2015 02:00,2,0.000,ALERT,211.93,295.16,59.970,1439186403,"201051344000646","174011321042388",0.00,19.80,0,292.46,296.96,0.0,0.0,0.000,207140.9,207140.9,10037,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439186525,371463.00
08/10/2015 02:00,2,0.000,ALERT,213.74,294.86,59.970,1439186403,"274151322000068","174011321042388",0.00,21.80,0,292.46,296.66,0.0,0.0,0.000,390580.0,390580.0,11079,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439186526,371464.00
08/10/2015 02:00,2,0.000,ALERT,213.96,295.76,59.970,1439186403,"274151322000076","174011321042388",0.00,21.30,0,293.06,297.57,0.0,0.0,0.000,518823.5,518823.5,11317,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439186528,371465.00
08/10/2015 02:00,2,0.000,ALERT,211.93,295.76,59.965,1439186403,"201051344000890","174011321042388",0.00,20.00,0,293.66,298.47,0.0,0.0,0.000,211806.4,211806.4,10050,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439186531,371466.00
08/10/2015 02:00,2,0.000,ALERT,212.16,295.16,59.970,1439186403,"201051344000900","174011321042388",0.00,20.00,0,292.76,296.96,0.0,0.0,0.000,212613.0,212613.0,10081,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439186533,371467.00
08/10/2015 02:00,2,0.000,ALERT,212.83,294.86,59.965,1439186403,"201051344000633","174011321042388",0.00,19.80,0,291.25,296.36,0.0,0.0,0.000,201572.4,201572.4,10075,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439186534,371468.00
