ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/10/2015 02:00,2,0.000,ALERT,212.16,295.46,59.959,1439186403,"201051344000983","174011321042388",0.00,20.00,0,293.06,298.17,0.0,0.0,0.000,209552.7,209552.7,10063,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439186536,371469.00
08/10/2015 02:00,2,0.000,ALERT,212.38,294.86,59.959,1439186403,"201051344000917","174011321042388",0.00,20.70,0,292.16,296.36,0.0,0.0,0.000,212320.4,212320.4,10073,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439186538,371470.00
08/10/2015 02:00,2,0.000,ALERT,212.38,294.56,59.954,1439186403,"201051344000648","174011321042388",0.00,19.50,0,292.46,297.87,0.0,0.0,0.000,207599.7,207599.7,10065,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439186540,371471.00
08/10/2015 02:00,2,0.000,ALERT,212.16,295.46,59.959,1439186403,"201051344001093","174011321042388",0.00,20.30,0,293.06,297.26,0.0,0.0,0.000,210526.0,210526.0,10058,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439186541,371472.00
08/10/2015 02:00,2,0.000,ALERT,212.61,294.86,59.986,1439186403,"201051344000645","174011321042388",0.00,20.30,0,292.76,297.26,0.0,0.0,0.000,208520.1,208520.1,10070,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439186543,371473.00
08/10/2015 02:00,2,0.000,ALERT,213.74,295.16,59.959,1439186403,"274151322000085","174011321042388",0.00,21.00,0,293.06,297.26,0.0,0.0,0.000,488383.4,488383.4,11317,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439186545,371474.00
08/10/2015 02:00,2,0.000,ALERT,212.38,294.56,59.970,1439186403,"201051344000651","174011321042388",0.00,19.50,0,292.76,297.26,0.0,0.0,0.000,207778.9,207778.9,10046,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439186547,371475.00
08/10/2015 02:00,2,0.000,ALERT,212.38,294.86,59.965,1439186403,"201051344000867","174011321042388",0.00,20.70,0,292.76,297.87,0.0,0.0,0.000,200456.7,200456.7,10066,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439186549,371476.00
08/10/2015 02:00,2,0.000,ALERT,212.16,295.76,59.986,1439186403,"201051344001230","174011321042388",0.00,19.80,0,293.66,297.57,0.0,0.0,0.000,211431.3,211431.3,10075,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439186551,371477.00
08/10/2015 02:00,2,0.000,ALERT,212.38,295.46,59.965,1439186403,"201051344000576","174011321042388",0.00,19.80,0,293.06,297.26,0.0,0.0,0.000,207666.7,207666.7,10085,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439186552,371478.00
08/10/2015 02:00,2,0.000,ALERT,212.16,295.46,59.954,1439186403,"201051344000579","174011321042388",0.00,20.30,0,293.36,298.17,0.0,0.0,0.000,214609.5,214609.5,10042,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439186554,371479.00
08/10/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1439186403,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439187283,371480.00
08/10/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1439186403,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439187283,371481.00
08/10/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1439186403,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439187283,371482.00
08/10/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1439186403,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439187283,371483.00
08/10/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1439186403,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439187283,371484.00
08/10/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1439186403,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439187283,371485.00
08/10/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1439186403,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439187283,371486.00
08/10/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1439186403,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439187283,371487.00
08/10/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1439186403,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439187283,371488.00
08/10/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1439186403,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439187283,371489.00
08/10/2015 02:15,2,0.000,ALERT,211.70,295.16,59.986,1439187303,"201051344000955","174011321042388",0.00,20.00,0,293.66,297.26,0.0,0.0,0.000,213197.7,213197.7,10052,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439187379,371490.00
08/10/2015 02:15,2,0.000,ALERT,213.29,296.06,60.002,1439187303,"274151322000095","174011321042388",0.00,20.30,0,294.86,298.47,0.0,0.0,0.000,512730.4,512730.4,10956,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439187381,371491.00
08/10/2015 02:15,2,0.000,ALERT,211.70,295.46,59.975,1439187303,"201051344000868","174011321042388",0.00,19.80,0,293.96,298.17,0.0,0.0,0.000,199922.8,199922.8,10067,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439187383,371492.00
08/10/2015 02:15,2,0.000,ALERT,212.38,295.16,59.975,1439187303,"201051344000853","174011321042388",0.00,19.80,0,293.06,297.57,0.0,0.0,0.000,206350.3,206350.3,10070,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439187385,371493.00
08/10/2015 02:15,2,0.000,ALERT,212.61,296.06,59.986,1439187303,"201051344000582","174011321042388",0.00,19.80,0,294.26,298.17,0.0,0.0,0.000,205640.7,205640.7,10040,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439187387,371494.00
08/10/2015 02:15,2,0.000,ALERT,211.93,294.86,59.991,1439187303,"201051344000469","174011321042388",0.00,19.30,0,292.46,296.66,0.0,0.0,0.000,201625.8,201625.8,10061,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439187388,371495.00
08/10/2015 02:15,2,0.000,ALERT,211.70,294.86,59.991,1439187303,"201051344000988","174011321042388",0.00,20.00,0,291.25,296.96,0.0,0.0,0.000,200787.9,200787.9,10050,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439187390,371496.00
08/10/2015 02:15,2,0.000,ALERT,211.93,294.26,60.018,1439187303,"201051344001158","174011321042388",0.00,19.50,0,292.76,296.66,0.0,0.0,0.000,206529.1,206529.1,10051,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439187392,371497.00
08/10/2015 02:15,2,0.000,ALERT,211.93,294.56,59.991,1439187303,"201051344001025","174011321042388",0.00,19.50,0,292.76,298.17,0.0,0.0,0.000,210849.2,210849.2,10043,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439187394,371498.00
08/10/2015 02:15,2,0.000,ALERT,211.93,295.46,59.959,1439187303,"201051344000569","174011321042388",0.00,20.00,0,293.66,298.17,0.0,0.0,0.000,214117.2,214117.2,10070,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439187396,371499.00
08/10/2015 02:15,2,0.000,ALERT,213.29,294.86,59.981,1439187303,"274151322000094","174011321042388",0.00,20.70,0,293.36,296.96,0.0,0.0,0.000,391316.0,391316.0,11470,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439187398,371500.00
08/10/2015 02:15,2,0.000,ALERT,211.70,295.16,59.981,1439187303,"201051344000458","174011321042388",0.00,20.70,0,293.06,298.17,0.0,0.0,0.000,209828.1,209828.1,10060,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439187399,371501.00
08/10/2015 02:15,2,0.000,ALERT,213.51,294.56,59.981,1439187303,"274151322000087","174011321042388",0.00,22.00,0,293.06,296.96,0.0,0.0,0.000,463068.0,463068.0,10893,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439187401,371502.00
08/10/2015 02:15,2,0.000,ALERT,212.83,295.16,59.965,1439187303,"274151322000052","174011321042388",0.00,21.30,0,293.36,297.87,0.0,0.0,0.000,495098.6,495098.6,11310,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439187403,371503.00
08/10/2015 02:15,2,0.000,ALERT,212.16,295.46,59.986,1439187303,"201051344001145","174011321042388",0.00,19.50,0,293.66,298.47,0.0,0.0,0.000,214917.8,214917.8,10067,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439187405,371504.00
08/10/2015 02:15,2,0.000,ALERT,212.38,295.46,59.986,1439187303,"201051344000685","174011321042388",0.00,20.00,0,293.36,297.26,0.0,0.0,0.000,213651.1,213651.1,10068,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439187407,371505.00
08/10/2015 02:15,2,0.000,ALERT,212.61,295.16,59.970,1439187303,"274151322000088","174011321042388",0.00,21.00,0,293.66,297.57,0.0,0.0,0.000,475055.1,475055.1,10915,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439187409,371506.00
08/10/2015 02:15,2,0.000,ALERT,211.93,295.16,59.959,1439187303,"201051344000438","174011321042388",0.00,19.50,0,293.66,297.87,0.0,0.0,0.000,213674.0,213674.0,10040,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439187411,371507.00
08/10/2015 02:15,2,0.000,ALERT,211.70,295.16,59.986,1439187303,"201051344001135","174011321042388",0.00,19.80,0,293.66,298.17,0.0,0.0,0.000,205162.1,205162.1,10022,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439187412,371508.00
08/10/2015 02:15,2,0.000,ALERT,212.16,294.56,59.975,1439187303,"201051344000417","174011321042388",0.00,19.80,0,293.06,296.66,0.0,0.0,0.000,208853.3,208853.3,10040,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439187414,371509.00
08/10/2015 02:15,2,0.000,ALERT,211.48,295.16,59.981,1439187303,"201051344000594","174011321042388",0.00,20.00,0,293.36,297.26,0.0,0.0,0.000,210422.6,210422.6,10062,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439187416,371510.00
08/10/2015 02:15,2,0.000,ALERT,213.06,295.46,59.970,1439187303,"274151322000083","174011321042388",0.00,20.70,0,293.96,297.87,0.0,0.0,0.000,490995.6,490995.6,11340,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439187418,371511.00
08/10/2015 02:15,2,0.000,ALERT,212.16,295.16,59.981,1439187303,"201051344000585","174011321042388",0.00,20.00,0,293.06,297.26,0.0,0.0,0.000,209867.2,209867.2,10042,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439187420,371512.00
08/10/2015 02:15,2,0.000,ALERT,212.16,295.16,59.986,1439187303,"274151322000054","174011321042388",0.00,21.50,0,292.46,297.87,0.0,0.0,0.000,485826.4,485826.4,10905,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439187421,371513.00
08/10/2015 02:15,2,0.000,ALERT,211.25,293.96,59.981,1439187303,"201051344001203","174011321042388",0.00,19.80,0,292.46,299.37,0.0,0.0,0.000,210740.8,210740.8,10053,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439187423,371514.00
08/10/2015 02:15,2,0.000,ALERT,211.48,294.56,59.991,1439187303,"201051344000646","174011321042388",0.00,19.50,0,291.85,296.96,0.0,0.0,0.000,207140.9,207140.9,10039,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439187425,371515.00
08/10/2015 02:15,2,0.000,ALERT,213.51,293.96,59.981,1439187303,"274151322000068","174011321042388",0.00,21.50,0,291.85,296.66,0.0,0.0,0.000,390580.0,390580.0,11081,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439187427,371516.00
08/10/2015 02:15,2,0.000,ALERT,213.51,295.46,59.981,1439187303,"274151322000076","174011321042388",0.00,21.00,0,292.46,297.26,0.0,0.0,0.000,518823.5,518823.5,11319,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439187429,371517.00
08/10/2015 02:15,2,0.000,ALERT,211.70,295.16,60.034,1439187303,"201051344000890","174011321042388",0.00,20.00,0,293.06,298.47,0.0,0.0,0.000,211806.4,211806.4,10052,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439187431,371518.00
08/10/2015 02:15,2,0.000,ALERT,211.70,294.56,59.996,1439187303,"201051344000900","174011321042388",0.00,19.80,0,292.16,296.96,0.0,0.0,0.000,212613.0,212613.0,10083,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439187432,371519.00
08/10/2015 02:15,2,0.000,ALERT,212.38,294.26,59.986,1439187303,"201051344000633","174011321042388",0.00,19.50,0,290.65,296.36,0.0,0.0,0.000,201572.4,201572.4,10077,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439187434,371520.00
08/10/2015 02:15,2,0.000,ALERT,211.93,294.86,59.991,1439187303,"201051344000983","174011321042388",0.00,20.00,0,292.76,297.87,0.0,0.0,0.000,209552.7,209552.7,10065,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439187436,371521.00
08/10/2015 02:15,2,0.000,ALERT,212.16,294.56,59.991,1439187303,"201051344000917","174011321042388",0.00,20.70,0,291.55,296.66,0.0,0.0,0.000,212320.4,212320.4,10075,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439187438,371522.00
08/10/2015 02:15,2,0.000,ALERT,212.16,294.26,59.991,1439187303,"201051344000648","174011321042388",0.00,19.50,0,292.16,297.57,0.0,0.0,0.000,207599.7,207599.7,10067,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439187440,371523.00
08/10/2015 02:15,2,0.000,ALERT,211.93,295.16,60.018,1439187303,"201051344001093","174011321042388",0.00,20.30,0,292.46,297.26,0.0,0.0,0.000,210526.0,210526.0,10060,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439187442,371524.00
08/10/2015 02:15,2,0.000,ALERT,212.38,294.56,59.986,1439187303,"201051344000645","174011321042388",0.00,20.30,0,292.46,297.26,0.0,0.0,0.000,208520.1,208520.1,10072,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439187444,371525.00
08/10/2015 02:15,2,0.000,ALERT,213.74,295.76,59.975,1439187303,"274151322000085","174011321042388",0.00,21.00,0,292.46,297.26,0.0,0.0,0.000,488383.4,488383.4,11319,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439187446,371526.00
08/10/2015 02:15,2,0.000,ALERT,212.16,294.56,59.986,1439187303,"201051344000651","174011321042388",0.00,19.30,0,292.16,297.26,0.0,0.0,0.000,207778.9,207778.9,10048,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439187447,371527.00
08/10/2015 02:15,2,0.000,ALERT,212.16,294.56,59.949,1439187303,"201051344000867","174011321042388",0.00,20.30,0,292.46,297.87,0.0,0.0,0.000,200456.7,200456.7,10068,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439187449,371528.00
08/10/2015 02:15,2,0.000,ALERT,212.16,295.46,59.991,1439187303,"201051344001230","174011321042388",0.00,19.50,0,293.06,297.57,0.0,0.0,0.000,211431.3,211431.3,10077,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439187451,371529.00
08/10/2015 02:15,2,0.000,ALERT,212.38,295.46,59.986,1439187303,"201051344000576","174011321042388",0.00,19.80,0,292.46,297.26,0.0,0.0,0.000,207666.7,207666.7,10087,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439187453,371530.00
08/10/2015 02:15,2,0.000,ALERT,211.93,295.46,59.991,1439187303,"201051344000579","174011321042388",0.00,20.00,0,293.06,298.17,0.0,0.0,0.000,214609.5,214609.5,10044,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439187455,371531.00
08/10/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1439187303,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439188183,371532.00
08/10/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1439187303,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439188183,371533.00
08/10/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1439187303,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439188183,371534.00
08/10/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1439187303,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439188183,371535.00
08/10/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1439187303,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439188183,371536.00
08/10/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1439187303,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439188183,371537.00
08/10/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1439187303,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439188183,371538.00
08/10/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1439187303,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439188183,371539.00
08/10/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1439187303,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439188183,371540.00
08/10/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1439187303,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439188183,371541.00
08/10/2015 02:30,2,0.000,ALERT,212.38,296.36,59.970,1439188203,"201051344000955","174011321042388",0.00,19.80,0,292.46,297.87,0.0,0.0,0.000,213197.7,213197.7,10054,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439188280,371542.00
08/10/2015 02:30,2,0.000,ALERT,214.19,297.87,59.975,1439188203,"274151322000095","174011321042388",0.00,20.30,0,293.66,299.37,0.0,0.0,0.000,512730.4,512730.4,10958,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439188282,371543.00
08/10/2015 02:30,2,0.000,ALERT,213.06,296.96,60.002,1439188203,"201051344000868","174011321042388",0.00,19.80,0,293.06,299.07,0.0,0.0,0.000,199922.8,199922.8,10069,0,0,0,L,1122011218,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439188284,371544.00
08/10/2015 02:30,2,0.000,ALERT,213.51,296.06,59.975,1439188203,"201051344000853","174011321042388",0.00,19.80,0,292.46,298.47,0.0,0.0,0.000,206350.3,206350.3,10072,0,0,0,L,1122011218,1,123.59,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439188286,371545.00
08/10/2015 02:30,2,0.000,ALERT,213.51,297.26,59.986,1439188203,"201051344000582","174011321042388",0.00,19.50,0,293.36,298.77,0.0,0.0,0.000,205640.7,205640.7,10042,0,0,0,L,1122011218,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439188287,371546.00
08/10/2015 02:30,2,0.000,ALERT,213.06,296.06,59.981,1439188203,"201051344000469","174011321042388",0.00,19.30,0,291.25,297.26,0.0,0.0,0.000,201625.8,201625.8,10063,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439188289,371547.00
08/10/2015 02:30,2,0.000,ALERT,212.83,296.06,59.981,1439188203,"201051344000988","174011321042388",0.00,20.00,0,290.05,297.26,0.0,0.0,0.000,200787.9,200787.9,10052,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439188291,371548.00
08/10/2015 02:30,2,0.000,ALERT,213.06,296.06,59.975,1439188203,"201051344001158","174011321042388",0.00,19.50,0,291.85,297.26,0.0,0.0,0.000,206529.1,206529.1,10053,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439188293,371549.00
08/10/2015 02:30,2,0.000,ALERT,212.83,295.76,59.981,1439188203,"201051344001025","174011321042388",0.00,19.30,0,292.16,298.77,0.0,0.0,0.000,210849.2,210849.2,10045,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439188295,371550.00
08/10/2015 02:30,2,0.000,ALERT,212.83,296.66,59.975,1439188203,"201051344000569","174011321042388",0.00,20.00,0,293.06,299.07,0.0,0.0,0.000,214117.2,214117.2,10072,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439188296,371551.00
08/10/2015 02:30,2,0.000,ALERT,214.19,295.76,59.996,1439188203,"274151322000094","174011321042388",0.00,20.30,0,292.16,297.57,0.0,0.0,0.000,391316.0,391316.0,11472,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439188298,371552.00
08/10/2015 02:30,2,0.000,ALERT,212.83,296.06,59.986,1439188203,"201051344000458","174011321042388",0.00,20.30,0,292.46,298.77,0.0,0.0,0.000,209828.1,209828.1,10062,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439188300,371553.00
08/10/2015 02:30,2,0.000,ALERT,214.41,295.76,59.975,1439188203,"274151322000087","174011321042388",0.00,21.80,0,291.55,297.87,0.0,0.0,0.000,463068.0,463068.0,10895,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439188302,371554.00
08/10/2015 02:30,2,0.000,ALERT,214.19,296.66,59.981,1439188203,"274151322000052","174011321042388",0.00,21.00,0,292.16,298.77,0.0,0.0,0.000,495098.6,495098.6,11312,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439188304,371555.00
08/10/2015 02:30,2,0.000,ALERT,213.06,296.06,59.970,1439188203,"201051344001145","174011321042388",0.00,19.80,0,293.06,299.07,0.0,0.0,0.000,214917.8,214917.8,10069,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439188306,371556.00
08/10/2015 02:30,2,0.000,ALERT,213.29,295.76,59.986,1439188203,"201051344000685","174011321042388",0.00,19.80,0,292.46,298.17,0.0,0.0,0.000,213651.1,213651.1,10070,0,0,0,L,1122011218,1,123.59,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439188307,371557.00
08/10/2015 02:30,2,0.000,ALERT,213.74,296.36,59.970,1439188203,"274151322000088","174011321042388",0.00,21.00,0,292.46,298.17,0.0,0.0,0.000,475055.1,475055.1,10917,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439188309,371558.00
08/10/2015 02:30,2,0.000,ALERT,213.06,296.06,59.991,1439188203,"201051344000438","174011321042388",0.00,19.50,0,292.76,298.77,0.0,0.0,0.000,213674.0,213674.0,10042,0,0,0,L,1122011218,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439188311,371559.00
08/10/2015 02:30,2,0.000,ALERT,212.61,295.76,59.981,1439188203,"201051344001135","174011321042388",0.00,19.80,0,292.76,298.77,0.0,0.0,0.000,205162.1,205162.1,10024,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439188313,371560.00
08/10/2015 02:30,2,0.000,ALERT,213.06,295.46,59.986,1439188203,"201051344000417","174011321042388",0.00,19.80,0,291.85,297.57,0.0,0.0,0.000,208853.3,208853.3,10042,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439188315,371561.00
08/10/2015 02:30,2,0.000,ALERT,212.61,296.36,59.986,1439188203,"201051344000594","174011321042388",0.00,20.00,0,292.16,297.87,0.0,0.0,0.000,210422.6,210422.6,10064,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439188317,371562.00
08/10/2015 02:30,2,0.000,ALERT,213.96,295.46,59.975,1439188203,"274151322000083","174011321042388",0.00,20.30,0,292.76,298.77,0.0,0.0,0.000,490995.6,490995.6,11342,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439188318,371563.00
08/10/2015 02:30,2,0.000,ALERT,212.83,295.76,59.981,1439188203,"201051344000585","174011321042388",0.00,19.80,0,291.25,297.87,0.0,0.0,0.000,209867.2,209867.2,10044,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439188320,371564.00
08/10/2015 02:30,2,0.000,ALERT,213.96,295.76,59.981,1439188203,"274151322000054","174011321042388",0.00,21.30,0,292.76,298.77,0.0,0.0,0.000,485826.4,485826.4,10907,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439188322,371565.00
08/10/2015 02:30,2,0.000,ALERT,212.83,295.46,60.007,1439188203,"201051344001203","174011321042388",0.00,19.50,0,292.16,299.97,0.0,0.0,0.000,210740.8,210740.8,10055,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439188324,371566.00
08/10/2015 02:30,2,0.000,ALERT,212.61,295.76,59.959,1439188203,"201051344000646","174011321042388",0.00,19.50,0,292.46,297.57,0.0,0.0,0.000,207140.9,207140.9,10041,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439188326,371567.00
08/10/2015 02:30,2,0.000,ALERT,214.64,294.86,59.986,1439188203,"274151322000068","174011321042388",0.00,21.50,0,292.76,297.26,0.0,0.0,0.000,390580.0,390580.0,11083,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439188328,371568.00
08/10/2015 02:30,2,0.000,ALERT,214.64,296.06,59.986,1439188203,"274151322000076","174011321042388",0.00,21.00,0,293.36,298.17,0.0,0.0,0.000,518823.5,518823.5,11321,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439188329,371569.00
08/10/2015 02:30,2,0.000,ALERT,212.83,296.06,59.975,1439188203,"201051344000890","174011321042388",0.00,20.00,0,293.06,299.37,0.0,0.0,0.000,211806.4,211806.4,10054,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439188331,371570.00
08/10/2015 02:30,2,0.000,ALERT,212.61,295.76,59.981,1439188203,"201051344000900","174011321042388",0.00,19.80,0,292.46,297.57,0.0,0.0,0.000,212613.0,212613.0,10085,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439188333,371571.00
08/10/2015 02:30,2,0.000,ALERT,213.29,294.86,59.991,1439188203,"201051344000633","174011321042388",0.00,19.50,0,290.95,296.96,0.0,0.0,0.000,201572.4,201572.4,10079,0,0,0,L,1122011218,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439188335,371572.00
08/10/2015 02:30,2,0.000,ALERT,212.83,296.06,59.986,1439188203,"201051344000983","174011321042388",0.00,20.00,0,293.36,298.77,0.0,0.0,0.000,209552.7,209552.7,10067,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439188337,371573.00
08/10/2015 02:30,2,0.000,ALERT,213.06,295.46,59.959,1439188203,"201051344000917","174011321042388",0.00,20.70,0,291.85,297.26,0.0,0.0,0.000,212320.4,212320.4,10077,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439188338,371574.00
08/10/2015 02:30,2,0.000,ALERT,212.83,295.16,60.034,1439188203,"201051344000648","174011321042388",0.00,19.30,0,292.46,298.47,0.0,0.0,0.000,207599.7,207599.7,10069,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439188340,371575.00
08/10/2015 02:30,2,0.000,ALERT,212.83,296.06,59.991,1439188203,"201051344001093","174011321042388",0.00,20.30,0,293.36,297.87,0.0,0.0,0.000,210526.0,210526.0,10062,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439188342,371576.00
08/10/2015 02:30,2,0.000,ALERT,213.06,295.46,59.986,1439188203,"201051344000645","174011321042388",0.00,20.00,0,292.76,298.17,0.0,0.0,0.000,208520.1,208520.1,10074,0,0,0,L,1122011218,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439188344,371577.00
08/10/2015 02:30,2,0.000,ALERT,214.19,295.76,59.991,1439188203,"274151322000085","174011321042388",0.00,20.70,0,293.66,298.17,0.0,0.0,0.000,488383.4,488383.4,11321,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439188346,371578.00
08/10/2015 02:30,2,0.000,ALERT,212.83,295.16,60.002,1439188203,"201051344000651","174011321042388",0.00,19.30,0,292.46,297.87,0.0,0.0,0.000,207778.9,207778.9,10050,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439188347,371579.00
08/10/2015 02:30,2,0.000,ALERT,213.06,295.46,59.986,1439188203,"201051344000867","174011321042388",0.00,20.30,0,292.46,298.47,0.0,0.0,0.000,200456.7,200456.7,10070,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439188349,371580.00
08/10/2015 02:30,2,0.000,ALERT,212.83,296.36,59.986,1439188203,"201051344001230","174011321042388",0.00,19.50,0,293.36,298.47,0.0,0.0,0.000,211431.3,211431.3,10079,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439188351,371581.00
08/10/2015 02:30,2,0.000,ALERT,213.29,296.06,59.954,1439188203,"201051344000576","174011321042388",0.00,19.80,0,293.06,297.87,0.0,0.0,0.000,207666.7,207666.7,10089,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439188353,371582.00
08/10/2015 02:30,2,0.000,ALERT,212.83,296.06,59.981,1439188203,"201051344000579","174011321042388",0.00,20.00,0,293.66,298.77,0.0,0.0,0.000,214609.5,214609.5,10046,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439188355,371583.00
08/10/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1439188203,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439189083,371584.00
08/10/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1439188203,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439189083,371585.00
08/10/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1439188203,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439189083,371586.00
08/10/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1439188203,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439189083,371587.00
08/10/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1439188203,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439189083,371588.00
08/10/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1439188203,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439189083,371589.00
08/10/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1439188203,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439189083,371590.00
08/10/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1439188203,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439189083,371591.00
08/10/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1439188203,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439189083,371592.00
08/10/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1439188203,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439189083,371593.00
08/10/2015 02:45,2,0.000,ALERT,211.93,295.16,59.986,1439189103,"201051344000955","174011321042388",0.00,20.00,0,293.36,298.17,0.0,0.0,0.000,213197.7,213197.7,10056,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439189178,371594.00
08/10/2015 02:45,2,0.000,ALERT,213.51,296.96,59.970,1439189103,"274151322000095","174011321042388",0.00,20.30,0,294.56,299.07,0.0,0.0,0.000,512730.4,512730.4,10960,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439189180,371595.00
08/10/2015 02:45,2,0.000,ALERT,212.38,296.06,59.991,1439189103,"201051344000868","174011321042388",0.00,19.80,0,293.96,299.07,0.0,0.0,0.000,199922.8,199922.8,10071,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439189182,371596.00
08/10/2015 02:45,2,0.000,ALERT,212.83,295.16,59.981,1439189103,"201051344000853","174011321042388",0.00,19.80,0,293.36,298.47,0.0,0.0,0.000,206350.3,206350.3,10074,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439189183,371597.00
08/10/2015 02:45,2,0.000,ALERT,212.83,296.36,59.981,1439189103,"201051344000582","174011321042388",0.00,19.80,0,294.26,298.77,0.0,0.0,0.000,205640.7,205640.7,10044,0,0,0,L,1122011218,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439189185,371598.00
08/10/2015 02:45,2,0.000,ALERT,212.38,294.86,59.975,1439189103,"201051344000469","174011321042388",0.00,19.30,0,292.16,297.87,0.0,0.0,0.000,201625.8,201625.8,10065,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439189187,371599.00
08/10/2015 02:45,2,0.000,ALERT,212.16,295.16,60.012,1439189103,"201051344000988","174011321042388",0.00,19.80,0,290.95,297.87,0.0,0.0,0.000,200787.9,200787.9,10054,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439189189,371600.00
08/10/2015 02:45,2,0.000,ALERT,212.38,295.16,59.986,1439189103,"201051344001158","174011321042388",0.00,19.50,0,292.46,297.87,0.0,0.0,0.000,206529.1,206529.1,10055,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439189191,371601.00
08/10/2015 02:45,2,0.000,ALERT,212.38,294.86,59.986,1439189103,"201051344001025","174011321042388",0.00,19.30,0,293.06,298.77,0.0,0.0,0.000,210849.2,210849.2,10047,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439189192,371602.00
08/10/2015 02:45,2,0.000,ALERT,212.16,295.46,59.986,1439189103,"201051344000569","174011321042388",0.00,20.00,0,293.96,298.77,0.0,0.0,0.000,214117.2,214117.2,10074,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439189194,371603.00
08/10/2015 02:45,2,0.000,ALERT,213.96,295.46,59.986,1439189103,"274151322000094","174011321042388",0.00,20.30,0,293.06,297.26,0.0,0.0,0.000,391316.0,391316.0,11474,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439189196,371604.00
08/10/2015 02:45,2,0.000,ALERT,212.16,295.46,59.986,1439189103,"201051344000458","174011321042388",0.00,20.70,0,293.66,298.47,0.0,0.0,0.000,209828.1,209828.1,10064,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439189198,371605.00
08/10/2015 02:45,2,0.000,ALERT,213.74,294.56,59.986,1439189103,"274151322000087","174011321042388",0.00,21.50,0,292.76,297.26,0.0,0.0,0.000,463068.0,463068.0,10897,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439189200,371606.00
08/10/2015 02:45,2,0.000,ALERT,213.51,296.06,59.991,1439189103,"274151322000052","174011321042388",0.00,21.00,0,293.36,298.17,0.0,0.0,0.000,495098.6,495098.6,11314,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439189202,371607.00
08/10/2015 02:45,2,0.000,ALERT,212.83,295.76,59.986,1439189103,"201051344001145","174011321042388",0.00,19.50,0,293.96,298.77,0.0,0.0,0.000,214917.8,214917.8,10071,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439189203,371608.00
08/10/2015 02:45,2,0.000,ALERT,212.83,295.46,60.007,1439189103,"201051344000685","174011321042388",0.00,19.80,0,293.36,297.87,0.0,0.0,0.000,213651.1,213651.1,10072,0,0,0,L,1122011218,1,123.59,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439189205,371609.00
08/10/2015 02:45,2,0.000,ALERT,213.51,295.76,59.975,1439189103,"274151322000088","174011321042388",0.00,21.00,0,293.36,297.87,0.0,0.0,0.000,475055.1,475055.1,10919,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439189207,371610.00
08/10/2015 02:45,2,0.000,ALERT,212.61,295.76,59.996,1439189103,"201051344000438","174011321042388",0.00,19.50,0,293.66,298.17,0.0,0.0,0.000,213674.0,213674.0,10044,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439189209,371611.00
08/10/2015 02:45,2,0.000,ALERT,212.38,295.76,59.996,1439189103,"201051344001135","174011321042388",0.00,19.80,0,293.66,298.47,0.0,0.0,0.000,205162.1,205162.1,10026,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439189211,371612.00
08/10/2015 02:45,2,0.000,ALERT,212.61,295.16,60.002,1439189103,"201051344000417","174011321042388",0.00,19.80,0,292.76,296.96,0.0,0.0,0.000,208853.3,208853.3,10044,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439189212,371613.00
08/10/2015 02:45,2,0.000,ALERT,212.16,296.06,59.996,1439189103,"201051344000594","174011321042388",0.00,20.00,0,293.06,297.87,0.0,0.0,0.000,210422.6,210422.6,10066,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439189214,371614.00
08/10/2015 02:45,2,0.000,ALERT,213.96,296.36,60.018,1439189103,"274151322000083","174011321042388",0.00,20.30,0,293.96,298.47,0.0,0.0,0.000,490995.6,490995.6,11344,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439189216,371615.00
08/10/2015 02:45,2,0.000,ALERT,212.61,295.76,59.996,1439189103,"201051344000585","174011321042388",0.00,19.80,0,293.06,297.87,0.0,0.0,0.000,209867.2,209867.2,10046,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439189218,371616.00
08/10/2015 02:45,2,0.000,ALERT,213.74,295.46,60.002,1439189103,"274151322000054","174011321042388",0.00,21.30,0,293.36,298.47,0.0,0.0,0.000,485826.4,485826.4,10909,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439189220,371617.00
08/10/2015 02:45,2,0.000,ALERT,212.61,295.46,60.023,1439189103,"201051344001203","174011321042388",0.00,19.50,0,293.66,299.67,0.0,0.0,0.000,210740.8,210740.8,10057,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439189222,371618.00
