ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/10/2015 02:45,2,0.000,ALERT,212.16,295.46,59.996,1439189103,"201051344000646","174011321042388",0.00,19.50,0,292.76,297.26,0.0,0.0,0.000,207140.9,207140.9,10043,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439189223,371619.00
08/10/2015 02:45,2,0.000,ALERT,214.19,295.16,59.981,1439189103,"274151322000068","174011321042388",0.00,21.30,0,292.76,296.96,0.0,0.0,0.000,390580.0,390580.0,11085,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439189225,371620.00
08/10/2015 02:45,2,0.000,ALERT,214.41,295.16,60.012,1439189103,"274151322000076","174011321042388",0.00,20.70,0,293.36,297.87,0.0,0.0,0.000,518823.5,518823.5,11323,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439189227,371621.00
08/10/2015 02:45,2,0.000,ALERT,212.38,296.06,59.996,1439189103,"201051344000890","174011321042388",0.00,20.00,0,293.96,298.77,0.0,0.0,0.000,211806.4,211806.4,10056,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439189229,371622.00
08/10/2015 02:45,2,0.000,ALERT,212.38,295.46,59.970,1439189103,"201051344000900","174011321042388",0.00,19.80,0,293.06,297.57,0.0,0.0,0.000,212613.0,212613.0,10087,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439189231,371623.00
08/10/2015 02:45,2,0.000,ALERT,212.83,294.86,59.996,1439189103,"201051344000633","174011321042388",0.00,19.50,0,291.55,296.96,0.0,0.0,0.000,201572.4,201572.4,10081,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439189233,371624.00
08/10/2015 02:45,2,0.000,ALERT,212.61,295.76,59.996,1439189103,"201051344000983","174011321042388",0.00,20.00,0,293.96,298.17,0.0,0.0,0.000,209552.7,209552.7,10069,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439189234,371625.00
08/10/2015 02:45,2,0.000,ALERT,212.61,294.86,60.002,1439189103,"201051344000917","174011321042388",0.00,20.70,0,292.16,297.26,0.0,0.0,0.000,212320.4,212320.4,10079,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439189236,371626.00
08/10/2015 02:45,2,0.000,ALERT,212.61,294.56,60.002,1439189103,"201051344000648","174011321042388",0.00,19.30,0,293.06,297.87,0.0,0.0,0.000,207599.7,207599.7,10071,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439189238,371627.00
08/10/2015 02:45,2,0.000,ALERT,212.61,295.46,59.991,1439189103,"201051344001093","174011321042388",0.00,20.00,0,293.36,297.57,0.0,0.0,0.000,210526.0,210526.0,10064,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439189240,371628.00
08/10/2015 02:45,2,0.000,ALERT,212.83,294.86,60.007,1439189103,"201051344000645","174011321042388",0.00,20.00,0,293.06,297.57,0.0,0.0,0.000,208520.1,208520.1,10076,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439189242,371629.00
08/10/2015 02:45,2,0.000,ALERT,213.96,295.76,60.002,1439189103,"274151322000085","174011321042388",0.00,20.70,0,293.36,297.57,0.0,0.0,0.000,488383.4,488383.4,11323,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439189243,371630.00
08/10/2015 02:45,2,0.000,ALERT,212.61,294.86,59.996,1439189103,"201051344000651","174011321042388",0.00,19.30,0,293.06,297.57,0.0,0.0,0.000,207778.9,207778.9,10052,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439189245,371631.00
08/10/2015 02:45,2,0.000,ALERT,212.61,295.16,59.996,1439189103,"201051344000867","174011321042388",0.00,20.30,0,293.36,298.17,0.0,0.0,0.000,200456.7,200456.7,10072,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439189247,371632.00
08/10/2015 02:45,2,0.000,ALERT,212.38,296.06,60.039,1439189103,"201051344001230","174011321042388",0.00,19.50,0,293.66,297.87,0.0,0.0,0.000,211431.3,211431.3,10081,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439189249,371633.00
08/10/2015 02:45,2,0.000,ALERT,212.83,295.76,60.002,1439189103,"201051344000576","174011321042388",0.00,19.80,0,293.06,298.17,0.0,0.0,0.000,207666.7,207666.7,10091,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439189251,371634.00
08/10/2015 02:45,2,0.000,ALERT,212.38,296.06,60.012,1439189103,"201051344000579","174011321042388",0.00,20.00,0,293.96,298.47,0.0,0.0,0.000,214609.5,214609.5,10048,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439189253,371635.00
08/10/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1439189103,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439189983,371636.00
08/10/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1439189103,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439189983,371637.00
08/10/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1439189103,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439189983,371638.00
08/10/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1439189103,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439189983,371639.00
08/10/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1439189103,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439189983,371640.00
08/10/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1439189103,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439189983,371641.00
08/10/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1439189103,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439189983,371642.00
08/10/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1439189103,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439189983,371643.00
08/10/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1439189103,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439189983,371644.00
08/10/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1439189103,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439189983,371645.00
08/10/2015 03:00,2,0.000,ALERT,211.48,295.16,59.981,1439190003,"201051344000955","174011321042388",0.00,19.80,0,292.76,297.26,0.0,0.0,0.000,213197.7,213197.7,10058,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439190079,371646.00
08/10/2015 03:00,2,0.000,ALERT,213.06,296.36,59.970,1439190003,"274151322000095","174011321042388",0.00,20.00,0,293.96,298.47,0.0,0.0,0.000,512730.4,512730.4,10962,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439190080,371647.00
08/10/2015 03:00,2,0.000,ALERT,211.93,295.76,59.975,1439190003,"201051344000868","174011321042388",0.00,19.80,0,293.66,298.17,0.0,0.0,0.000,199922.8,199922.8,10073,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439190082,371648.00
08/10/2015 03:00,2,0.000,ALERT,212.38,294.86,59.975,1439190003,"201051344000853","174011321042388",0.00,19.50,0,292.76,297.57,0.0,0.0,0.000,206350.3,206350.3,10076,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439190084,371649.00
08/10/2015 03:00,2,0.000,ALERT,212.38,296.06,59.970,1439190003,"201051344000582","174011321042388",0.00,19.50,0,293.36,297.87,0.0,0.0,0.000,205640.7,205640.7,10046,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439190086,371650.00
08/10/2015 03:00,2,0.000,ALERT,211.93,294.86,59.996,1439190003,"201051344000469","174011321042388",0.00,19.30,0,291.55,296.66,0.0,0.0,0.000,201625.8,201625.8,10067,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439190088,371651.00
08/10/2015 03:00,2,0.000,ALERT,211.93,295.16,60.002,1439190003,"201051344000988","174011321042388",0.00,19.80,0,290.35,296.66,0.0,0.0,0.000,200787.9,200787.9,10056,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439190089,371652.00
08/10/2015 03:00,2,0.000,ALERT,211.93,294.86,59.959,1439190003,"201051344001158","174011321042388",0.00,19.30,0,292.16,296.66,0.0,0.0,0.000,206529.1,206529.1,10057,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439190091,371653.00
08/10/2015 03:00,2,0.000,ALERT,211.93,294.56,59.986,1439190003,"201051344001025","174011321042388",0.00,19.30,0,292.46,298.17,0.0,0.0,0.000,210849.2,210849.2,10049,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439190093,371654.00
08/10/2015 03:00,2,0.000,ALERT,211.93,295.46,59.965,1439190003,"201051344000569","174011321042388",0.00,19.80,0,293.36,298.17,0.0,0.0,0.000,214117.2,214117.2,10076,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439190095,371655.00
08/10/2015 03:00,2,0.000,ALERT,213.51,294.56,59.954,1439190003,"274151322000094","174011321042388",0.00,20.30,0,292.46,296.96,0.0,0.0,0.000,391316.0,391316.0,11476,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439190097,371656.00
08/10/2015 03:00,2,0.000,ALERT,211.70,295.16,59.959,1439190003,"201051344000458","174011321042388",0.00,20.30,0,293.06,298.17,0.0,0.0,0.000,209828.1,209828.1,10066,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439190099,371657.00
08/10/2015 03:00,2,0.000,ALERT,213.29,294.86,59.949,1439190003,"274151322000087","174011321042388",0.00,21.50,0,292.16,296.96,0.0,0.0,0.000,463068.0,463068.0,10899,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439190101,371658.00
08/10/2015 03:00,2,0.000,ALERT,213.06,295.46,59.965,1439190003,"274151322000052","174011321042388",0.00,20.70,0,292.76,297.87,0.0,0.0,0.000,495098.6,495098.6,11316,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439190102,371659.00
08/10/2015 03:00,2,0.000,ALERT,212.38,295.46,59.970,1439190003,"201051344001145","174011321042388",0.00,19.50,0,293.36,298.47,0.0,0.0,0.000,214917.8,214917.8,10073,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439190104,371660.00
08/10/2015 03:00,2,0.000,ALERT,212.38,294.86,59.965,1439190003,"201051344000685","174011321042388",0.00,19.80,0,292.76,297.26,0.0,0.0,0.000,213651.1,213651.1,10074,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439190106,371661.00
08/10/2015 03:00,2,0.000,ALERT,212.83,295.16,59.965,1439190003,"274151322000088","174011321042388",0.00,21.00,0,292.76,297.57,0.0,0.0,0.000,475055.1,475055.1,10921,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439190108,371662.00
08/10/2015 03:00,2,0.000,ALERT,212.16,295.16,59.959,1439190003,"201051344000438","174011321042388",0.00,19.50,0,293.06,297.87,0.0,0.0,0.000,213674.0,213674.0,10046,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439190110,371663.00
08/10/2015 03:00,2,0.000,ALERT,211.70,295.16,59.975,1439190003,"201051344001135","174011321042388",0.00,19.50,0,293.06,298.17,0.0,0.0,0.000,205162.1,205162.1,10028,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439190112,371664.00
08/10/2015 03:00,2,0.000,ALERT,212.16,294.26,59.970,1439190003,"201051344000417","174011321042388",0.00,19.80,0,292.46,296.96,0.0,0.0,0.000,208853.3,208853.3,10046,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439190114,371665.00
08/10/2015 03:00,2,0.000,ALERT,211.48,295.46,59.975,1439190003,"201051344000594","174011321042388",0.00,19.80,0,292.46,297.57,0.0,0.0,0.000,210422.6,210422.6,10068,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439190115,371666.00
08/10/2015 03:00,2,0.000,ALERT,213.06,295.76,59.986,1439190003,"274151322000083","174011321042388",0.00,20.30,0,293.36,297.87,0.0,0.0,0.000,490995.6,490995.6,11346,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439190117,371667.00
08/10/2015 03:00,2,0.000,ALERT,212.16,295.16,59.975,1439190003,"201051344000585","174011321042388",0.00,19.80,0,292.46,297.57,0.0,0.0,0.000,209867.2,209867.2,10048,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439190119,371668.00
08/10/2015 03:00,2,0.000,ALERT,213.06,295.46,59.965,1439190003,"274151322000054","174011321042388",0.00,21.30,0,292.76,298.17,0.0,0.0,0.000,485826.4,485826.4,10911,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439190121,371669.00
08/10/2015 03:00,2,0.000,ALERT,211.93,294.86,59.959,1439190003,"201051344001203","174011321042388",0.00,19.50,0,292.76,299.37,0.0,0.0,0.000,210740.8,210740.8,10059,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439190123,371670.00
08/10/2015 03:00,2,0.000,ALERT,211.48,294.86,59.938,1439190003,"201051344000646","174011321042388",0.00,19.50,0,292.16,296.96,0.0,0.0,0.000,207140.9,207140.9,10045,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439190124,371671.00
08/10/2015 03:00,2,0.000,ALERT,213.74,294.56,59.954,1439190003,"274151322000068","174011321042388",0.00,21.30,0,292.16,296.66,0.0,0.0,0.000,390580.0,390580.0,11087,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439190126,371672.00
08/10/2015 03:00,2,0.000,ALERT,213.74,295.16,59.970,1439190003,"274151322000076","174011321042388",0.00,20.70,0,292.76,297.57,0.0,0.0,0.000,518823.5,518823.5,11325,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439190128,371673.00
08/10/2015 03:00,2,0.000,ALERT,211.70,295.76,59.959,1439190003,"201051344000890","174011321042388",0.00,19.80,0,293.36,298.47,0.0,0.0,0.000,211806.4,211806.4,10058,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439190130,371674.00
08/10/2015 03:00,2,0.000,ALERT,211.70,294.86,59.959,1439190003,"201051344000900","174011321042388",0.00,19.80,0,292.46,297.26,0.0,0.0,0.000,212613.0,212613.0,10089,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439190132,371675.00
08/10/2015 03:00,2,0.000,ALERT,212.38,294.56,59.944,1439190003,"201051344000633","174011321042388",0.00,19.50,0,290.95,296.66,0.0,0.0,0.000,201572.4,201572.4,10083,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439190133,371676.00
08/10/2015 03:00,2,0.000,ALERT,211.93,295.16,59.944,1439190003,"201051344000983","174011321042388",0.00,20.00,0,293.06,297.87,0.0,0.0,0.000,209552.7,209552.7,10071,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439190135,371677.00
08/10/2015 03:00,2,0.000,ALERT,212.16,294.56,59.959,1439190003,"201051344000917","174011321042388",0.00,20.30,0,291.85,296.66,0.0,0.0,0.000,212320.4,212320.4,10081,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439190137,371678.00
08/10/2015 03:00,2,0.000,ALERT,212.16,294.56,59.959,1439190003,"201051344000648","174011321042388",0.00,19.30,0,292.46,297.57,0.0,0.0,0.000,207599.7,207599.7,10073,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439190139,371679.00
08/10/2015 03:00,2,0.000,ALERT,212.16,295.46,59.981,1439190003,"201051344001093","174011321042388",0.00,20.30,0,292.76,297.26,0.0,0.0,0.000,210526.0,210526.0,10066,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439190141,371680.00
08/10/2015 03:00,2,0.000,ALERT,212.38,294.86,59.965,1439190003,"201051344000645","174011321042388",0.00,20.00,0,292.46,297.26,0.0,0.0,0.000,208520.1,208520.1,10078,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439190142,371681.00
08/10/2015 03:00,2,0.000,ALERT,213.29,295.76,59.959,1439190003,"274151322000085","174011321042388",0.00,20.70,0,292.76,297.26,0.0,0.0,0.000,488383.4,488383.4,11325,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439190144,371682.00
08/10/2015 03:00,2,0.000,ALERT,212.16,294.56,59.954,1439190003,"201051344000651","174011321042388",0.00,19.00,0,292.46,297.26,0.0,0.0,0.000,207778.9,207778.9,10054,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439190146,371683.00
08/10/2015 03:00,2,0.000,ALERT,212.38,295.16,59.991,1439190003,"201051344000867","174011321042388",0.00,20.00,0,292.76,297.87,0.0,0.0,0.000,200456.7,200456.7,10074,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439190148,371684.00
08/10/2015 03:00,2,0.000,ALERT,212.16,295.76,59.959,1439190003,"201051344001230","174011321042388",0.00,19.50,0,293.06,297.57,0.0,0.0,0.000,211431.3,211431.3,10083,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439190150,371685.00
08/10/2015 03:00,2,0.000,ALERT,212.38,295.76,59.959,1439190003,"201051344000576","174011321042388",0.00,19.80,0,292.76,297.57,0.0,0.0,0.000,207666.7,207666.7,10093,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439190151,371686.00
08/10/2015 03:00,2,0.000,ALERT,211.93,296.06,59.959,1439190003,"201051344000579","174011321042388",0.00,20.00,0,293.36,298.17,0.0,0.0,0.000,214609.5,214609.5,10050,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439190153,371687.00
08/10/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1439190003,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439190884,371688.00
08/10/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1439190003,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439190884,371689.00
08/10/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1439190003,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439190884,371690.00
08/10/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1439190003,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439190884,371691.00
08/10/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1439190003,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439190884,371692.00
08/10/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1439190003,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439190884,371693.00
08/10/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1439190003,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439190884,371694.00
08/10/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1439190003,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439190884,371695.00
08/10/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1439190003,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439190884,371696.00
08/10/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1439190003,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439190884,371697.00
08/10/2015 03:15,2,0.000,ALERT,211.48,295.16,59.965,1439190903,"201051344000955","174011321042388",0.00,19.80,0,293.06,297.26,0.0,0.0,0.000,213197.7,213197.7,10060,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439190978,371698.00
08/10/2015 03:15,2,0.000,ALERT,213.06,296.66,59.970,1439190903,"274151322000095","174011321042388",0.00,20.00,0,294.86,298.47,0.0,0.0,0.000,512730.4,512730.4,10964,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439190980,371699.00
08/10/2015 03:15,2,0.000,ALERT,211.70,295.46,59.975,1439190903,"201051344000868","174011321042388",0.00,19.80,0,293.66,298.17,0.0,0.0,0.000,199922.8,199922.8,10075,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439190982,371700.00
08/10/2015 03:15,2,0.000,ALERT,212.38,295.16,59.965,1439190903,"201051344000853","174011321042388",0.00,19.50,0,293.06,297.57,0.0,0.0,0.000,206350.3,206350.3,10078,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439190984,371701.00
08/10/2015 03:15,2,0.000,ALERT,212.38,295.76,59.944,1439190903,"201051344000582","174011321042388",0.00,19.50,0,294.26,297.87,0.0,0.0,0.000,205640.7,205640.7,10048,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439190986,371702.00
08/10/2015 03:15,2,0.000,ALERT,211.93,294.86,59.938,1439190903,"201051344000469","174011321042388",0.00,19.30,0,292.16,296.66,0.0,0.0,0.000,201625.8,201625.8,10069,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439190988,371703.00
08/10/2015 03:15,2,0.000,ALERT,211.70,294.86,59.975,1439190903,"201051344000988","174011321042388",0.00,19.80,0,290.95,296.96,0.0,0.0,0.000,200787.9,200787.9,10058,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439190989,371704.00
08/10/2015 03:15,2,0.000,ALERT,211.70,294.86,59.970,1439190903,"201051344001158","174011321042388",0.00,19.30,0,293.06,296.66,0.0,0.0,0.000,206529.1,206529.1,10059,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439190991,371705.00
08/10/2015 03:15,2,0.000,ALERT,211.70,294.86,59.938,1439190903,"201051344001025","174011321042388",0.00,19.30,0,292.76,298.17,0.0,0.0,0.000,210849.2,210849.2,10051,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439190993,371706.00
08/10/2015 03:15,2,0.000,ALERT,211.93,295.76,59.965,1439190903,"201051344000569","174011321042388",0.00,19.80,0,293.66,298.17,0.0,0.0,0.000,214117.2,214117.2,10078,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439190995,371707.00
08/10/2015 03:15,2,0.000,ALERT,213.29,295.16,60.012,1439190903,"274151322000094","174011321042388",0.00,20.00,0,293.36,296.66,0.0,0.0,0.000,391316.0,391316.0,11478,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439190997,371708.00
08/10/2015 03:15,2,0.000,ALERT,211.70,295.16,59.975,1439190903,"201051344000458","174011321042388",0.00,20.30,0,293.06,298.17,0.0,0.0,0.000,209828.1,209828.1,10068,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439190998,371709.00
08/10/2015 03:15,2,0.000,ALERT,212.83,295.16,59.996,1439190903,"274151322000087","174011321042388",0.00,21.50,0,293.06,296.96,0.0,0.0,0.000,463068.0,463068.0,10901,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439191000,371710.00
08/10/2015 03:15,2,0.000,ALERT,213.06,295.76,59.975,1439190903,"274151322000052","174011321042388",0.00,20.70,0,293.36,298.17,0.0,0.0,0.000,495098.6,495098.6,11318,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439191002,371711.00
08/10/2015 03:15,2,0.000,ALERT,212.38,295.76,59.991,1439190903,"201051344001145","174011321042388",0.00,19.50,0,293.36,298.47,0.0,0.0,0.000,214917.8,214917.8,10075,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439191004,371712.00
08/10/2015 03:15,2,0.000,ALERT,212.38,295.46,59.975,1439190903,"201051344000685","174011321042388",0.00,19.80,0,293.06,297.26,0.0,0.0,0.000,213651.1,213651.1,10076,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439191006,371713.00
08/10/2015 03:15,2,0.000,ALERT,212.83,296.06,59.981,1439190903,"274151322000088","174011321042388",0.00,21.00,0,293.66,297.26,0.0,0.0,0.000,475055.1,475055.1,10923,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439191008,371714.00
08/10/2015 03:15,2,0.000,ALERT,211.93,295.16,59.975,1439190903,"201051344000438","174011321042388",0.00,19.50,0,293.36,297.87,0.0,0.0,0.000,213674.0,213674.0,10048,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439191010,371715.00
08/10/2015 03:15,2,0.000,ALERT,211.48,295.16,59.981,1439190903,"201051344001135","174011321042388",0.00,19.50,0,293.06,298.17,0.0,0.0,0.000,205162.1,205162.1,10030,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439191011,371716.00
08/10/2015 03:15,2,0.000,ALERT,211.93,294.26,60.018,1439190903,"201051344000417","174011321042388",0.00,19.80,0,292.46,296.96,0.0,0.0,0.000,208853.3,208853.3,10048,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439191013,371717.00
08/10/2015 03:15,2,0.000,ALERT,211.25,295.46,59.981,1439190903,"201051344000594","174011321042388",0.00,19.80,0,292.46,297.26,0.0,0.0,0.000,210422.6,210422.6,10070,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439191015,371718.00
08/10/2015 03:15,2,0.000,ALERT,213.06,295.76,59.975,1439190903,"274151322000083","174011321042388",0.00,20.30,0,293.66,297.87,0.0,0.0,0.000,490995.6,490995.6,11348,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439191017,371719.00
08/10/2015 03:15,2,0.000,ALERT,211.93,295.46,59.970,1439190903,"201051344000585","174011321042388",0.00,19.80,0,292.76,296.96,0.0,0.0,0.000,209867.2,209867.2,10050,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439191019,371720.00
08/10/2015 03:15,2,0.000,ALERT,213.06,296.06,59.986,1439190903,"274151322000054","174011321042388",0.00,21.00,0,293.96,298.17,0.0,0.0,0.000,485826.4,485826.4,10913,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439191021,371721.00
08/10/2015 03:15,2,0.000,ALERT,211.93,294.86,59.991,1439190903,"201051344001203","174011321042388",0.00,19.50,0,293.06,299.37,0.0,0.0,0.000,210740.8,210740.8,10061,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439191022,371722.00
08/10/2015 03:15,2,0.000,ALERT,211.25,294.86,59.981,1439190903,"201051344000646","174011321042388",0.00,19.50,0,293.06,296.66,0.0,0.0,0.000,207140.9,207140.9,10047,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439191024,371723.00
08/10/2015 03:15,2,0.000,ALERT,213.51,294.56,59.944,1439190903,"274151322000068","174011321042388",0.00,21.30,0,293.36,296.66,0.0,0.0,0.000,390580.0,390580.0,11089,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439191026,371724.00
08/10/2015 03:15,2,0.000,ALERT,213.51,295.46,59.981,1439190903,"274151322000076","174011321042388",0.00,20.70,0,293.66,297.57,0.0,0.0,0.000,518823.5,518823.5,11327,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439191028,371725.00
08/10/2015 03:15,2,0.000,ALERT,211.93,295.76,59.949,1439190903,"201051344000890","174011321042388",0.00,19.80,0,293.96,298.47,0.0,0.0,0.000,211806.4,211806.4,10060,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439191030,371726.00
08/10/2015 03:15,2,0.000,ALERT,211.70,294.86,59.959,1439190903,"201051344000900","174011321042388",0.00,19.50,0,293.06,296.96,0.0,0.0,0.000,212613.0,212613.0,10091,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439191032,371727.00
08/10/2015 03:15,2,0.000,ALERT,212.38,294.56,60.023,1439190903,"201051344000633","174011321042388",0.00,19.50,0,291.25,296.06,0.0,0.0,0.000,201572.4,201572.4,10085,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439191034,371728.00
08/10/2015 03:15,2,0.000,ALERT,211.93,295.16,59.970,1439190903,"201051344000983","174011321042388",0.00,19.80,0,293.36,297.87,0.0,0.0,0.000,209552.7,209552.7,10073,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439191035,371729.00
08/10/2015 03:15,2,0.000,ALERT,211.93,294.86,59.981,1439190903,"201051344000917","174011321042388",0.00,20.30,0,292.46,296.36,0.0,0.0,0.000,212320.4,212320.4,10083,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439191037,371730.00
08/10/2015 03:15,2,0.000,ALERT,212.16,294.56,59.991,1439190903,"201051344000648","174011321042388",0.00,19.30,0,292.76,297.57,0.0,0.0,0.000,207599.7,207599.7,10075,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439191039,371731.00
08/10/2015 03:15,2,0.000,ALERT,212.16,295.46,60.023,1439190903,"201051344001093","174011321042388",0.00,20.00,0,293.66,297.26,0.0,0.0,0.000,210526.0,210526.0,10068,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439191041,371732.00
08/10/2015 03:15,2,0.000,ALERT,212.38,294.86,59.981,1439190903,"201051344000645","174011321042388",0.00,20.00,0,293.06,297.26,0.0,0.0,0.000,208520.1,208520.1,10080,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439191043,371733.00
08/10/2015 03:15,2,0.000,ALERT,213.51,295.76,59.986,1439190903,"274151322000085","174011321042388",0.00,20.70,0,293.96,297.26,0.0,0.0,0.000,488383.4,488383.4,11327,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439191045,371734.00
08/10/2015 03:15,2,0.000,ALERT,211.93,294.26,59.981,1439190903,"201051344000651","174011321042388",0.00,19.30,0,293.06,297.26,0.0,0.0,0.000,207778.9,207778.9,10056,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439191046,371735.00
08/10/2015 03:15,2,0.000,ALERT,212.38,295.16,59.986,1439190903,"201051344000867","174011321042388",0.00,20.00,0,292.76,297.87,0.0,0.0,0.000,200456.7,200456.7,10076,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439191048,371736.00
08/10/2015 03:15,2,0.000,ALERT,212.16,295.76,59.975,1439190903,"201051344001230","174011321042388",0.00,19.50,0,293.66,297.57,0.0,0.0,0.000,211431.3,211431.3,10085,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439191050,371737.00
08/10/2015 03:15,2,0.000,ALERT,212.38,295.46,59.986,1439190903,"201051344000576","174011321042388",0.00,19.50,0,293.36,297.57,0.0,0.0,0.000,207666.7,207666.7,10095,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439191052,371738.00
08/10/2015 03:15,2,0.000,ALERT,211.93,295.76,59.981,1439190903,"201051344000579","174011321042388",0.00,19.80,0,293.96,298.17,0.0,0.0,0.000,214609.5,214609.5,10052,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439191054,371739.00
08/10/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1439190903,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439191783,371740.00
08/10/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1439190903,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439191783,371741.00
08/10/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1439190903,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439191783,371742.00
08/10/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1439190903,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439191783,371743.00
08/10/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1439190903,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439191783,371744.00
08/10/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1439190903,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439191783,371745.00
08/10/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1439190903,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439191783,371746.00
08/10/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1439190903,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439191783,371747.00
08/10/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1439190903,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439191783,371748.00
08/10/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1439190903,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439191783,371749.00
08/10/2015 03:30,2,0.000,ALERT,211.48,295.16,59.981,1439191803,"201051344000955","174011321042388",0.00,19.80,0,293.06,297.26,0.0,0.0,0.000,213197.7,213197.7,10062,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439191880,371750.00
08/10/2015 03:30,2,0.000,ALERT,213.51,296.96,60.012,1439191803,"274151322000095","174011321042388",0.00,20.00,0,294.56,298.47,0.0,0.0,0.000,512730.4,512730.4,10966,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439191881,371751.00
08/10/2015 03:30,2,0.000,ALERT,211.70,295.46,59.975,1439191803,"201051344000868","174011321042388",0.00,19.50,0,293.66,298.17,0.0,0.0,0.000,199922.8,199922.8,10077,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439191883,371752.00
08/10/2015 03:30,2,0.000,ALERT,212.38,294.86,59.981,1439191803,"201051344000853","174011321042388",0.00,19.80,0,292.76,297.57,0.0,0.0,0.000,206350.3,206350.3,10080,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439191885,371753.00
08/10/2015 03:30,2,0.000,ALERT,212.16,295.76,59.981,1439191803,"201051344000582","174011321042388",0.00,19.50,0,293.96,298.17,0.0,0.0,0.000,205640.7,205640.7,10050,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439191887,371754.00
08/10/2015 03:30,2,0.000,ALERT,211.93,294.56,59.981,1439191803,"201051344000469","174011321042388",0.00,19.30,0,291.85,296.66,0.0,0.0,0.000,201625.8,201625.8,10071,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439191889,371755.00
08/10/2015 03:30,2,0.000,ALERT,211.70,294.86,59.981,1439191803,"201051344000988","174011321042388",0.00,19.80,0,290.65,296.66,0.0,0.0,0.000,200787.9,200787.9,10060,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439191890,371756.00
08/10/2015 03:30,2,0.000,ALERT,211.70,294.86,59.986,1439191803,"201051344001158","174011321042388",0.00,19.30,0,292.46,296.66,0.0,0.0,0.000,206529.1,206529.1,10061,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439191892,371757.00
08/10/2015 03:30,2,0.000,ALERT,211.70,294.56,59.975,1439191803,"201051344001025","174011321042388",0.00,19.30,0,292.76,298.17,0.0,0.0,0.000,210849.2,210849.2,10053,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439191894,371758.00
08/10/2015 03:30,2,0.000,ALERT,211.93,295.46,59.981,1439191803,"201051344000569","174011321042388",0.00,19.80,0,293.96,298.17,0.0,0.0,0.000,214117.2,214117.2,10080,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439191896,371759.00
08/10/2015 03:30,2,0.000,ALERT,213.51,295.16,59.991,1439191803,"274151322000094","174011321042388",0.00,20.00,0,292.76,296.96,0.0,0.0,0.000,391316.0,391316.0,11480,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439191898,371760.00
08/10/2015 03:30,2,0.000,ALERT,211.70,295.16,59.981,1439191803,"201051344000458","174011321042388",0.00,20.30,0,293.36,298.17,0.0,0.0,0.000,209828.1,209828.1,10070,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439191900,371761.00
08/10/2015 03:30,2,0.000,ALERT,213.06,296.06,59.975,1439191803,"274151322000087","174011321042388",0.00,21.50,0,292.76,296.96,0.0,0.0,0.000,463068.0,463068.0,10903,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439191901,371762.00
08/10/2015 03:30,2,0.000,ALERT,213.06,295.76,59.975,1439191803,"274151322000052","174011321042388",0.00,20.70,0,293.36,298.17,0.0,0.0,0.000,495098.6,495098.6,11320,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439191903,371763.00
08/10/2015 03:30,2,0.000,ALERT,212.16,296.06,59.981,1439191803,"201051344001145","174011321042388",0.00,19.50,0,293.96,298.47,0.0,0.0,0.000,214917.8,214917.8,10077,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439191905,371764.00
08/10/2015 03:30,2,0.000,ALERT,212.38,295.76,60.012,1439191803,"201051344000685","174011321042388",0.00,19.80,0,293.06,297.26,0.0,0.0,0.000,213651.1,213651.1,10078,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439191907,371765.00
08/10/2015 03:30,2,0.000,ALERT,212.83,295.46,59.975,1439191803,"274151322000088","174011321042388",0.00,21.00,0,293.36,297.57,0.0,0.0,0.000,475055.1,475055.1,10925,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439191909,371766.00
08/10/2015 03:30,2,0.000,ALERT,212.16,295.46,59.981,1439191803,"201051344000438","174011321042388",0.00,19.50,0,293.36,297.87,0.0,0.0,0.000,213674.0,213674.0,10050,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439191910,371767.00
08/10/2015 03:30,2,0.000,ALERT,211.70,295.46,59.981,1439191803,"201051344001135","174011321042388",0.00,19.50,0,293.06,298.17,0.0,0.0,0.000,205162.1,205162.1,10032,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439191912,371768.00
