ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/10/2015 03:30,2,0.000,ALERT,212.16,295.16,59.986,1439191803,"201051344000417","174011321042388",0.00,19.80,0,292.46,296.96,0.0,0.0,0.000,208853.3,208853.3,10050,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439191914,371769.00
08/10/2015 03:30,2,0.000,ALERT,211.70,296.06,59.975,1439191803,"201051344000594","174011321042388",0.00,19.80,0,292.76,297.26,0.0,0.0,0.000,210422.6,210422.6,10072,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439191916,371770.00
08/10/2015 03:30,2,0.000,ALERT,213.29,296.36,59.981,1439191803,"274151322000083","174011321042388",0.00,20.30,0,293.66,297.87,0.0,0.0,0.000,490995.6,490995.6,11350,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439191918,371771.00
08/10/2015 03:30,2,0.000,ALERT,212.16,295.76,59.981,1439191803,"201051344000585","174011321042388",0.00,19.80,0,292.76,297.26,0.0,0.0,0.000,209867.2,209867.2,10052,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439191920,371772.00
08/10/2015 03:30,2,0.000,ALERT,213.06,296.36,59.975,1439191803,"274151322000054","174011321042388",0.00,20.70,0,293.36,298.17,0.0,0.0,0.000,485826.4,485826.4,10915,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439191922,371773.00
08/10/2015 03:30,2,0.000,ALERT,212.38,295.46,59.986,1439191803,"201051344001203","174011321042388",0.00,19.50,0,293.06,299.37,0.0,0.0,0.000,210740.8,210740.8,10063,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439191923,371774.00
08/10/2015 03:30,2,0.000,ALERT,211.70,295.46,59.975,1439191803,"201051344000646","174011321042388",0.00,19.50,0,292.46,296.96,0.0,0.0,0.000,207140.9,207140.9,10049,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439191925,371775.00
08/10/2015 03:30,2,0.000,ALERT,213.96,294.86,59.975,1439191803,"274151322000068","174011321042388",0.00,21.30,0,292.46,296.66,0.0,0.0,0.000,390580.0,390580.0,11091,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439191927,371776.00
08/10/2015 03:30,2,0.000,ALERT,213.74,295.76,59.970,1439191803,"274151322000076","174011321042388",0.00,20.70,0,293.06,297.57,0.0,0.0,0.000,518823.5,518823.5,11329,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439191929,371777.00
08/10/2015 03:30,2,0.000,ALERT,211.70,295.76,59.981,1439191803,"201051344000890","174011321042388",0.00,19.80,0,293.66,298.47,0.0,0.0,0.000,211806.4,211806.4,10062,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439191931,371778.00
08/10/2015 03:30,2,0.000,ALERT,211.93,295.46,59.975,1439191803,"201051344000900","174011321042388",0.00,19.50,0,292.76,296.96,0.0,0.0,0.000,212613.0,212613.0,10093,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439191933,371779.00
08/10/2015 03:30,2,0.000,ALERT,212.38,294.56,59.975,1439191803,"201051344000633","174011321042388",0.00,19.50,0,291.25,296.06,0.0,0.0,0.000,201572.4,201572.4,10087,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439191935,371780.00
08/10/2015 03:30,2,0.000,ALERT,211.93,295.76,59.965,1439191803,"201051344000983","174011321042388",0.00,19.80,0,293.36,297.87,0.0,0.0,0.000,209552.7,209552.7,10075,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439191936,371781.00
08/10/2015 03:30,2,0.000,ALERT,212.16,295.16,59.970,1439191803,"201051344000917","174011321042388",0.00,20.30,0,291.85,296.66,0.0,0.0,0.000,212320.4,212320.4,10085,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439191938,371782.00
08/10/2015 03:30,2,0.000,ALERT,212.16,294.56,59.970,1439191803,"201051344000648","174011321042388",0.00,19.30,0,292.76,297.87,0.0,0.0,0.000,207599.7,207599.7,10077,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439191940,371783.00
08/10/2015 03:30,2,0.000,ALERT,211.93,295.46,59.986,1439191803,"201051344001093","174011321042388",0.00,20.00,0,293.06,297.26,0.0,0.0,0.000,210526.0,210526.0,10070,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439191942,371784.00
08/10/2015 03:30,2,0.000,ALERT,212.38,294.86,59.965,1439191803,"201051344000645","174011321042388",0.00,20.00,0,292.76,297.26,0.0,0.0,0.000,208520.1,208520.1,10082,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439191944,371785.00
08/10/2015 03:30,2,0.000,ALERT,213.29,295.76,59.959,1439191803,"274151322000085","174011321042388",0.00,20.70,0,293.06,297.57,0.0,0.0,0.000,488383.4,488383.4,11329,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439191946,371786.00
08/10/2015 03:30,2,0.000,ALERT,211.93,294.56,59.965,1439191803,"201051344000651","174011321042388",0.00,19.00,0,292.76,297.26,0.0,0.0,0.000,207778.9,207778.9,10058,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439191947,371787.00
08/10/2015 03:30,2,0.000,ALERT,212.16,294.86,59.970,1439191803,"201051344000867","174011321042388",0.00,20.00,0,292.76,297.87,0.0,0.0,0.000,200456.7,200456.7,10078,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439191949,371788.00
08/10/2015 03:30,2,0.000,ALERT,211.93,295.76,59.970,1439191803,"201051344001230","174011321042388",0.00,19.50,0,293.36,297.87,0.0,0.0,0.000,211431.3,211431.3,10087,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439191951,371789.00
08/10/2015 03:30,2,0.000,ALERT,212.61,296.06,59.922,1439191803,"201051344000576","174011321042388",0.00,19.50,0,292.76,297.26,0.0,0.0,0.000,207666.7,207666.7,10097,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439191953,371790.00
08/10/2015 03:30,2,0.000,ALERT,211.93,296.06,59.965,1439191803,"201051344000579","174011321042388",0.00,19.80,0,293.66,298.17,0.0,0.0,0.000,214609.5,214609.5,10054,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439191955,371791.00
08/10/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1439191803,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439192683,371792.00
08/10/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1439191803,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439192683,371793.00
08/10/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1439191803,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439192683,371794.00
08/10/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1439191803,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439192683,371795.00
08/10/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1439191803,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439192683,371796.00
08/10/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1439191803,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439192683,371797.00
08/10/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1439191803,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439192683,371798.00
08/10/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1439191803,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439192683,371799.00
08/10/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1439191803,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439192683,371800.00
08/10/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1439191803,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439192683,371801.00
08/10/2015 03:45,2,0.000,ALERT,211.70,295.76,59.981,1439192704,"201051344000955","174011321042388",0.00,19.80,0,293.36,297.26,0.0,0.0,0.000,213197.7,213197.7,10064,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439192780,371802.00
08/10/2015 03:45,2,0.000,ALERT,213.06,296.96,59.970,1439192704,"274151322000095","174011321042388",0.00,20.00,0,294.86,298.17,0.0,0.0,0.000,512730.4,512730.4,10968,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439192782,371803.00
08/10/2015 03:45,2,0.000,ALERT,211.93,295.76,59.970,1439192704,"201051344000868","174011321042388",0.00,19.80,0,293.66,298.17,0.0,0.0,0.000,199922.8,199922.8,10079,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439192784,371804.00
08/10/2015 03:45,2,0.000,ALERT,212.61,295.46,59.970,1439192704,"201051344000853","174011321042388",0.00,19.50,0,293.06,297.57,0.0,0.0,0.000,206350.3,206350.3,10082,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439192786,371805.00
08/10/2015 03:45,2,0.000,ALERT,212.38,296.36,59.981,1439192704,"201051344000582","174011321042388",0.00,19.50,0,294.26,297.87,0.0,0.0,0.000,205640.7,205640.7,10052,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439192788,371806.00
08/10/2015 03:45,2,0.000,ALERT,211.70,294.86,59.970,1439192704,"201051344000469","174011321042388",0.00,19.30,0,292.16,296.36,0.0,0.0,0.000,201625.8,201625.8,10073,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439192790,371807.00
08/10/2015 03:45,2,0.000,ALERT,211.70,295.16,59.986,1439192704,"201051344000988","174011321042388",0.00,19.80,0,290.65,296.66,0.0,0.0,0.000,200787.9,200787.9,10062,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439192791,371808.00
08/10/2015 03:45,2,0.000,ALERT,211.70,294.86,59.975,1439192704,"201051344001158","174011321042388",0.00,19.30,0,292.76,296.66,0.0,0.0,0.000,206529.1,206529.1,10063,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439192793,371809.00
08/10/2015 03:45,2,0.000,ALERT,211.70,294.56,59.986,1439192704,"201051344001025","174011321042388",0.00,19.30,0,293.06,297.87,0.0,0.0,0.000,210849.2,210849.2,10055,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439192795,371810.00
08/10/2015 03:45,2,0.000,ALERT,211.93,295.46,59.981,1439192704,"201051344000569","174011321042388",0.00,19.80,0,293.66,298.17,0.0,0.0,0.000,214117.2,214117.2,10082,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439192797,371811.00
08/10/2015 03:45,2,0.000,ALERT,213.29,294.56,59.981,1439192704,"274151322000094","174011321042388",0.00,20.00,0,293.36,296.66,0.0,0.0,0.000,391316.0,391316.0,11482,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439192799,371812.00
08/10/2015 03:45,2,0.000,ALERT,211.70,294.86,59.991,1439192704,"201051344000458","174011321042388",0.00,20.30,0,293.36,298.17,0.0,0.0,0.000,209828.1,209828.1,10072,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439192801,371813.00
08/10/2015 03:45,2,0.000,ALERT,213.51,294.56,59.986,1439192704,"274151322000087","174011321042388",0.00,21.50,0,293.06,296.96,0.0,0.0,0.000,463068.0,463068.0,10905,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439192802,371814.00
08/10/2015 03:45,2,0.000,ALERT,213.06,296.06,59.991,1439192704,"274151322000052","174011321042388",0.00,20.70,0,293.66,297.87,0.0,0.0,0.000,495098.6,495098.6,11322,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439192804,371815.00
08/10/2015 03:45,2,0.000,ALERT,212.16,295.46,59.986,1439192704,"201051344001145","174011321042388",0.00,19.50,0,293.96,298.17,0.0,0.0,0.000,214917.8,214917.8,10079,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439192806,371816.00
08/10/2015 03:45,2,0.000,ALERT,212.16,295.16,59.996,1439192704,"201051344000685","174011321042388",0.00,19.80,0,293.66,297.26,0.0,0.0,0.000,213651.1,213651.1,10080,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439192808,371817.00
08/10/2015 03:45,2,0.000,ALERT,212.83,295.16,59.996,1439192704,"274151322000088","174011321042388",0.00,20.70,0,293.66,297.57,0.0,0.0,0.000,475055.1,475055.1,10927,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439192810,371818.00
08/10/2015 03:45,2,0.000,ALERT,211.93,295.46,59.991,1439192704,"201051344000438","174011321042388",0.00,19.50,0,293.96,297.87,0.0,0.0,0.000,213674.0,213674.0,10052,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439192811,371819.00
08/10/2015 03:45,2,0.000,ALERT,211.70,295.46,59.996,1439192704,"201051344001135","174011321042388",0.00,19.50,0,293.66,298.17,0.0,0.0,0.000,205162.1,205162.1,10034,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439192813,371820.00
08/10/2015 03:45,2,0.000,ALERT,212.16,294.56,59.991,1439192704,"201051344000417","174011321042388",0.00,19.50,0,293.06,296.96,0.0,0.0,0.000,208853.3,208853.3,10052,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439192815,371821.00
08/10/2015 03:45,2,0.000,ALERT,211.70,295.76,59.991,1439192704,"201051344000594","174011321042388",0.00,19.80,0,293.36,297.57,0.0,0.0,0.000,210422.6,210422.6,10074,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439192817,371822.00
08/10/2015 03:45,2,0.000,ALERT,213.29,296.66,59.986,1439192704,"274151322000083","174011321042388",0.00,20.30,0,293.96,297.87,0.0,0.0,0.000,490995.6,490995.6,11352,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439192818,371823.00
08/10/2015 03:45,2,0.000,ALERT,212.38,295.76,59.996,1439192704,"201051344000585","174011321042388",0.00,19.80,0,293.36,297.57,0.0,0.0,0.000,209867.2,209867.2,10054,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439192820,371824.00
08/10/2015 03:45,2,0.000,ALERT,213.29,295.46,59.981,1439192704,"274151322000054","174011321042388",0.00,21.00,0,293.66,297.87,0.0,0.0,0.000,485826.4,485826.4,10917,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439192822,371825.00
08/10/2015 03:45,2,0.000,ALERT,212.16,295.16,59.991,1439192704,"201051344001203","174011321042388",0.00,19.50,0,293.36,299.07,0.0,0.0,0.000,210740.8,210740.8,10065,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439192824,371826.00
08/10/2015 03:45,2,0.000,ALERT,211.70,295.16,59.991,1439192704,"201051344000646","174011321042388",0.00,19.50,0,293.36,296.96,0.0,0.0,0.000,207140.9,207140.9,10051,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439192826,371827.00
08/10/2015 03:45,2,0.000,ALERT,213.74,294.86,59.986,1439192704,"274151322000068","174011321042388",0.00,21.30,0,293.06,296.36,0.0,0.0,0.000,390580.0,390580.0,11093,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439192828,371828.00
08/10/2015 03:45,2,0.000,ALERT,213.74,295.16,59.991,1439192704,"274151322000076","174011321042388",0.00,20.30,0,293.66,297.26,0.0,0.0,0.000,518823.5,518823.5,11331,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439192830,371829.00
08/10/2015 03:45,2,0.000,ALERT,211.93,295.76,59.996,1439192704,"201051344000890","174011321042388",0.00,19.80,0,293.66,298.47,0.0,0.0,0.000,211806.4,211806.4,10064,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439192831,371830.00
08/10/2015 03:45,2,0.000,ALERT,211.93,295.16,60.007,1439192704,"201051344000900","174011321042388",0.00,19.50,0,293.06,296.96,0.0,0.0,0.000,212613.0,212613.0,10095,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439192833,371831.00
08/10/2015 03:45,2,0.000,ALERT,212.38,294.56,59.986,1439192704,"201051344000633","174011321042388",0.00,19.50,0,291.55,296.36,0.0,0.0,0.000,201572.4,201572.4,10089,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439192835,371832.00
08/10/2015 03:45,2,0.000,ALERT,211.93,295.46,59.986,1439192704,"201051344000983","174011321042388",0.00,19.80,0,293.66,297.87,0.0,0.0,0.000,209552.7,209552.7,10077,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439192837,371833.00
08/10/2015 03:45,2,0.000,ALERT,212.16,294.86,59.986,1439192704,"201051344000917","174011321042388",0.00,20.30,0,292.46,296.66,0.0,0.0,0.000,212320.4,212320.4,10087,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439192839,371834.00
08/10/2015 03:45,2,0.000,ALERT,212.16,294.56,59.986,1439192704,"201051344000648","174011321042388",0.00,19.30,0,292.76,297.57,0.0,0.0,0.000,207599.7,207599.7,10079,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439192840,371835.00
08/10/2015 03:45,2,0.000,ALERT,211.93,295.46,59.965,1439192704,"201051344001093","174011321042388",0.00,20.00,0,293.66,297.26,0.0,0.0,0.000,210526.0,210526.0,10072,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439192842,371836.00
08/10/2015 03:45,2,0.000,ALERT,212.38,294.86,60.018,1439192704,"201051344000645","174011321042388",0.00,20.00,0,292.76,297.26,0.0,0.0,0.000,208520.1,208520.1,10084,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439192844,371837.00
08/10/2015 03:45,2,0.000,ALERT,213.29,294.86,59.991,1439192704,"274151322000085","174011321042388",0.00,20.70,0,293.66,297.26,0.0,0.0,0.000,488383.4,488383.4,11331,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439192846,371838.00
08/10/2015 03:45,2,0.000,ALERT,212.38,294.86,59.986,1439192704,"201051344000651","174011321042388",0.00,19.00,0,292.76,296.96,0.0,0.0,0.000,207778.9,207778.9,10060,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439192848,371839.00
08/10/2015 03:45,2,0.000,ALERT,212.38,294.86,60.018,1439192704,"201051344000867","174011321042388",0.00,20.00,0,292.76,297.57,0.0,0.0,0.000,200456.7,200456.7,10080,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439192849,371840.00
08/10/2015 03:45,2,0.000,ALERT,212.16,295.76,59.986,1439192704,"201051344001230","174011321042388",0.00,19.50,0,293.96,297.57,0.0,0.0,0.000,211431.3,211431.3,10089,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439192851,371841.00
08/10/2015 03:45,2,0.000,ALERT,212.38,295.46,59.986,1439192704,"201051344000576","174011321042388",0.00,19.50,0,293.66,297.57,0.0,0.0,0.000,207666.7,207666.7,10099,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439192853,371842.00
08/10/2015 03:45,2,0.000,ALERT,212.16,295.76,60.028,1439192704,"201051344000579","174011321042388",0.00,19.80,0,293.96,297.87,0.0,0.0,0.000,214609.5,214609.5,10056,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439192855,371843.00
08/10/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1439192704,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439193584,371844.00
08/10/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1439192704,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439193584,371845.00
08/10/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1439192704,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439193584,371846.00
08/10/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1439192704,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439193584,371847.00
08/10/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1439192704,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439193584,371848.00
08/10/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1439192704,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439193584,371849.00
08/10/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1439192704,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439193584,371850.00
08/10/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1439192704,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439193584,371851.00
08/10/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1439192704,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439193584,371852.00
08/10/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1439192704,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439193584,371853.00
08/10/2015 04:00,2,0.000,ALERT,211.70,295.46,59.944,1439193603,"201051344000955","174011321042388",0.00,19.80,0,293.36,297.26,0.0,0.0,0.000,213197.7,213197.7,10066,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439193679,371854.00
08/10/2015 04:00,2,0.000,ALERT,213.06,296.66,59.959,1439193603,"274151322000095","174011321042388",0.00,20.00,0,294.56,298.47,0.0,0.0,0.000,512730.4,512730.4,10970,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439193681,371855.00
08/10/2015 04:00,2,0.000,ALERT,211.93,295.76,59.981,1439193603,"201051344000868","174011321042388",0.00,19.50,0,293.96,298.17,0.0,0.0,0.000,199922.8,199922.8,10081,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439193683,371856.00
08/10/2015 04:00,2,0.000,ALERT,212.38,295.16,59.981,1439193603,"201051344000853","174011321042388",0.00,19.50,0,293.06,297.87,0.0,0.0,0.000,206350.3,206350.3,10084,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439193685,371857.00
08/10/2015 04:00,2,0.000,ALERT,212.38,296.06,59.975,1439193603,"201051344000582","174011321042388",0.00,19.50,0,294.26,298.17,0.0,0.0,0.000,205640.7,205640.7,10054,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439193687,371858.00
08/10/2015 04:00,2,0.000,ALERT,211.93,295.16,59.975,1439193603,"201051344000469","174011321042388",0.00,19.30,0,292.16,296.36,0.0,0.0,0.000,201625.8,201625.8,10075,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439193689,371859.00
08/10/2015 04:00,2,0.000,ALERT,211.70,295.16,59.970,1439193603,"201051344000988","174011321042388",0.00,19.80,0,290.95,296.66,0.0,0.0,0.000,200787.9,200787.9,10064,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439193691,371860.00
08/10/2015 04:00,2,0.000,ALERT,211.93,295.16,59.975,1439193603,"201051344001158","174011321042388",0.00,19.30,0,292.46,296.66,0.0,0.0,0.000,206529.1,206529.1,10065,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439193693,371861.00
08/10/2015 04:00,2,0.000,ALERT,211.70,294.56,59.975,1439193603,"201051344001025","174011321042388",0.00,19.30,0,292.76,298.17,0.0,0.0,0.000,210849.2,210849.2,10057,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439193695,371862.00
08/10/2015 04:00,2,0.000,ALERT,211.70,295.76,60.002,1439193603,"201051344000569","174011321042388",0.00,19.80,0,293.36,298.17,0.0,0.0,0.000,214117.2,214117.2,10084,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439193697,371863.00
08/10/2015 04:00,2,0.000,ALERT,213.29,295.46,59.965,1439193603,"274151322000094","174011321042388",0.00,20.00,0,293.06,296.96,0.0,0.0,0.000,391316.0,391316.0,11484,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439193699,371864.00
08/10/2015 04:00,2,0.000,ALERT,211.70,295.16,60.007,1439193603,"201051344000458","174011321042388",0.00,20.30,0,293.06,298.17,0.0,0.0,0.000,209828.1,209828.1,10074,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439193700,371865.00
08/10/2015 04:00,2,0.000,ALERT,213.29,294.86,59.959,1439193603,"274151322000087","174011321042388",0.00,21.50,0,292.46,296.96,0.0,0.0,0.000,463068.0,463068.0,10907,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439193702,371866.00
08/10/2015 04:00,2,0.000,ALERT,213.06,296.36,59.959,1439193603,"274151322000052","174011321042388",0.00,20.70,0,293.06,297.87,0.0,0.0,0.000,495098.6,495098.6,11324,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439193704,371867.00
08/10/2015 04:00,2,0.000,ALERT,212.16,295.46,59.975,1439193603,"201051344001145","174011321042388",0.00,19.50,0,293.36,298.47,0.0,0.0,0.000,214917.8,214917.8,10081,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439193706,371868.00
08/10/2015 04:00,2,0.000,ALERT,212.38,295.46,59.970,1439193603,"201051344000685","174011321042388",0.00,19.80,0,293.36,297.26,0.0,0.0,0.000,213651.1,213651.1,10082,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439193708,371869.00
08/10/2015 04:00,2,0.000,ALERT,213.06,296.06,59.965,1439193603,"274151322000088","174011321042388",0.00,21.00,0,293.36,297.57,0.0,0.0,0.000,475055.1,475055.1,10929,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439193709,371870.00
08/10/2015 04:00,2,0.000,ALERT,212.16,295.46,59.970,1439193603,"201051344000438","174011321042388",0.00,19.50,0,293.66,297.87,0.0,0.0,0.000,213674.0,213674.0,10054,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439193711,371871.00
08/10/2015 04:00,2,0.000,ALERT,211.48,295.46,59.970,1439193603,"201051344001135","174011321042388",0.00,19.50,0,293.66,298.17,0.0,0.0,0.000,205162.1,205162.1,10036,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439193713,371872.00
08/10/2015 04:00,2,0.000,ALERT,212.16,294.86,60.007,1439193603,"201051344000417","174011321042388",0.00,19.80,0,292.76,296.66,0.0,0.0,0.000,208853.3,208853.3,10054,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439193715,371873.00
08/10/2015 04:00,2,0.000,ALERT,211.48,295.76,59.981,1439193603,"201051344000594","174011321042388",0.00,19.80,0,293.06,297.26,0.0,0.0,0.000,210422.6,210422.6,10076,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439193716,371874.00
08/10/2015 04:00,2,0.000,ALERT,213.29,296.36,59.975,1439193603,"274151322000083","174011321042388",0.00,20.30,0,293.66,297.87,0.0,0.0,0.000,490995.6,490995.6,11354,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439193718,371875.00
08/10/2015 04:00,2,0.000,ALERT,211.93,295.46,59.986,1439193603,"201051344000585","174011321042388",0.00,19.80,0,293.06,297.57,0.0,0.0,0.000,209867.2,209867.2,10056,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439193720,371876.00
08/10/2015 04:00,2,0.000,ALERT,213.06,295.46,59.981,1439193603,"274151322000054","174011321042388",0.00,21.00,0,293.06,298.17,0.0,0.0,0.000,485826.4,485826.4,10919,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439193722,371877.00
08/10/2015 04:00,2,0.000,ALERT,211.93,295.46,59.959,1439193603,"201051344001203","174011321042388",0.00,19.50,0,293.36,299.37,0.0,0.0,0.000,210740.8,210740.8,10067,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439193724,371878.00
08/10/2015 04:00,2,0.000,ALERT,211.70,295.46,59.986,1439193603,"201051344000646","174011321042388",0.00,19.50,0,293.06,296.96,0.0,0.0,0.000,207140.9,207140.9,10053,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439193725,371879.00
08/10/2015 04:00,2,0.000,ALERT,213.96,294.86,59.986,1439193603,"274151322000068","174011321042388",0.00,21.00,0,292.46,296.66,0.0,0.0,0.000,390580.0,390580.0,11095,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439193727,371880.00
08/10/2015 04:00,2,0.000,ALERT,213.51,295.46,59.975,1439193603,"274151322000076","174011321042388",0.00,20.70,0,293.36,297.57,0.0,0.0,0.000,518823.5,518823.5,11333,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439193729,371881.00
08/10/2015 04:00,2,0.000,ALERT,211.93,296.06,59.991,1439193603,"201051344000890","174011321042388",0.00,19.80,0,293.96,298.47,0.0,0.0,0.000,211806.4,211806.4,10066,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439193731,371882.00
08/10/2015 04:00,2,0.000,ALERT,211.93,295.46,59.981,1439193603,"201051344000900","174011321042388",0.00,19.50,0,293.06,296.96,0.0,0.0,0.000,212613.0,212613.0,10097,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439193733,371883.00
08/10/2015 04:00,2,0.000,ALERT,212.38,294.86,59.975,1439193603,"201051344000633","174011321042388",0.00,19.50,0,291.25,296.06,0.0,0.0,0.000,201572.4,201572.4,10091,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439193735,371884.00
08/10/2015 04:00,2,0.000,ALERT,211.93,295.76,59.991,1439193603,"201051344000983","174011321042388",0.00,19.80,0,293.66,297.87,0.0,0.0,0.000,209552.7,209552.7,10079,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439193736,371885.00
08/10/2015 04:00,2,0.000,ALERT,212.16,295.16,59.981,1439193603,"201051344000917","174011321042388",0.00,20.30,0,292.16,296.66,0.0,0.0,0.000,212320.4,212320.4,10089,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439193738,371886.00
08/10/2015 04:00,2,0.000,ALERT,212.16,294.86,59.981,1439193603,"201051344000648","174011321042388",0.00,19.30,0,292.76,297.87,0.0,0.0,0.000,207599.7,207599.7,10081,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439193740,371887.00
08/10/2015 04:00,2,0.000,ALERT,211.93,295.46,59.965,1439193603,"201051344001093","174011321042388",0.00,20.00,0,293.06,297.26,0.0,0.0,0.000,210526.0,210526.0,10074,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439193742,371888.00
08/10/2015 04:00,2,0.000,ALERT,212.38,294.86,59.981,1439193603,"201051344000645","174011321042388",0.00,20.00,0,293.06,297.26,0.0,0.0,0.000,208520.1,208520.1,10086,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439193744,371889.00
08/10/2015 04:00,2,0.000,ALERT,213.29,295.76,59.981,1439193603,"274151322000085","174011321042388",0.00,20.70,0,293.36,297.57,0.0,0.0,0.000,488383.4,488383.4,11333,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439193746,371890.00
08/10/2015 04:00,2,0.000,ALERT,212.16,294.56,59.981,1439193603,"201051344000651","174011321042388",0.00,19.00,0,292.76,297.26,0.0,0.0,0.000,207778.9,207778.9,10062,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439193748,371891.00
08/10/2015 04:00,2,0.000,ALERT,212.16,294.86,59.986,1439193603,"201051344000867","174011321042388",0.00,20.00,0,293.06,297.87,0.0,0.0,0.000,200456.7,200456.7,10082,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439193749,371892.00
08/10/2015 04:00,2,0.000,ALERT,211.93,295.76,59.986,1439193603,"201051344001230","174011321042388",0.00,19.50,0,293.96,297.87,0.0,0.0,0.000,211431.3,211431.3,10091,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439193751,371893.00
08/10/2015 04:00,2,0.000,ALERT,212.16,295.46,59.970,1439193603,"201051344000576","174011321042388",0.00,19.50,0,293.36,297.26,0.0,0.0,0.000,207666.7,207666.7,10101,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439193753,371894.00
08/10/2015 04:00,2,0.000,ALERT,211.70,295.76,60.007,1439193603,"201051344000579","174011321042388",0.00,19.80,0,293.66,298.17,0.0,0.0,0.000,214609.5,214609.5,10058,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439193755,371895.00
08/10/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1439193603,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439194483,371896.00
08/10/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1439193603,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439194483,371897.00
08/10/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1439193603,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439194483,371898.00
08/10/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1439193603,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439194483,371899.00
08/10/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1439193603,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439194483,371900.00
08/10/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1439193603,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439194483,371901.00
08/10/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1439193603,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439194483,371902.00
08/10/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1439193603,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439194483,371903.00
08/10/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1439193603,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439194483,371904.00
08/10/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1439193603,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439194483,371905.00
08/10/2015 04:15,2,0.000,ALERT,211.70,294.86,60.002,1439194504,"201051344000955","174011321042388",0.00,19.80,0,292.76,297.26,0.0,0.0,0.000,213197.7,213197.7,10068,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439194580,371906.00
08/10/2015 04:15,2,0.000,ALERT,213.29,296.06,59.991,1439194504,"274151322000095","174011321042388",0.00,20.00,0,293.96,298.17,0.0,0.0,0.000,512730.4,512730.4,10972,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439194582,371907.00
08/10/2015 04:15,2,0.000,ALERT,211.93,295.46,60.007,1439194504,"201051344000868","174011321042388",0.00,19.50,0,293.66,298.17,0.0,0.0,0.000,199922.8,199922.8,10083,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439194584,371908.00
08/10/2015 04:15,2,0.000,ALERT,212.61,294.56,60.002,1439194504,"201051344000853","174011321042388",0.00,19.50,0,293.06,297.57,0.0,0.0,0.000,206350.3,206350.3,10086,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439194586,371909.00
08/10/2015 04:15,2,0.000,ALERT,212.38,295.46,60.007,1439194504,"201051344000582","174011321042388",0.00,19.50,0,293.36,297.87,0.0,0.0,0.000,205640.7,205640.7,10056,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439194587,371910.00
08/10/2015 04:15,2,0.000,ALERT,211.93,294.26,59.996,1439194504,"201051344000469","174011321042388",0.00,19.30,0,291.55,296.66,0.0,0.0,0.000,201625.8,201625.8,10077,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439194589,371911.00
08/10/2015 04:15,2,0.000,ALERT,211.70,294.56,59.996,1439194504,"201051344000988","174011321042388",0.00,19.80,0,290.65,296.96,0.0,0.0,0.000,200787.9,200787.9,10066,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439194591,371912.00
08/10/2015 04:15,2,0.000,ALERT,211.93,294.56,59.996,1439194504,"201051344001158","174011321042388",0.00,19.30,0,292.16,296.66,0.0,0.0,0.000,206529.1,206529.1,10067,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439194593,371913.00
08/10/2015 04:15,2,0.000,ALERT,211.70,293.96,59.996,1439194504,"201051344001025","174011321042388",0.00,19.30,0,292.46,297.87,0.0,0.0,0.000,210849.2,210849.2,10059,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439194595,371914.00
08/10/2015 04:15,2,0.000,ALERT,211.93,294.86,59.996,1439194504,"201051344000569","174011321042388",0.00,19.80,0,293.36,298.17,0.0,0.0,0.000,214117.2,214117.2,10086,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439194597,371915.00
08/10/2015 04:15,2,0.000,ALERT,213.29,294.86,59.996,1439194504,"274151322000094","174011321042388",0.00,20.00,0,292.46,296.66,0.0,0.0,0.000,391316.0,391316.0,11486,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439194598,371916.00
08/10/2015 04:15,2,0.000,ALERT,211.70,294.56,60.002,1439194504,"201051344000458","174011321042388",0.00,20.30,0,293.06,297.87,0.0,0.0,0.000,209828.1,209828.1,10076,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439194600,371917.00
08/10/2015 04:15,2,0.000,ALERT,213.06,294.86,59.991,1439194504,"274151322000087","174011321042388",0.00,21.50,0,292.46,296.96,0.0,0.0,0.000,463068.0,463068.0,10909,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439194602,371918.00
