ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/10/2015 04:15,2,0.000,ALERT,213.06,293.96,59.996,1439194504,"274151322000052","174011321042388",0.00,20.70,0,292.76,297.87,0.0,0.0,0.000,495098.6,495098.6,11326,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439194604,371919.00
08/10/2015 04:15,2,0.000,ALERT,212.16,294.56,59.996,1439194504,"201051344001145","174011321042388",0.00,19.50,0,293.36,298.17,0.0,0.0,0.000,214917.8,214917.8,10083,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439194606,371920.00
08/10/2015 04:15,2,0.000,ALERT,212.16,293.96,59.991,1439194504,"201051344000685","174011321042388",0.00,19.80,0,292.76,297.26,0.0,0.0,0.000,213651.1,213651.1,10084,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439194608,371921.00
08/10/2015 04:15,2,0.000,ALERT,212.83,294.56,59.991,1439194504,"274151322000088","174011321042388",0.00,20.70,0,293.06,297.57,0.0,0.0,0.000,475055.1,475055.1,10931,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439194609,371922.00
08/10/2015 04:15,2,0.000,ALERT,211.93,294.26,59.991,1439194504,"201051344000438","174011321042388",0.00,19.50,0,293.06,297.87,0.0,0.0,0.000,213674.0,213674.0,10056,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439194611,371923.00
08/10/2015 04:15,2,0.000,ALERT,211.48,294.26,59.975,1439194504,"201051344001135","174011321042388",0.00,19.50,0,293.06,297.87,0.0,0.0,0.000,205162.1,205162.1,10038,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439194613,371924.00
08/10/2015 04:15,2,0.000,ALERT,211.93,293.66,59.986,1439194504,"201051344000417","174011321042388",0.00,19.80,0,292.16,296.96,0.0,0.0,0.000,208853.3,208853.3,10056,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439194615,371925.00
08/10/2015 04:15,2,0.000,ALERT,211.70,294.86,59.981,1439194504,"201051344000594","174011321042388",0.00,19.80,0,292.46,297.57,0.0,0.0,0.000,210422.6,210422.6,10078,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439194616,371926.00
08/10/2015 04:15,2,0.000,ALERT,213.06,295.46,60.012,1439194504,"274151322000083","174011321042388",0.00,20.30,0,293.36,297.87,0.0,0.0,0.000,490995.6,490995.6,11356,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439194618,371927.00
08/10/2015 04:15,2,0.000,ALERT,211.93,294.56,60.002,1439194504,"201051344000585","174011321042388",0.00,19.80,0,292.46,297.26,0.0,0.0,0.000,209867.2,209867.2,10058,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439194620,371928.00
08/10/2015 04:15,2,0.000,ALERT,213.06,294.86,59.986,1439194504,"274151322000054","174011321042388",0.00,21.00,0,293.06,297.87,0.0,0.0,0.000,485826.4,485826.4,10921,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439194622,371929.00
08/10/2015 04:15,2,0.000,ALERT,211.93,294.26,59.996,1439194504,"201051344001203","174011321042388",0.00,19.50,0,293.06,299.37,0.0,0.0,0.000,210740.8,210740.8,10069,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439194624,371930.00
08/10/2015 04:15,2,0.000,ALERT,211.48,293.96,59.986,1439194504,"201051344000646","174011321042388",0.00,19.50,0,292.16,297.26,0.0,0.0,0.000,207140.9,207140.9,10055,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439194625,371931.00
08/10/2015 04:15,2,0.000,ALERT,213.74,293.66,59.981,1439194504,"274151322000068","174011321042388",0.00,21.30,0,292.16,296.66,0.0,0.0,0.000,390580.0,390580.0,11097,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439194627,371932.00
08/10/2015 04:15,2,0.000,ALERT,213.74,295.16,59.991,1439194504,"274151322000076","174011321042388",0.00,20.30,0,292.76,297.57,0.0,0.0,0.000,518823.5,518823.5,11335,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439194629,371933.00
08/10/2015 04:15,2,0.000,ALERT,211.70,294.56,59.986,1439194504,"201051344000890","174011321042388",0.00,19.80,0,293.36,298.47,0.0,0.0,0.000,211806.4,211806.4,10068,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439194631,371934.00
08/10/2015 04:15,2,0.000,ALERT,211.48,293.96,59.981,1439194504,"201051344000900","174011321042388",0.00,19.50,0,292.46,297.26,0.0,0.0,0.000,212613.0,212613.0,10099,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439194633,371935.00
08/10/2015 04:15,2,0.000,ALERT,212.16,293.66,59.981,1439194504,"201051344000633","174011321042388",0.00,19.50,0,290.95,296.66,0.0,0.0,0.000,201572.4,201572.4,10093,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439194634,371936.00
08/10/2015 04:15,2,0.000,ALERT,211.70,294.56,59.949,1439194504,"201051344000983","174011321042388",0.00,19.80,0,293.36,297.87,0.0,0.0,0.000,209552.7,209552.7,10081,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439194636,371937.00
08/10/2015 04:15,2,0.000,ALERT,211.93,293.96,60.023,1439194504,"201051344000917","174011321042388",0.00,20.30,0,291.85,296.66,0.0,0.0,0.000,212320.4,212320.4,10091,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439194638,371938.00
08/10/2015 04:15,2,0.000,ALERT,211.93,293.66,59.986,1439194504,"201051344000648","174011321042388",0.00,19.30,0,292.46,297.57,0.0,0.0,0.000,207599.7,207599.7,10083,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439194640,371939.00
08/10/2015 04:15,2,0.000,ALERT,211.70,294.56,59.959,1439194504,"201051344001093","174011321042388",0.00,20.30,0,292.76,297.26,0.0,0.0,0.000,210526.0,210526.0,10076,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439194642,371940.00
08/10/2015 04:15,2,0.000,ALERT,212.16,293.96,59.986,1439194504,"201051344000645","174011321042388",0.00,20.00,0,292.76,297.26,0.0,0.0,0.000,208520.1,208520.1,10088,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439194644,371941.00
08/10/2015 04:15,2,0.000,ALERT,213.29,294.86,59.981,1439194504,"274151322000085","174011321042388",0.00,20.70,0,292.76,297.26,0.0,0.0,0.000,488383.4,488383.4,11335,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439194645,371942.00
08/10/2015 04:15,2,0.000,ALERT,211.93,293.66,59.991,1439194504,"201051344000651","174011321042388",0.00,19.30,0,292.46,296.96,0.0,0.0,0.000,207778.9,207778.9,10064,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439194647,371943.00
08/10/2015 04:15,2,0.000,ALERT,211.93,293.96,59.986,1439194504,"201051344000867","174011321042388",0.00,20.00,0,292.76,297.57,0.0,0.0,0.000,200456.7,200456.7,10084,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439194649,371944.00
08/10/2015 04:15,2,0.000,ALERT,211.70,294.86,59.986,1439194504,"201051344001230","174011321042388",0.00,19.50,0,293.06,297.57,0.0,0.0,0.000,211431.3,211431.3,10093,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439194651,371945.00
08/10/2015 04:15,2,0.000,ALERT,212.16,294.56,59.981,1439194504,"201051344000576","174011321042388",0.00,19.50,0,292.76,297.26,0.0,0.0,0.000,207666.7,207666.7,10103,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439194653,371946.00
08/10/2015 04:15,2,0.000,ALERT,211.70,294.86,59.970,1439194504,"201051344000579","174011321042388",0.00,19.80,0,293.36,298.17,0.0,0.0,0.000,214609.5,214609.5,10060,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439194654,371947.00
08/10/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1439194504,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439195384,371948.00
08/10/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1439194504,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439195384,371949.00
08/10/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1439194504,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439195384,371950.00
08/10/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1439194504,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439195384,371951.00
08/10/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1439194504,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439195384,371952.00
08/10/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1439194504,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439195384,371953.00
08/10/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1439194504,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439195384,371954.00
08/10/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1439194504,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439195384,371955.00
08/10/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1439194504,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439195384,371956.00
08/10/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1439194504,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439195384,371957.00
08/10/2015 04:30,2,0.000,ALERT,211.48,293.66,59.949,1439195403,"201051344000955","174011321042388",0.00,19.80,0,291.85,297.26,0.0,0.0,0.000,213197.7,213197.7,10070,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439195480,371958.00
08/10/2015 04:30,2,0.000,ALERT,212.83,295.46,59.970,1439195403,"274151322000095","174011321042388",0.00,20.00,0,293.06,298.17,0.0,0.0,0.000,512730.4,512730.4,10974,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439195482,371959.00
08/10/2015 04:30,2,0.000,ALERT,211.48,293.96,59.975,1439195403,"201051344000868","174011321042388",0.00,19.50,0,292.46,297.87,0.0,0.0,0.000,199922.8,199922.8,10085,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439195483,371960.00
08/10/2015 04:30,2,0.000,ALERT,212.16,293.36,59.981,1439195403,"201051344000853","174011321042388",0.00,19.50,0,291.85,297.57,0.0,0.0,0.000,206350.3,206350.3,10088,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439195485,371961.00
08/10/2015 04:30,2,0.000,ALERT,212.16,294.26,59.970,1439195403,"201051344000582","174011321042388",0.00,19.30,0,292.76,297.87,0.0,0.0,0.000,205640.7,205640.7,10058,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439195487,371962.00
08/10/2015 04:30,2,0.000,ALERT,211.70,293.06,59.981,1439195403,"201051344000469","174011321042388",0.00,19.00,0,290.65,296.36,0.0,0.0,0.000,201625.8,201625.8,10079,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439195489,371963.00
08/10/2015 04:30,2,0.000,ALERT,211.48,293.36,59.986,1439195403,"201051344000988","174011321042388",0.00,19.80,0,289.75,296.36,0.0,0.0,0.000,200787.9,200787.9,10068,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439195491,371964.00
08/10/2015 04:30,2,0.000,ALERT,211.70,293.06,59.975,1439195403,"201051344001158","174011321042388",0.00,19.30,0,291.25,296.36,0.0,0.0,0.000,206529.1,206529.1,10069,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439195493,371965.00
08/10/2015 04:30,2,0.000,ALERT,211.70,292.76,59.981,1439195403,"201051344001025","174011321042388",0.00,19.30,0,291.55,297.87,0.0,0.0,0.000,210849.2,210849.2,10061,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439195495,371966.00
08/10/2015 04:30,2,0.000,ALERT,211.70,293.96,59.959,1439195403,"201051344000569","174011321042388",0.00,19.80,0,292.46,298.17,0.0,0.0,0.000,214117.2,214117.2,10088,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439195497,371967.00
08/10/2015 04:30,2,0.000,ALERT,213.29,292.76,59.965,1439195403,"274151322000094","174011321042388",0.00,20.00,0,291.55,296.66,0.0,0.0,0.000,391316.0,391316.0,11488,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439195499,371968.00
08/10/2015 04:30,2,0.000,ALERT,211.48,293.36,59.975,1439195403,"201051344000458","174011321042388",0.00,20.30,0,292.16,298.17,0.0,0.0,0.000,209828.1,209828.1,10078,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439195501,371969.00
08/10/2015 04:30,2,0.000,ALERT,213.06,293.06,59.991,1439195403,"274151322000087","174011321042388",0.00,21.30,0,291.55,296.96,0.0,0.0,0.000,463068.0,463068.0,10911,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439195502,371970.00
08/10/2015 04:30,2,0.000,ALERT,212.83,293.96,59.970,1439195403,"274151322000052","174011321042388",0.00,20.70,0,291.85,297.87,0.0,0.0,0.000,495098.6,495098.6,11328,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439195504,371971.00
08/10/2015 04:30,2,0.000,ALERT,212.16,293.96,60.018,1439195403,"201051344001145","174011321042388",0.00,19.50,0,292.46,298.17,0.0,0.0,0.000,214917.8,214917.8,10085,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439195506,371972.00
08/10/2015 04:30,2,0.000,ALERT,212.16,293.66,59.970,1439195403,"201051344000685","174011321042388",0.00,19.80,0,291.85,297.26,0.0,0.0,0.000,213651.1,213651.1,10086,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439195508,371973.00
08/10/2015 04:30,2,0.000,ALERT,212.61,293.36,59.965,1439195403,"274151322000088","174011321042388",0.00,20.70,0,292.16,297.26,0.0,0.0,0.000,475055.1,475055.1,10933,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439195510,371974.00
08/10/2015 04:30,2,0.000,ALERT,211.93,293.96,59.965,1439195403,"201051344000438","174011321042388",0.00,19.50,0,292.16,297.87,0.0,0.0,0.000,213674.0,213674.0,10058,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439195511,371975.00
08/10/2015 04:30,2,0.000,ALERT,211.70,293.96,59.965,1439195403,"201051344001135","174011321042388",0.00,19.50,0,292.16,297.87,0.0,0.0,0.000,205162.1,205162.1,10040,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439195513,371976.00
08/10/2015 04:30,2,0.000,ALERT,212.16,293.06,60.002,1439195403,"201051344000417","174011321042388",0.00,19.50,0,291.25,296.66,0.0,0.0,0.000,208853.3,208853.3,10058,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439195515,371977.00
08/10/2015 04:30,2,0.000,ALERT,211.48,294.26,59.944,1439195403,"201051344000594","174011321042388",0.00,19.80,0,291.55,296.96,0.0,0.0,0.000,210422.6,210422.6,10080,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439195517,371978.00
08/10/2015 04:30,2,0.000,ALERT,213.29,293.96,59.959,1439195403,"274151322000083","174011321042388",0.00,20.30,0,292.46,297.87,0.0,0.0,0.000,490995.6,490995.6,11358,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439195519,371979.00
08/10/2015 04:30,2,0.000,ALERT,212.16,293.96,59.986,1439195403,"201051344000585","174011321042388",0.00,19.80,0,291.55,296.96,0.0,0.0,0.000,209867.2,209867.2,10060,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439195521,371980.00
08/10/2015 04:30,2,0.000,ALERT,212.83,294.26,59.949,1439195403,"274151322000054","174011321042388",0.00,21.00,0,292.16,297.87,0.0,0.0,0.000,485826.4,485826.4,10923,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439195523,371981.00
08/10/2015 04:30,2,0.000,ALERT,212.16,293.66,59.965,1439195403,"201051344001203","174011321042388",0.00,19.50,0,292.16,299.07,0.0,0.0,0.000,210740.8,210740.8,10071,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439195524,371982.00
08/10/2015 04:30,2,0.000,ALERT,211.70,293.66,59.970,1439195403,"201051344000646","174011321042388",0.00,19.50,0,291.25,296.66,0.0,0.0,0.000,207140.9,207140.9,10057,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439195526,371983.00
08/10/2015 04:30,2,0.000,ALERT,213.51,293.06,59.959,1439195403,"274151322000068","174011321042388",0.00,21.00,0,291.55,296.36,0.0,0.0,0.000,390580.0,390580.0,11099,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439195528,371984.00
08/10/2015 04:30,2,0.000,ALERT,213.74,293.66,59.959,1439195403,"274151322000076","174011321042388",0.00,20.30,0,291.55,297.26,0.0,0.0,0.000,518823.5,518823.5,11337,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439195530,371985.00
08/10/2015 04:30,2,0.000,ALERT,211.70,293.96,59.991,1439195403,"201051344000890","174011321042388",0.00,19.80,0,292.76,298.47,0.0,0.0,0.000,211806.4,211806.4,10070,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439195532,371986.00
08/10/2015 04:30,2,0.000,ALERT,211.70,293.36,59.996,1439195403,"201051344000900","174011321042388",0.00,19.50,0,291.55,296.66,0.0,0.0,0.000,212613.0,212613.0,10101,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439195534,371987.00
08/10/2015 04:30,2,0.000,ALERT,212.16,292.76,59.954,1439195403,"201051344000633","174011321042388",0.00,19.50,0,290.05,296.06,0.0,0.0,0.000,201572.4,201572.4,10095,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439195535,371988.00
08/10/2015 04:30,2,0.000,ALERT,211.48,293.36,59.975,1439195403,"201051344000983","174011321042388",0.00,19.80,0,292.16,297.87,0.0,0.0,0.000,209552.7,209552.7,10083,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439195537,371989.00
08/10/2015 04:30,2,0.000,ALERT,211.93,293.06,59.959,1439195403,"201051344000917","174011321042388",0.00,20.30,0,290.65,296.36,0.0,0.0,0.000,212320.4,212320.4,10093,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439195539,371990.00
08/10/2015 04:30,2,0.000,ALERT,211.93,293.06,59.970,1439195403,"201051344000648","174011321042388",0.00,19.00,0,291.55,297.57,0.0,0.0,0.000,207599.7,207599.7,10085,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439195541,371991.00
08/10/2015 04:30,2,0.000,ALERT,211.70,293.36,59.944,1439195403,"201051344001093","174011321042388",0.00,20.00,0,291.85,296.96,0.0,0.0,0.000,210526.0,210526.0,10078,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439195543,371992.00
08/10/2015 04:30,2,0.000,ALERT,211.93,293.06,59.965,1439195403,"201051344000645","174011321042388",0.00,20.00,0,291.55,296.96,0.0,0.0,0.000,208520.1,208520.1,10090,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439195544,371993.00
08/10/2015 04:30,2,0.000,ALERT,213.06,293.66,59.970,1439195403,"274151322000085","174011321042388",0.00,20.70,0,291.85,297.26,0.0,0.0,0.000,488383.4,488383.4,11337,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439195546,371994.00
08/10/2015 04:30,2,0.000,ALERT,211.93,292.76,59.970,1439195403,"201051344000651","174011321042388",0.00,19.00,0,291.55,296.96,0.0,0.0,0.000,207778.9,207778.9,10066,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439195548,371995.00
08/10/2015 04:30,2,0.000,ALERT,211.93,293.06,59.965,1439195403,"201051344000867","174011321042388",0.00,20.00,0,291.85,297.57,0.0,0.0,0.000,200456.7,200456.7,10086,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439195550,371996.00
08/10/2015 04:30,2,0.000,ALERT,211.70,293.96,59.965,1439195403,"201051344001230","174011321042388",0.00,19.50,0,292.16,297.57,0.0,0.0,0.000,211431.3,211431.3,10095,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439195552,371997.00
08/10/2015 04:30,2,0.000,ALERT,212.16,293.66,59.991,1439195403,"201051344000576","174011321042388",0.00,19.50,0,291.85,296.96,0.0,0.0,0.000,207666.7,207666.7,10105,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439195553,371998.00
08/10/2015 04:30,2,0.000,ALERT,211.48,293.96,59.975,1439195403,"201051344000579","174011321042388",0.00,19.80,0,292.46,297.87,0.0,0.0,0.000,214609.5,214609.5,10062,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439195555,371999.00
08/10/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1439195403,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439196283,372000.00
08/10/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1439195403,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439196283,372001.00
08/10/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1439195403,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439196283,372002.00
08/10/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1439195403,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439196283,372003.00
08/10/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1439195403,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439196283,372004.00
08/10/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1439195403,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439196283,372005.00
08/10/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1439195403,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439196283,372006.00
08/10/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1439195403,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439196283,372007.00
08/10/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1439195403,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439196283,372008.00
08/10/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1439195403,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439196283,372009.00
08/10/2015 04:45,2,0.000,ALERT,211.25,293.66,59.975,1439196304,"201051344000955","174011321042388",0.00,19.50,0,291.55,295.76,0.0,0.0,0.000,213197.7,213197.7,10072,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439196380,372010.00
08/10/2015 04:45,2,0.000,ALERT,213.06,294.56,59.965,1439196304,"274151322000095","174011321042388",0.00,19.80,0,293.06,296.96,0.0,0.0,0.000,512730.4,512730.4,10976,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439196382,372011.00
08/10/2015 04:45,2,0.000,ALERT,211.70,294.26,59.981,1439196304,"201051344000868","174011321042388",0.00,19.50,0,292.16,296.66,0.0,0.0,0.000,199922.8,199922.8,10087,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439196384,372012.00
08/10/2015 04:45,2,0.000,ALERT,212.38,293.66,59.965,1439196304,"201051344000853","174011321042388",0.00,19.50,0,291.55,296.06,0.0,0.0,0.000,206350.3,206350.3,10090,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439196386,372013.00
08/10/2015 04:45,2,0.000,ALERT,212.16,294.86,59.975,1439196304,"201051344000582","174011321042388",0.00,19.30,0,292.46,296.66,0.0,0.0,0.000,205640.7,205640.7,10060,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439196387,372014.00
08/10/2015 04:45,2,0.000,ALERT,211.70,293.06,59.949,1439196304,"201051344000469","174011321042388",0.00,19.00,0,290.35,294.86,0.0,0.0,0.000,201625.8,201625.8,10081,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439196389,372015.00
08/10/2015 04:45,2,0.000,ALERT,211.48,293.36,59.970,1439196304,"201051344000988","174011321042388",0.00,19.50,0,289.75,295.16,0.0,0.0,0.000,200787.9,200787.9,10070,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439196391,372016.00
08/10/2015 04:45,2,0.000,ALERT,211.93,293.36,59.975,1439196304,"201051344001158","174011321042388",0.00,19.00,0,291.25,295.16,0.0,0.0,0.000,206529.1,206529.1,10071,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439196393,372017.00
08/10/2015 04:45,2,0.000,ALERT,211.48,293.06,60.002,1439196304,"201051344001025","174011321042388",0.00,19.00,0,290.95,296.66,0.0,0.0,0.000,210849.2,210849.2,10063,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439196395,372018.00
08/10/2015 04:45,2,0.000,ALERT,211.70,294.26,59.975,1439196304,"201051344000569","174011321042388",0.00,19.50,0,291.85,296.66,0.0,0.0,0.000,214117.2,214117.2,10090,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439196397,372019.00
08/10/2015 04:45,2,0.000,ALERT,213.06,293.36,59.954,1439196304,"274151322000094","174011321042388",0.00,20.00,0,291.55,295.16,0.0,0.0,0.000,391316.0,391316.0,11490,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439196399,372020.00
08/10/2015 04:45,2,0.000,ALERT,211.70,293.96,59.975,1439196304,"201051344000458","174011321042388",0.00,20.00,0,291.25,296.66,0.0,0.0,0.000,209828.1,209828.1,10080,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439196401,372021.00
08/10/2015 04:45,2,0.000,ALERT,213.29,293.66,59.970,1439196304,"274151322000087","174011321042388",0.00,21.30,0,291.25,295.46,0.0,0.0,0.000,463068.0,463068.0,10913,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439196402,372022.00
08/10/2015 04:45,2,0.000,ALERT,213.06,294.86,59.965,1439196304,"274151322000052","174011321042388",0.00,20.70,0,291.85,296.36,0.0,0.0,0.000,495098.6,495098.6,11330,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439196404,372023.00
08/10/2015 04:45,2,0.000,ALERT,212.16,294.26,59.981,1439196304,"201051344001145","174011321042388",0.00,19.30,0,292.16,296.66,0.0,0.0,0.000,214917.8,214917.8,10087,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439196406,372024.00
08/10/2015 04:45,2,0.000,ALERT,212.38,294.26,59.981,1439196304,"201051344000685","174011321042388",0.00,19.50,0,291.55,295.76,0.0,0.0,0.000,213651.1,213651.1,10088,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439196408,372025.00
08/10/2015 04:45,2,0.000,ALERT,212.83,294.56,59.996,1439196304,"274151322000088","174011321042388",0.00,20.30,0,292.16,296.06,0.0,0.0,0.000,475055.1,475055.1,10935,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439196410,372026.00
08/10/2015 04:45,2,0.000,ALERT,211.93,294.26,59.975,1439196304,"201051344000438","174011321042388",0.00,19.30,0,292.16,296.36,0.0,0.0,0.000,213674.0,213674.0,10060,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439196411,372027.00
08/10/2015 04:45,2,0.000,ALERT,211.70,294.26,59.970,1439196304,"201051344001135","174011321042388",0.00,19.30,0,291.85,296.66,0.0,0.0,0.000,205162.1,205162.1,10042,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439196413,372028.00
08/10/2015 04:45,2,0.000,ALERT,212.16,293.66,59.975,1439196304,"201051344000417","174011321042388",0.00,19.50,0,291.25,295.16,0.0,0.0,0.000,208853.3,208853.3,10060,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439196415,372029.00
08/10/2015 04:45,2,0.000,ALERT,211.48,294.56,59.975,1439196304,"201051344000594","174011321042388",0.00,19.50,0,291.25,296.06,0.0,0.0,0.000,210422.6,210422.6,10082,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439196417,372030.00
08/10/2015 04:45,2,0.000,ALERT,213.29,294.86,59.970,1439196304,"274151322000083","174011321042388",0.00,20.30,0,292.46,296.36,0.0,0.0,0.000,490995.6,490995.6,11360,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439196419,372031.00
08/10/2015 04:45,2,0.000,ALERT,212.16,294.56,59.996,1439196304,"201051344000585","174011321042388",0.00,19.50,0,291.55,296.06,0.0,0.0,0.000,209867.2,209867.2,10062,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439196420,372032.00
08/10/2015 04:45,2,0.000,ALERT,213.06,294.86,59.965,1439196304,"274151322000054","174011321042388",0.00,21.00,0,292.16,296.66,0.0,0.0,0.000,485826.4,485826.4,10925,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439196422,372033.00
08/10/2015 04:45,2,0.000,ALERT,212.16,293.96,59.975,1439196304,"201051344001203","174011321042388",0.00,19.30,0,291.55,297.87,0.0,0.0,0.000,210740.8,210740.8,10073,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439196424,372034.00
08/10/2015 04:45,2,0.000,ALERT,211.70,293.96,59.970,1439196304,"201051344000646","174011321042388",0.00,19.50,0,291.55,295.46,0.0,0.0,0.000,207140.9,207140.9,10059,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439196426,372035.00
08/10/2015 04:45,2,0.000,ALERT,213.74,293.96,60.002,1439196304,"274151322000068","174011321042388",0.00,21.00,0,291.25,295.16,0.0,0.0,0.000,390580.0,390580.0,11101,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439196428,372036.00
08/10/2015 04:45,2,0.000,ALERT,213.51,295.16,59.970,1439196304,"274151322000076","174011321042388",0.00,20.30,0,291.85,296.06,0.0,0.0,0.000,518823.5,518823.5,11339,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439196430,372037.00
08/10/2015 04:45,2,0.000,ALERT,211.70,294.26,59.970,1439196304,"201051344000890","174011321042388",0.00,19.80,0,291.25,296.96,0.0,0.0,0.000,211806.4,211806.4,10072,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439196432,372038.00
08/10/2015 04:45,2,0.000,ALERT,211.70,293.96,59.970,1439196304,"201051344000900","174011321042388",0.00,19.30,0,291.55,295.46,0.0,0.0,0.000,212613.0,212613.0,10103,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439196434,372039.00
08/10/2015 04:45,2,0.000,ALERT,212.16,293.36,59.965,1439196304,"201051344000633","174011321042388",0.00,19.30,0,289.15,294.86,0.0,0.0,0.000,201572.4,201572.4,10097,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439196435,372040.00
08/10/2015 04:45,2,0.000,ALERT,211.70,293.96,59.970,1439196304,"201051344000983","174011321042388",0.00,19.50,0,291.55,296.36,0.0,0.0,0.000,209552.7,209552.7,10085,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439196437,372041.00
08/10/2015 04:45,2,0.000,ALERT,212.16,293.66,59.970,1439196304,"201051344000917","174011321042388",0.00,20.00,0,290.35,295.16,0.0,0.0,0.000,212320.4,212320.4,10095,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439196439,372042.00
08/10/2015 04:45,2,0.000,ALERT,212.16,293.36,59.970,1439196304,"201051344000648","174011321042388",0.00,19.00,0,290.65,296.06,0.0,0.0,0.000,207599.7,207599.7,10087,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439196441,372043.00
08/10/2015 04:45,2,0.000,ALERT,211.93,293.96,59.991,1439196304,"201051344001093","174011321042388",0.00,19.80,0,291.55,295.76,0.0,0.0,0.000,210526.0,210526.0,10080,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439196443,372044.00
08/10/2015 04:45,2,0.000,ALERT,212.16,293.36,59.970,1439196304,"201051344000645","174011321042388",0.00,19.80,0,290.95,295.76,0.0,0.0,0.000,208520.1,208520.1,10092,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439196444,372045.00
08/10/2015 04:45,2,0.000,ALERT,213.29,294.26,59.975,1439196304,"274151322000085","174011321042388",0.00,20.30,0,291.85,295.76,0.0,0.0,0.000,488383.4,488383.4,11339,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439196446,372046.00
08/10/2015 04:45,2,0.000,ALERT,212.16,293.66,59.970,1439196304,"201051344000651","174011321042388",0.00,19.00,0,290.95,295.76,0.0,0.0,0.000,207778.9,207778.9,10068,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439196448,372047.00
08/10/2015 04:45,2,0.000,ALERT,212.16,293.66,59.965,1439196304,"201051344000867","174011321042388",0.00,19.80,0,290.95,296.36,0.0,0.0,0.000,200456.7,200456.7,10088,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439196450,372048.00
08/10/2015 04:45,2,0.000,ALERT,211.70,293.96,59.965,1439196304,"201051344001230","174011321042388",0.00,19.30,0,292.16,296.06,0.0,0.0,0.000,211431.3,211431.3,10097,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439196452,372049.00
08/10/2015 04:45,2,0.000,ALERT,212.16,294.26,59.965,1439196304,"201051344000576","174011321042388",0.00,19.30,0,291.25,295.76,0.0,0.0,0.000,207666.7,207666.7,10107,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439196453,372050.00
08/10/2015 04:45,2,0.000,ALERT,211.70,294.56,59.954,1439196304,"201051344000579","174011321042388",0.00,19.80,0,292.16,296.66,0.0,0.0,0.000,214609.5,214609.5,10064,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439196455,372051.00
08/10/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1439196304,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439197184,372052.00
08/10/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1439196304,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439197184,372053.00
08/10/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1439196304,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439197184,372054.00
08/10/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1439196304,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439197184,372055.00
08/10/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1439196304,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439197184,372056.00
08/10/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1439196304,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439197184,372057.00
08/10/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1439196304,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439197184,372058.00
08/10/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1439196304,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439197184,372059.00
08/10/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1439196304,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439197184,372060.00
08/10/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1439196304,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439197184,372061.00
08/10/2015 05:00,2,0.000,ALERT,211.03,294.56,59.907,1439197203,"201051344000955","174011321042388",0.00,19.30,0,291.85,297.57,0.0,0.0,0.000,213197.7,213197.7,10074,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439197280,372062.00
08/10/2015 05:00,2,0.000,ALERT,212.83,296.36,59.933,1439197203,"274151322000095","174011321042388",0.00,19.80,0,292.76,298.77,0.0,0.0,0.000,512730.4,512730.4,10978,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439197282,372063.00
08/10/2015 05:00,2,0.000,ALERT,211.25,294.86,59.938,1439197203,"201051344000868","174011321042388",0.00,19.00,0,292.46,298.47,0.0,0.0,0.000,199922.8,199922.8,10089,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439197284,372064.00
08/10/2015 05:00,2,0.000,ALERT,211.93,294.26,59.944,1439197203,"201051344000853","174011321042388",0.00,19.00,0,291.85,297.87,0.0,0.0,0.000,206350.3,206350.3,10092,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439197286,372065.00
08/10/2015 05:00,2,0.000,ALERT,211.93,295.46,59.917,1439197203,"201051344000582","174011321042388",0.00,19.00,0,292.76,298.17,0.0,0.0,0.000,205640.7,205640.7,10062,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439197288,372066.00
08/10/2015 05:00,2,0.000,ALERT,211.48,293.96,59.938,1439197203,"201051344000469","174011321042388",0.00,18.30,0,290.35,296.66,0.0,0.0,0.000,201625.8,201625.8,10083,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439197289,372067.00
08/10/2015 05:00,2,0.000,ALERT,211.03,294.26,59.954,1439197203,"201051344000988","174011321042388",0.00,19.30,0,289.75,296.96,0.0,0.0,0.000,200787.9,200787.9,10072,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439197291,372068.00
