ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/10/2015 05:00,2,0.000,ALERT,211.25,293.96,59.949,1439197203,"201051344001158","174011321042388",0.00,18.70,0,291.25,296.66,0.0,0.0,0.000,206529.1,206529.1,10073,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439197293,372069.00
08/10/2015 05:00,2,0.000,ALERT,211.25,293.66,59.938,1439197203,"201051344001025","174011321042388",0.00,18.70,0,291.25,298.17,0.0,0.0,0.000,210849.2,210849.2,10065,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439197295,372070.00
08/10/2015 05:00,2,0.000,ALERT,211.25,294.86,59.949,1439197203,"201051344000569","174011321042388",0.00,19.30,0,292.46,298.47,0.0,0.0,0.000,214117.2,214117.2,10092,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439197297,372071.00
08/10/2015 05:00,2,0.000,ALERT,212.83,294.26,59.944,1439197203,"274151322000094","174011321042388",0.00,19.80,0,291.85,296.96,0.0,0.0,0.000,391316.0,391316.0,11492,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439197299,372072.00
08/10/2015 05:00,2,0.000,ALERT,211.25,294.56,59.912,1439197203,"201051344000458","174011321042388",0.00,19.80,0,291.85,298.47,0.0,0.0,0.000,209828.1,209828.1,10082,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439197301,372073.00
08/10/2015 05:00,2,0.000,ALERT,212.61,295.16,59.986,1439197203,"274151322000087","174011321042388",0.00,21.30,0,291.25,297.26,0.0,0.0,0.000,463068.0,463068.0,10915,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439197302,372074.00
08/10/2015 05:00,2,0.000,ALERT,212.38,294.56,59.954,1439197203,"274151322000052","174011321042388",0.00,20.30,0,291.55,298.17,0.0,0.0,0.000,495098.6,495098.6,11332,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439197304,372075.00
08/10/2015 05:00,2,0.000,ALERT,211.93,295.16,59.949,1439197203,"201051344001145","174011321042388",0.00,19.00,0,292.46,298.77,0.0,0.0,0.000,214917.8,214917.8,10089,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439197306,372076.00
08/10/2015 05:00,2,0.000,ALERT,211.93,294.86,59.938,1439197203,"201051344000685","174011321042388",0.00,19.30,0,292.16,297.57,0.0,0.0,0.000,213651.1,213651.1,10090,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439197308,372077.00
08/10/2015 05:00,2,0.000,ALERT,212.61,294.86,59.965,1439197203,"274151322000088","174011321042388",0.00,20.30,0,291.85,297.57,0.0,0.0,0.000,475055.1,475055.1,10937,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439197310,372078.00
08/10/2015 05:00,2,0.000,ALERT,211.70,295.16,59.959,1439197203,"201051344000438","174011321042388",0.00,19.00,0,292.16,298.17,0.0,0.0,0.000,213674.0,213674.0,10062,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439197312,372079.00
08/10/2015 05:00,2,0.000,ALERT,211.48,294.86,59.944,1439197203,"201051344001135","174011321042388",0.00,19.00,0,291.85,298.17,0.0,0.0,0.000,205162.1,205162.1,10044,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439197313,372080.00
08/10/2015 05:00,2,0.000,ALERT,211.48,294.26,59.949,1439197203,"201051344000417","174011321042388",0.00,19.30,0,291.55,296.96,0.0,0.0,0.000,208853.3,208853.3,10062,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439197315,372081.00
08/10/2015 05:00,2,0.000,ALERT,211.25,295.46,59.949,1439197203,"201051344000594","174011321042388",0.00,19.30,0,291.85,297.26,0.0,0.0,0.000,210422.6,210422.6,10084,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439197317,372082.00
08/10/2015 05:00,2,0.000,ALERT,212.83,295.76,59.954,1439197203,"274151322000083","174011321042388",0.00,19.80,0,292.16,298.17,0.0,0.0,0.000,490995.6,490995.6,11362,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439197319,372083.00
08/10/2015 05:00,2,0.000,ALERT,211.70,295.16,59.922,1439197203,"201051344000585","174011321042388",0.00,19.30,0,291.85,297.26,0.0,0.0,0.000,209867.2,209867.2,10064,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439197321,372084.00
08/10/2015 05:00,2,0.000,ALERT,212.61,295.46,59.954,1439197203,"274151322000054","174011321042388",0.00,20.70,0,292.16,298.47,0.0,0.0,0.000,485826.4,485826.4,10927,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439197322,372085.00
08/10/2015 05:00,2,0.000,ALERT,211.70,294.86,59.954,1439197203,"201051344001203","174011321042388",0.00,19.30,0,291.85,299.67,0.0,0.0,0.000,210740.8,210740.8,10075,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439197324,372086.00
08/10/2015 05:00,2,0.000,ALERT,211.25,294.86,59.975,1439197203,"201051344000646","174011321042388",0.00,19.00,0,291.55,296.96,0.0,0.0,0.000,207140.9,207140.9,10061,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439197326,372087.00
08/10/2015 05:00,2,0.000,ALERT,213.51,294.26,59.965,1439197203,"274151322000068","174011321042388",0.00,20.70,0,290.95,296.96,0.0,0.0,0.000,390580.0,390580.0,11103,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439197328,372088.00
08/10/2015 05:00,2,0.000,ALERT,213.29,295.76,59.959,1439197203,"274151322000076","174011321042388",0.00,20.00,0,291.85,297.57,0.0,0.0,0.000,518823.5,518823.5,11341,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439197329,372089.00
08/10/2015 05:00,2,0.000,ALERT,211.48,295.46,59.965,1439197203,"201051344000890","174011321042388",0.00,19.50,0,292.46,298.77,0.0,0.0,0.000,211806.4,211806.4,10074,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439197331,372090.00
08/10/2015 05:00,2,0.000,ALERT,211.48,294.86,59.965,1439197203,"201051344000900","174011321042388",0.00,19.00,0,291.85,296.96,0.0,0.0,0.000,212613.0,212613.0,10105,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439197333,372091.00
08/10/2015 05:00,2,0.000,ALERT,211.93,294.56,60.002,1439197203,"201051344000633","174011321042388",0.00,19.00,0,290.35,296.36,0.0,0.0,0.000,201572.4,201572.4,10099,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439197335,372092.00
08/10/2015 05:00,2,0.000,ALERT,211.48,295.16,59.949,1439197203,"201051344000983","174011321042388",0.00,19.30,0,291.85,298.17,0.0,0.0,0.000,209552.7,209552.7,10087,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439197337,372093.00
08/10/2015 05:00,2,0.000,ALERT,211.70,294.86,59.970,1439197203,"201051344000917","174011321042388",0.00,19.80,0,290.95,296.66,0.0,0.0,0.000,212320.4,212320.4,10097,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439197338,372094.00
08/10/2015 05:00,2,0.000,ALERT,211.70,294.86,59.949,1439197203,"201051344000648","174011321042388",0.00,18.30,0,291.25,297.87,0.0,0.0,0.000,207599.7,207599.7,10089,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439197340,372095.00
08/10/2015 05:00,2,0.000,ALERT,211.70,295.46,59.970,1439197203,"201051344001093","174011321042388",0.00,19.80,0,292.16,297.57,0.0,0.0,0.000,210526.0,210526.0,10082,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439197342,372096.00
08/10/2015 05:00,2,0.000,ALERT,211.93,295.16,59.970,1439197203,"201051344000645","174011321042388",0.00,19.50,0,291.55,297.57,0.0,0.0,0.000,208520.1,208520.1,10094,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439197344,372097.00
08/10/2015 05:00,2,0.000,ALERT,212.83,296.06,59.965,1439197203,"274151322000085","174011321042388",0.00,20.00,0,291.85,297.57,0.0,0.0,0.000,488383.4,488383.4,11341,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439197346,372098.00
08/10/2015 05:00,2,0.000,ALERT,211.70,294.86,59.965,1439197203,"201051344000651","174011321042388",0.00,18.30,0,291.25,297.57,0.0,0.0,0.000,207778.9,207778.9,10070,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439197348,372099.00
08/10/2015 05:00,2,0.000,ALERT,211.93,295.16,59.959,1439197203,"201051344000867","174011321042388",0.00,19.50,0,291.25,298.17,0.0,0.0,0.000,200456.7,200456.7,10090,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439197349,372100.00
08/10/2015 05:00,2,0.000,ALERT,211.70,296.06,59.975,1439197203,"201051344001230","174011321042388",0.00,19.00,0,292.16,297.87,0.0,0.0,0.000,211431.3,211431.3,10099,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439197351,372101.00
08/10/2015 05:00,2,0.000,ALERT,211.93,295.76,59.970,1439197203,"201051344000576","174011321042388",0.00,19.00,0,291.85,297.26,0.0,0.0,0.000,207666.7,207666.7,10109,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439197353,372102.00
08/10/2015 05:00,2,0.000,ALERT,211.48,295.76,59.965,1439197203,"201051344000579","174011321042388",0.00,19.30,0,292.46,298.17,0.0,0.0,0.000,214609.5,214609.5,10066,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439197355,372103.00
08/10/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1439197203,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439198083,372104.00
08/10/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1439197203,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439198083,372105.00
08/10/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1439197203,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439198083,372106.00
08/10/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1439197203,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439198083,372107.00
08/10/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1439197203,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439198083,372108.00
08/10/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1439197203,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439198083,372109.00
08/10/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1439197203,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439198083,372110.00
08/10/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1439197203,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439198083,372111.00
08/10/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1439197203,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439198083,372112.00
08/10/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1439197203,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439198083,372113.00
08/10/2015 05:15,2,0.000,ALERT,210.80,294.56,59.975,1439198103,"201051344000955","174011321042388",0.00,19.00,0,292.76,296.96,0.0,0.0,0.000,213197.7,213197.7,10076,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439198180,372114.00
08/10/2015 05:15,2,0.000,ALERT,212.38,295.46,59.965,1439198103,"274151322000095","174011321042388",0.00,19.50,0,294.26,298.17,0.0,0.0,0.000,512730.4,512730.4,10980,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439198182,372115.00
08/10/2015 05:15,2,0.000,ALERT,211.03,295.16,59.975,1439198103,"201051344000868","174011321042388",0.00,18.30,0,293.06,297.87,0.0,0.0,0.000,199922.8,199922.8,10091,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439198183,372116.00
08/10/2015 05:15,2,0.000,ALERT,211.70,294.26,59.981,1439198103,"201051344000853","174011321042388",0.00,18.70,0,292.46,297.26,0.0,0.0,0.000,206350.3,206350.3,10094,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439198185,372117.00
08/10/2015 05:15,2,0.000,ALERT,211.93,295.46,59.986,1439198103,"201051344000582","174011321042388",0.00,18.70,0,293.66,297.57,0.0,0.0,0.000,205640.7,205640.7,10064,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439198187,372118.00
08/10/2015 05:15,2,0.000,ALERT,211.03,294.26,59.975,1439198103,"201051344000469","174011321042388",0.00,18.00,0,290.95,296.06,0.0,0.0,0.000,201625.8,201625.8,10085,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439198189,372119.00
08/10/2015 05:15,2,0.000,ALERT,210.80,294.56,59.975,1439198103,"201051344000988","174011321042388",0.00,19.00,0,290.35,296.36,0.0,0.0,0.000,200787.9,200787.9,10074,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439198191,372120.00
08/10/2015 05:15,2,0.000,ALERT,211.03,294.56,59.975,1439198103,"201051344001158","174011321042388",0.00,18.30,0,292.16,296.36,0.0,0.0,0.000,206529.1,206529.1,10075,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439198193,372121.00
08/10/2015 05:15,2,0.000,ALERT,211.03,293.96,59.975,1439198103,"201051344001025","174011321042388",0.00,18.30,0,291.85,297.87,0.0,0.0,0.000,210849.2,210849.2,10067,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439198195,372122.00
08/10/2015 05:15,2,0.000,ALERT,211.03,294.86,59.949,1439198103,"201051344000569","174011321042388",0.00,19.00,0,292.76,297.87,0.0,0.0,0.000,214117.2,214117.2,10094,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439198196,372123.00
08/10/2015 05:15,2,0.000,ALERT,212.61,294.86,59.965,1439198103,"274151322000094","174011321042388",0.00,19.50,0,292.76,296.66,0.0,0.0,0.000,391316.0,391316.0,11494,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439198198,372124.00
08/10/2015 05:15,2,0.000,ALERT,211.03,294.86,59.975,1439198103,"201051344000458","174011321042388",0.00,19.30,0,292.46,297.87,0.0,0.0,0.000,209828.1,209828.1,10084,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439198200,372125.00
08/10/2015 05:15,2,0.000,ALERT,212.16,293.96,59.970,1439198103,"274151322000087","174011321042388",0.00,21.00,0,292.46,296.66,0.0,0.0,0.000,463068.0,463068.0,10917,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439198202,372126.00
08/10/2015 05:15,2,0.000,ALERT,212.16,295.46,59.981,1439198103,"274151322000052","174011321042388",0.00,20.00,0,293.06,297.57,0.0,0.0,0.000,495098.6,495098.6,11334,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439198204,372127.00
08/10/2015 05:15,2,0.000,ALERT,211.25,294.86,59.981,1439198103,"201051344001145","174011321042388",0.00,18.70,0,293.36,298.17,0.0,0.0,0.000,214917.8,214917.8,10091,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439198206,372128.00
08/10/2015 05:15,2,0.000,ALERT,211.48,294.56,59.981,1439198103,"201051344000685","174011321042388",0.00,19.00,0,293.06,296.96,0.0,0.0,0.000,213651.1,213651.1,10092,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439198207,372129.00
08/10/2015 05:15,2,0.000,ALERT,211.93,295.46,59.975,1439198103,"274151322000088","174011321042388",0.00,20.00,0,293.06,297.26,0.0,0.0,0.000,475055.1,475055.1,10939,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439198209,372130.00
08/10/2015 05:15,2,0.000,ALERT,211.25,294.56,59.981,1439198103,"201051344000438","174011321042388",0.00,18.70,0,293.06,297.57,0.0,0.0,0.000,213674.0,213674.0,10064,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439198211,372131.00
08/10/2015 05:15,2,0.000,ALERT,210.80,294.56,59.986,1439198103,"201051344001135","174011321042388",0.00,18.70,0,293.06,297.87,0.0,0.0,0.000,205162.1,205162.1,10046,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439198213,372132.00
08/10/2015 05:15,2,0.000,ALERT,211.48,293.96,59.996,1439198103,"201051344000417","174011321042388",0.00,19.00,0,292.46,296.36,0.0,0.0,0.000,208853.3,208853.3,10064,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439198215,372133.00
08/10/2015 05:15,2,0.000,ALERT,210.80,294.86,59.949,1439198103,"201051344000594","174011321042388",0.00,19.00,0,292.76,296.96,0.0,0.0,0.000,210422.6,210422.6,10086,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439198216,372134.00
08/10/2015 05:15,2,0.000,ALERT,212.61,294.86,60.002,1439198103,"274151322000083","174011321042388",0.00,19.80,0,293.66,297.57,0.0,0.0,0.000,490995.6,490995.6,11364,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439198218,372135.00
08/10/2015 05:15,2,0.000,ALERT,211.48,294.86,59.986,1439198103,"201051344000585","174011321042388",0.00,19.00,0,292.76,297.26,0.0,0.0,0.000,209867.2,209867.2,10066,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439198220,372136.00
08/10/2015 05:15,2,0.000,ALERT,212.38,295.46,59.981,1439198103,"274151322000054","174011321042388",0.00,20.00,0,293.06,297.87,0.0,0.0,0.000,485826.4,485826.4,10929,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439198222,372137.00
08/10/2015 05:15,2,0.000,ALERT,211.25,293.96,59.986,1439198103,"201051344001203","174011321042388",0.00,18.70,0,293.06,299.07,0.0,0.0,0.000,210740.8,210740.8,10077,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439198224,372138.00
08/10/2015 05:15,2,0.000,ALERT,210.80,294.26,59.986,1439198103,"201051344000646","174011321042388",0.00,18.70,0,292.46,296.66,0.0,0.0,0.000,207140.9,207140.9,10063,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439198226,372139.00
08/10/2015 05:15,2,0.000,ALERT,213.06,294.26,59.975,1439198103,"274151322000068","174011321042388",0.00,20.30,0,292.46,296.36,0.0,0.0,0.000,390580.0,390580.0,11105,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439198227,372140.00
08/10/2015 05:15,2,0.000,ALERT,213.06,295.16,59.954,1439198103,"274151322000076","174011321042388",0.00,19.80,0,292.76,296.96,0.0,0.0,0.000,518823.5,518823.5,11343,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439198229,372141.00
08/10/2015 05:15,2,0.000,ALERT,211.25,295.16,59.975,1439198103,"201051344000890","174011321042388",0.00,19.00,0,293.66,298.17,0.0,0.0,0.000,211806.4,211806.4,10076,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439198231,372142.00
08/10/2015 05:15,2,0.000,ALERT,211.03,294.56,60.023,1439198103,"201051344000900","174011321042388",0.00,18.70,0,292.46,296.96,0.0,0.0,0.000,212613.0,212613.0,10107,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439198233,372143.00
08/10/2015 05:15,2,0.000,ALERT,211.70,294.26,59.975,1439198103,"201051344000633","174011321042388",0.00,18.70,0,290.95,296.36,0.0,0.0,0.000,201572.4,201572.4,10101,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439198235,372144.00
08/10/2015 05:15,2,0.000,ALERT,211.25,294.86,59.975,1439198103,"201051344000983","174011321042388",0.00,19.00,0,293.36,297.57,0.0,0.0,0.000,209552.7,209552.7,10089,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439198236,372145.00
08/10/2015 05:15,2,0.000,ALERT,211.48,294.56,59.981,1439198103,"201051344000917","174011321042388",0.00,19.50,0,291.85,296.96,0.0,0.0,0.000,212320.4,212320.4,10099,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439198238,372146.00
08/10/2015 05:15,2,0.000,ALERT,211.25,293.96,60.007,1439198103,"201051344000648","174011321042388",0.00,18.00,0,292.76,297.57,0.0,0.0,0.000,207599.7,207599.7,10091,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439198240,372147.00
08/10/2015 05:15,2,0.000,ALERT,211.25,294.86,59.981,1439198103,"201051344001093","174011321042388",0.00,19.30,0,293.06,297.26,0.0,0.0,0.000,210526.0,210526.0,10084,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439198242,372148.00
08/10/2015 05:15,2,0.000,ALERT,211.70,294.56,59.965,1439198103,"201051344000645","174011321042388",0.00,19.00,0,292.76,296.96,0.0,0.0,0.000,208520.1,208520.1,10096,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439198244,372149.00
08/10/2015 05:15,2,0.000,ALERT,212.83,294.56,59.970,1439198103,"274151322000085","174011321042388",0.00,19.80,0,293.06,297.26,0.0,0.0,0.000,488383.4,488383.4,11343,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439198245,372150.00
08/10/2015 05:15,2,0.000,ALERT,211.48,293.96,59.981,1439198103,"201051344000651","174011321042388",0.00,18.00,0,292.76,296.66,0.0,0.0,0.000,207778.9,207778.9,10072,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439198247,372151.00
08/10/2015 05:15,2,0.000,ALERT,211.48,294.26,59.986,1439198103,"201051344000867","174011321042388",0.00,19.30,0,293.06,297.26,0.0,0.0,0.000,200456.7,200456.7,10092,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439198249,372152.00
08/10/2015 05:15,2,0.000,ALERT,211.48,295.16,59.981,1439198103,"201051344001230","174011321042388",0.00,18.70,0,293.36,297.57,0.0,0.0,0.000,211431.3,211431.3,10101,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439198251,372153.00
08/10/2015 05:15,2,0.000,ALERT,211.70,295.16,59.986,1439198103,"201051344000576","174011321042388",0.00,18.30,0,293.06,297.26,0.0,0.0,0.000,207666.7,207666.7,10111,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439198253,372154.00
08/10/2015 05:15,2,0.000,ALERT,211.03,295.16,59.986,1439198103,"201051344000579","174011321042388",0.00,19.00,0,293.66,297.57,0.0,0.0,0.000,214609.5,214609.5,10068,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439198254,372155.00
08/10/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1439198103,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439198984,372156.00
08/10/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1439198103,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439198984,372157.00
08/10/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1439198103,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439198984,372158.00
08/10/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1439198103,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439198984,372159.00
08/10/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1439198103,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439198984,372160.00
08/10/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1439198103,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439198984,372161.00
08/10/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1439198103,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439198984,372162.00
08/10/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1439198103,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439198984,372163.00
08/10/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1439198103,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439198984,372164.00
08/10/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1439198103,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439198984,372165.00
08/10/2015 05:30,2,0.000,ALERT,210.57,294.26,59.986,1439199004,"201051344000955","174011321042388",0.00,18.70,0,292.46,296.66,0.0,0.0,0.000,213197.7,213197.7,10078,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439199080,372166.00
08/10/2015 05:30,2,0.000,ALERT,212.16,295.76,60.018,1439199004,"274151322000095","174011321042388",0.00,19.30,0,293.66,297.87,0.0,0.0,0.000,512730.4,512730.4,10982,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439199083,372167.00
08/10/2015 05:30,2,0.000,ALERT,211.03,295.16,59.986,1439199004,"201051344000868","174011321042388",0.00,18.30,0,293.06,297.57,0.0,0.0,0.000,199922.8,199922.8,10093,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439199085,372168.00
08/10/2015 05:30,2,0.000,ALERT,211.48,294.26,59.986,1439199004,"201051344000853","174011321042388",0.00,18.30,0,292.46,296.96,0.0,0.0,0.000,206350.3,206350.3,10096,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439199086,372169.00
08/10/2015 05:30,2,0.000,ALERT,211.48,295.46,59.975,1439199004,"201051344000582","174011321042388",0.00,18.30,0,293.36,297.26,0.0,0.0,0.000,205640.7,205640.7,10066,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439199088,372170.00
08/10/2015 05:30,2,0.000,ALERT,210.80,294.26,59.970,1439199004,"201051344000469","174011321042388",0.00,17.80,0,291.25,296.06,0.0,0.0,0.000,201625.8,201625.8,10087,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439199090,372171.00
08/10/2015 05:30,2,0.000,ALERT,210.80,294.26,59.965,1439199004,"201051344000988","174011321042388",0.00,18.70,0,289.75,296.36,0.0,0.0,0.000,200787.9,200787.9,10076,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439199092,372172.00
08/10/2015 05:30,2,0.000,ALERT,210.80,293.96,59.981,1439199004,"201051344001158","174011321042388",0.00,18.00,0,291.85,296.36,0.0,0.0,0.000,206529.1,206529.1,10077,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439199094,372173.00
08/10/2015 05:30,2,0.000,ALERT,211.03,293.96,59.970,1439199004,"201051344001025","174011321042388",0.00,18.00,0,292.16,297.57,0.0,0.0,0.000,210849.2,210849.2,10069,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439199096,372174.00
08/10/2015 05:30,2,0.000,ALERT,211.03,294.86,59.975,1439199004,"201051344000569","174011321042388",0.00,18.70,0,292.76,297.57,0.0,0.0,0.000,214117.2,214117.2,10096,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439199098,372175.00
08/10/2015 05:30,2,0.000,ALERT,212.38,294.26,59.944,1439199004,"274151322000094","174011321042388",0.00,19.30,0,292.16,296.36,0.0,0.0,0.000,391316.0,391316.0,11496,0,0,0,L,1151911521,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439199099,372176.00
08/10/2015 05:30,2,0.000,ALERT,211.03,294.56,59.965,1439199004,"201051344000458","174011321042388",0.00,19.00,0,292.76,297.57,0.0,0.0,0.000,209828.1,209828.1,10086,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439199101,372177.00
08/10/2015 05:30,2,0.000,ALERT,212.38,294.56,59.970,1439199004,"274151322000087","174011321042388",0.00,20.70,0,291.85,296.36,0.0,0.0,0.000,463068.0,463068.0,10919,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439199103,372178.00
08/10/2015 05:30,2,0.000,ALERT,212.16,294.26,60.002,1439199004,"274151322000052","174011321042388",0.00,19.80,0,292.16,297.26,0.0,0.0,0.000,495098.6,495098.6,11336,0,0,0,L,1151911521,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439199105,372179.00
08/10/2015 05:30,2,0.000,ALERT,211.25,294.56,59.975,1439199004,"201051344001145","174011321042388",0.00,18.30,0,293.06,297.57,0.0,0.0,0.000,214917.8,214917.8,10093,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439199107,372180.00
08/10/2015 05:30,2,0.000,ALERT,211.48,294.56,60.012,1439199004,"201051344000685","174011321042388",0.00,18.70,0,292.46,296.66,0.0,0.0,0.000,213651.1,213651.1,10094,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439199109,372181.00
08/10/2015 05:30,2,0.000,ALERT,211.70,294.56,59.970,1439199004,"274151322000088","174011321042388",0.00,19.80,0,292.46,296.96,0.0,0.0,0.000,475055.1,475055.1,10941,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439199110,372182.00
08/10/2015 05:30,2,0.000,ALERT,211.03,294.56,59.959,1439199004,"201051344000438","174011321042388",0.00,18.30,0,292.76,297.57,0.0,0.0,0.000,213674.0,213674.0,10066,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439199112,372183.00
08/10/2015 05:30,2,0.000,ALERT,210.57,294.56,59.975,1439199004,"201051344001135","174011321042388",0.00,18.30,0,292.76,297.57,0.0,0.0,0.000,205162.1,205162.1,10048,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439199114,372184.00
08/10/2015 05:30,2,0.000,ALERT,211.25,293.96,59.986,1439199004,"201051344000417","174011321042388",0.00,18.70,0,291.85,296.36,0.0,0.0,0.000,208853.3,208853.3,10066,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439199116,372185.00
08/10/2015 05:30,2,0.000,ALERT,210.80,295.16,59.975,1439199004,"201051344000594","174011321042388",0.00,18.70,0,292.16,296.66,0.0,0.0,0.000,210422.6,210422.6,10088,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439199118,372186.00
08/10/2015 05:30,2,0.000,ALERT,212.38,295.16,59.975,1439199004,"274151322000083","174011321042388",0.00,19.50,0,292.76,297.26,0.0,0.0,0.000,490995.6,490995.6,11366,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439199119,372187.00
08/10/2015 05:30,2,0.000,ALERT,211.03,294.56,59.975,1439199004,"201051344000585","174011321042388",0.00,18.70,0,292.16,296.36,0.0,0.0,0.000,209867.2,209867.2,10068,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439199121,372188.00
08/10/2015 05:30,2,0.000,ALERT,212.16,295.16,59.949,1439199004,"274151322000054","174011321042388",0.00,20.00,0,292.46,297.57,0.0,0.0,0.000,485826.4,485826.4,10931,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439199123,372189.00
08/10/2015 05:30,2,0.000,ALERT,211.48,294.56,59.970,1439199004,"201051344001203","174011321042388",0.00,18.30,0,292.46,298.77,0.0,0.0,0.000,210740.8,210740.8,10079,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439199125,372190.00
08/10/2015 05:30,2,0.000,ALERT,210.80,294.56,59.981,1439199004,"201051344000646","174011321042388",0.00,18.30,0,291.85,296.36,0.0,0.0,0.000,207140.9,207140.9,10065,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439199127,372191.00
08/10/2015 05:30,2,0.000,ALERT,213.06,293.96,60.012,1439199004,"274151322000068","174011321042388",0.00,20.00,0,291.85,296.06,0.0,0.0,0.000,390580.0,390580.0,11107,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439199128,372192.00
08/10/2015 05:30,2,0.000,ALERT,212.61,294.86,59.970,1439199004,"274151322000076","174011321042388",0.00,19.50,0,292.46,296.96,0.0,0.0,0.000,518823.5,518823.5,11345,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439199130,372193.00
08/10/2015 05:30,2,0.000,ALERT,210.80,294.86,59.996,1439199004,"201051344000890","174011321042388",0.00,18.70,0,293.06,298.17,0.0,0.0,0.000,211806.4,211806.4,10078,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439199132,372194.00
08/10/2015 05:30,2,0.000,ALERT,210.80,294.26,59.944,1439199004,"201051344000900","174011321042388",0.00,18.30,0,291.85,296.36,0.0,0.0,0.000,212613.0,212613.0,10109,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439199134,372195.00
08/10/2015 05:30,2,0.000,ALERT,211.48,293.66,59.981,1439199004,"201051344000633","174011321042388",0.00,18.00,0,290.35,295.76,0.0,0.0,0.000,201572.4,201572.4,10103,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439199136,372196.00
08/10/2015 05:30,2,0.000,ALERT,210.80,294.56,59.975,1439199004,"201051344000983","174011321042388",0.00,18.30,0,292.46,297.26,0.0,0.0,0.000,209552.7,209552.7,10091,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439199138,372197.00
08/10/2015 05:30,2,0.000,ALERT,211.03,293.96,59.991,1439199004,"201051344000917","174011321042388",0.00,19.30,0,291.25,296.06,0.0,0.0,0.000,212320.4,212320.4,10101,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439199139,372198.00
08/10/2015 05:30,2,0.000,ALERT,211.25,293.96,59.981,1439199004,"201051344000648","174011321042388",0.00,18.00,0,292.16,296.96,0.0,0.0,0.000,207599.7,207599.7,10093,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439199141,372199.00
08/10/2015 05:30,2,0.000,ALERT,211.03,294.86,59.981,1439199004,"201051344001093","174011321042388",0.00,19.00,0,292.16,296.66,0.0,0.0,0.000,210526.0,210526.0,10086,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439199143,372200.00
08/10/2015 05:30,2,0.000,ALERT,211.48,294.26,59.981,1439199004,"201051344000645","174011321042388",0.00,18.70,0,292.46,296.96,0.0,0.0,0.000,208520.1,208520.1,10098,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439199145,372201.00
08/10/2015 05:30,2,0.000,ALERT,212.38,294.86,59.981,1439199004,"274151322000085","174011321042388",0.00,19.50,0,292.46,296.96,0.0,0.0,0.000,488383.4,488383.4,11345,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439199147,372202.00
08/10/2015 05:30,2,0.000,ALERT,211.25,293.96,59.981,1439199004,"201051344000651","174011321042388",0.00,17.80,0,292.16,296.66,0.0,0.0,0.000,207778.9,207778.9,10074,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439199149,372203.00
08/10/2015 05:30,2,0.000,ALERT,211.25,294.26,59.981,1439199004,"201051344000867","174011321042388",0.00,19.00,0,292.16,297.26,0.0,0.0,0.000,200456.7,200456.7,10094,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439199151,372204.00
08/10/2015 05:30,2,0.000,ALERT,211.03,295.16,59.965,1439199004,"201051344001230","174011321042388",0.00,18.30,0,292.76,296.96,0.0,0.0,0.000,211431.3,211431.3,10103,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439199152,372205.00
08/10/2015 05:30,2,0.000,ALERT,211.25,294.86,59.954,1439199004,"201051344000576","174011321042388",0.00,18.30,0,292.46,296.66,0.0,0.0,0.000,207666.7,207666.7,10113,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439199154,372206.00
08/10/2015 05:30,2,0.000,ALERT,210.80,294.86,59.975,1439199004,"201051344000579","174011321042388",0.00,18.70,0,293.06,297.57,0.0,0.0,0.000,214609.5,214609.5,10070,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439199156,372207.00
08/10/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1439199004,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439199884,372208.00
08/10/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1439199004,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439199884,372209.00
08/10/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1439199004,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439199884,372210.00
08/10/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1439199004,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439199884,372211.00
08/10/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1439199004,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439199884,372212.00
08/10/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1439199004,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439199884,372213.00
08/10/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1439199004,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439199884,372214.00
08/10/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1439199004,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439199884,372215.00
08/10/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1439199004,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439199884,372216.00
08/10/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1439199004,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439199884,372217.00
08/10/2015 05:45,2,0.000,ALERT,211.03,294.56,59.975,1439199903,"201051344000955","174011321042388",0.00,18.30,0,292.76,297.87,0.0,0.0,0.000,213197.7,213197.7,10080,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439199979,372218.00
