ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/10/2015 05:45,2,0.000,ALERT,212.61,296.36,60.002,1439199903,"274151322000095","174011321042388",0.00,19.00,0,293.96,298.77,0.0,0.0,0.000,512730.4,512730.4,10984,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439199981,372219.00
08/10/2015 05:45,2,0.000,ALERT,211.25,295.16,59.970,1439199903,"201051344000868","174011321042388",0.00,18.00,0,293.06,298.77,0.0,0.0,0.000,199922.8,199922.8,10095,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439199983,372220.00
08/10/2015 05:45,2,0.000,ALERT,211.70,294.26,59.970,1439199903,"201051344000853","174011321042388",0.00,18.00,0,292.16,298.17,0.0,0.0,0.000,206350.3,206350.3,10098,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439199984,372221.00
08/10/2015 05:45,2,0.000,ALERT,211.93,295.76,59.959,1439199903,"201051344000582","174011321042388",0.00,18.00,0,293.66,298.47,0.0,0.0,0.000,205640.7,205640.7,10068,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439199986,372222.00
08/10/2015 05:45,2,0.000,ALERT,211.48,294.56,59.970,1439199903,"201051344000469","174011321042388",0.00,17.50,0,291.55,296.96,0.0,0.0,0.000,201625.8,201625.8,10089,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439199988,372223.00
08/10/2015 05:45,2,0.000,ALERT,211.25,294.56,59.981,1439199903,"201051344000988","174011321042388",0.00,18.30,0,289.75,297.26,0.0,0.0,0.000,200787.9,200787.9,10078,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439199990,372224.00
08/10/2015 05:45,2,0.000,ALERT,211.48,294.56,59.975,1439199903,"201051344001158","174011321042388",0.00,17.80,0,292.16,296.96,0.0,0.0,0.000,206529.1,206529.1,10079,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439199992,372225.00
08/10/2015 05:45,2,0.000,ALERT,211.48,294.26,59.965,1439199903,"201051344001025","174011321042388",0.00,17.80,0,292.16,298.47,0.0,0.0,0.000,210849.2,210849.2,10071,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439199993,372226.00
08/10/2015 05:45,2,0.000,ALERT,211.70,295.46,59.975,1439199903,"201051344000569","174011321042388",0.00,18.30,0,293.36,298.77,0.0,0.0,0.000,214117.2,214117.2,10098,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439199995,372227.00
08/10/2015 05:45,2,0.000,ALERT,213.06,294.56,59.965,1439199903,"274151322000094","174011321042388",0.00,19.00,0,292.46,297.26,0.0,0.0,0.000,391316.0,391316.0,11498,0,0,0,L,1151911521,1,121.33,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439199997,372228.00
08/10/2015 05:45,2,0.000,ALERT,211.48,295.16,59.944,1439199903,"201051344000458","174011321042388",0.00,19.00,0,292.46,298.77,0.0,0.0,0.000,209828.1,209828.1,10088,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439199999,372229.00
08/10/2015 05:45,2,0.000,ALERT,213.06,294.86,59.970,1439199903,"274151322000087","174011321042388",0.00,20.30,0,292.46,297.57,0.0,0.0,0.000,463068.0,463068.0,10921,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439200001,372230.00
08/10/2015 05:45,2,0.000,ALERT,212.83,296.36,59.970,1439199903,"274151322000052","174011321042388",0.00,19.50,0,293.06,298.47,0.0,0.0,0.000,495098.6,495098.6,11338,0,0,0,L,1151911521,1,121.10,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439200003,372231.00
08/10/2015 05:45,2,0.000,ALERT,212.16,295.76,59.970,1439199903,"201051344001145","174011321042388",0.00,18.00,0,293.06,299.07,0.0,0.0,0.000,214917.8,214917.8,10095,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439200005,372232.00
08/10/2015 05:45,2,0.000,ALERT,212.16,295.46,59.975,1439199903,"201051344000685","174011321042388",0.00,18.30,0,292.16,297.87,0.0,0.0,0.000,213651.1,213651.1,10096,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439200006,372233.00
08/10/2015 05:45,2,0.000,ALERT,212.38,295.46,59.944,1439199903,"274151322000088","174011321042388",0.00,19.50,0,293.06,298.17,0.0,0.0,0.000,475055.1,475055.1,10943,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439200008,372234.00
08/10/2015 05:45,2,0.000,ALERT,211.70,295.46,59.970,1439199903,"201051344000438","174011321042388",0.00,18.00,0,293.06,298.47,0.0,0.0,0.000,213674.0,213674.0,10068,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439200010,372235.00
08/10/2015 05:45,2,0.000,ALERT,211.48,295.46,59.970,1439199903,"201051344001135","174011321042388",0.00,18.00,0,292.76,298.47,0.0,0.0,0.000,205162.1,205162.1,10050,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439200012,372236.00
08/10/2015 05:45,2,0.000,ALERT,211.93,295.16,59.981,1439199903,"201051344000417","174011321042388",0.00,18.30,0,292.16,297.26,0.0,0.0,0.000,208853.3,208853.3,10068,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439200014,372237.00
08/10/2015 05:45,2,0.000,ALERT,211.48,296.06,59.991,1439199903,"201051344000594","174011321042388",0.00,18.30,0,292.16,297.87,0.0,0.0,0.000,210422.6,210422.6,10090,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439200015,372238.00
08/10/2015 05:45,2,0.000,ALERT,213.29,296.06,59.981,1439199903,"274151322000083","174011321042388",0.00,19.30,0,293.36,298.47,0.0,0.0,0.000,490995.6,490995.6,11368,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439200017,372239.00
08/10/2015 05:45,2,0.000,ALERT,211.93,295.76,59.975,1439199903,"201051344000585","174011321042388",0.00,18.30,0,292.46,297.57,0.0,0.0,0.000,209867.2,209867.2,10070,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439200019,372240.00
08/10/2015 05:45,2,0.000,ALERT,213.06,296.66,59.986,1439199903,"274151322000054","174011321042388",0.00,19.50,0,293.36,298.47,0.0,0.0,0.000,485826.4,485826.4,10933,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439200021,372241.00
08/10/2015 05:45,2,0.000,ALERT,211.93,295.46,59.959,1439199903,"201051344001203","174011321042388",0.00,18.00,0,292.76,299.67,0.0,0.0,0.000,210740.8,210740.8,10081,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439200023,372242.00
08/10/2015 05:45,2,0.000,ALERT,211.70,295.76,59.986,1439199903,"201051344000646","174011321042388",0.00,18.00,0,292.16,297.26,0.0,0.0,0.000,207140.9,207140.9,10067,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439200025,372243.00
08/10/2015 05:45,2,0.000,ALERT,213.74,295.16,59.981,1439199903,"274151322000068","174011321042388",0.00,19.80,0,292.46,297.26,0.0,0.0,0.000,390580.0,390580.0,11109,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439200026,372244.00
08/10/2015 05:45,2,0.000,ALERT,213.51,295.76,60.007,1439199903,"274151322000076","174011321042388",0.00,19.30,0,292.76,298.17,0.0,0.0,0.000,518823.5,518823.5,11347,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439200028,372245.00
08/10/2015 05:45,2,0.000,ALERT,211.93,296.36,59.986,1439199903,"201051344000890","174011321042388",0.00,18.30,0,293.06,299.07,0.0,0.0,0.000,211806.4,211806.4,10080,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439200030,372246.00
08/10/2015 05:45,2,0.000,ALERT,211.93,295.76,59.986,1439199903,"201051344000900","174011321042388",0.00,18.00,0,291.85,297.26,0.0,0.0,0.000,212613.0,212613.0,10111,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439200032,372247.00
08/10/2015 05:45,2,0.000,ALERT,212.38,294.86,59.986,1439199903,"201051344000633","174011321042388",0.00,17.80,0,290.65,296.66,0.0,0.0,0.000,201572.4,201572.4,10105,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439200034,372248.00
08/10/2015 05:45,2,0.000,ALERT,211.70,295.46,59.996,1439199903,"201051344000983","174011321042388",0.00,18.30,0,292.76,298.47,0.0,0.0,0.000,209552.7,209552.7,10093,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439200035,372249.00
08/10/2015 05:45,2,0.000,ALERT,211.93,294.86,59.954,1439199903,"201051344000917","174011321042388",0.00,19.00,0,291.55,296.96,0.0,0.0,0.000,212320.4,212320.4,10103,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439200037,372250.00
08/10/2015 05:45,2,0.000,ALERT,211.93,294.56,59.991,1439199903,"201051344000648","174011321042388",0.00,17.50,0,292.16,298.17,0.0,0.0,0.000,207599.7,207599.7,10095,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439200039,372251.00
08/10/2015 05:45,2,0.000,ALERT,211.70,295.46,59.986,1439199903,"201051344001093","174011321042388",0.00,18.70,0,292.76,297.87,0.0,0.0,0.000,210526.0,210526.0,10088,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439200041,372252.00
08/10/2015 05:45,2,0.000,ALERT,212.16,294.86,59.986,1439199903,"201051344000645","174011321042388",0.00,18.70,0,292.16,297.87,0.0,0.0,0.000,208520.1,208520.1,10100,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439200043,372253.00
08/10/2015 05:45,2,0.000,ALERT,213.29,295.46,59.986,1439199903,"274151322000085","174011321042388",0.00,19.30,0,293.06,297.57,0.0,0.0,0.000,488383.4,488383.4,11347,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439200045,372254.00
08/10/2015 05:45,2,0.000,ALERT,211.93,294.86,59.986,1439199903,"201051344000651","174011321042388",0.00,17.50,0,292.16,297.57,0.0,0.0,0.000,207778.9,207778.9,10076,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439200046,372255.00
08/10/2015 05:45,2,0.000,ALERT,211.93,294.56,59.975,1439199903,"201051344000867","174011321042388",0.00,18.70,0,292.16,298.17,0.0,0.0,0.000,200456.7,200456.7,10096,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439200048,372256.00
08/10/2015 05:45,2,0.000,ALERT,211.70,295.46,59.965,1439199903,"201051344001230","174011321042388",0.00,18.00,0,293.36,298.17,0.0,0.0,0.000,211431.3,211431.3,10105,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439200050,372257.00
08/10/2015 05:45,2,0.000,ALERT,211.93,295.46,59.986,1439199903,"201051344000576","174011321042388",0.00,18.00,0,292.76,297.57,0.0,0.0,0.000,207666.7,207666.7,10115,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439200052,372258.00
08/10/2015 05:45,2,0.000,ALERT,211.70,295.76,60.023,1439199903,"201051344000579","174011321042388",0.00,18.30,0,293.36,298.47,0.0,0.0,0.000,214609.5,214609.5,10072,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439200054,372259.00
08/10/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1439199903,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439200783,372260.00
08/10/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1439199903,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439200783,372261.00
08/10/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1439199903,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439200783,372262.00
08/10/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1439199903,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439200783,372263.00
08/10/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1439199903,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439200783,372264.00
08/10/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1439199903,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439200783,372265.00
08/10/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1439199903,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439200783,372266.00
08/10/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1439199903,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439200783,372267.00
08/10/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1439199903,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439200783,372268.00
08/10/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1439199903,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439200783,372269.00
08/10/2015 06:00,2,0.000,ALERT,210.80,294.86,59.922,1439200803,"201051344000955","174011321042388",0.00,18.30,0,292.76,297.87,0.0,0.0,0.000,213197.7,213197.7,10082,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439200878,372270.00
08/10/2015 06:00,2,0.000,ALERT,212.38,296.06,59.917,1439200803,"274151322000095","174011321042388",0.00,18.70,0,294.26,299.07,0.0,0.0,0.000,512730.4,512730.4,10986,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439200880,372271.00
08/10/2015 06:00,2,0.000,ALERT,211.03,295.16,59.917,1439200803,"201051344000868","174011321042388",0.00,18.00,0,293.36,298.77,0.0,0.0,0.000,199922.8,199922.8,10097,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439200882,372272.00
08/10/2015 06:00,2,0.000,ALERT,211.70,294.56,59.891,1439200803,"201051344000853","174011321042388",0.00,17.80,0,292.46,298.17,0.0,0.0,0.000,206350.3,206350.3,10100,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439200884,372273.00
08/10/2015 06:00,2,0.000,ALERT,211.70,295.76,59.938,1439200803,"201051344000582","174011321042388",0.00,17.80,0,293.96,298.47,0.0,0.0,0.000,205640.7,205640.7,10070,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439200886,372274.00
08/10/2015 06:00,2,0.000,ALERT,211.03,294.26,59.928,1439200803,"201051344000469","174011321042388",0.00,17.50,0,291.85,296.96,0.0,0.0,0.000,201625.8,201625.8,10091,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439200887,372275.00
08/10/2015 06:00,2,0.000,ALERT,211.03,294.86,59.891,1439200803,"201051344000988","174011321042388",0.00,18.00,0,290.95,297.26,0.0,0.0,0.000,200787.9,200787.9,10080,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439200889,372276.00
08/10/2015 06:00,2,0.000,ALERT,211.03,294.26,59.938,1439200803,"201051344001158","174011321042388",0.00,17.80,0,292.46,296.96,0.0,0.0,0.000,206529.1,206529.1,10081,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439200891,372277.00
08/10/2015 06:00,2,0.000,ALERT,211.03,293.96,59.922,1439200803,"201051344001025","174011321042388",0.00,17.50,0,292.46,298.77,0.0,0.0,0.000,210849.2,210849.2,10073,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439200893,372278.00
08/10/2015 06:00,2,0.000,ALERT,211.03,295.16,59.944,1439200803,"201051344000569","174011321042388",0.00,18.00,0,293.66,298.77,0.0,0.0,0.000,214117.2,214117.2,10100,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439200895,372279.00
08/10/2015 06:00,2,0.000,ALERT,212.38,294.26,59.912,1439200803,"274151322000094","174011321042388",0.00,18.70,0,293.06,297.57,0.0,0.0,0.000,391316.0,391316.0,11500,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439200897,372280.00
08/10/2015 06:00,2,0.000,ALERT,210.80,294.56,59.922,1439200803,"201051344000458","174011321042388",0.00,18.70,0,293.06,298.77,0.0,0.0,0.000,209828.1,209828.1,10090,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439200899,372281.00
08/10/2015 06:00,2,0.000,ALERT,212.16,294.26,59.917,1439200803,"274151322000087","174011321042388",0.00,20.00,0,292.46,297.57,0.0,0.0,0.000,463068.0,463068.0,10923,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439200900,372282.00
08/10/2015 06:00,2,0.000,ALERT,211.93,295.46,59.901,1439200803,"274151322000052","174011321042388",0.00,19.30,0,292.76,298.47,0.0,0.0,0.000,495098.6,495098.6,11340,0,0,0,L,1151911521,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439200902,372283.00
08/10/2015 06:00,2,0.000,ALERT,211.48,295.16,59.928,1439200803,"201051344001145","174011321042388",0.00,18.00,0,293.66,299.07,0.0,0.0,0.000,214917.8,214917.8,10097,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439200904,372284.00
08/10/2015 06:00,2,0.000,ALERT,211.48,294.56,59.933,1439200803,"201051344000685","174011321042388",0.00,18.00,0,293.06,297.87,0.0,0.0,0.000,213651.1,213651.1,10098,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439200906,372285.00
08/10/2015 06:00,2,0.000,ALERT,211.93,294.86,59.907,1439200803,"274151322000088","174011321042388",0.00,19.30,0,293.06,298.17,0.0,0.0,0.000,475055.1,475055.1,10945,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439200907,372286.00
08/10/2015 06:00,2,0.000,ALERT,211.03,294.56,59.917,1439200803,"201051344000438","174011321042388",0.00,17.80,0,293.36,298.47,0.0,0.0,0.000,213674.0,213674.0,10070,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439200909,372287.00
08/10/2015 06:00,2,0.000,ALERT,210.57,294.26,59.922,1439200803,"201051344001135","174011321042388",0.00,18.00,0,293.36,298.47,0.0,0.0,0.000,205162.1,205162.1,10052,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439200911,372288.00
08/10/2015 06:00,2,0.000,ALERT,211.25,293.96,59.928,1439200803,"201051344000417","174011321042388",0.00,18.00,0,292.46,297.26,0.0,0.0,0.000,208853.3,208853.3,10070,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439200913,372289.00
08/10/2015 06:00,2,0.000,ALERT,210.57,294.86,59.922,1439200803,"201051344000594","174011321042388",0.00,18.30,0,292.76,297.87,0.0,0.0,0.000,210422.6,210422.6,10092,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439200915,372290.00
08/10/2015 06:00,2,0.000,ALERT,212.16,294.86,59.901,1439200803,"274151322000083","174011321042388",0.00,19.00,0,293.36,298.47,0.0,0.0,0.000,490995.6,490995.6,11370,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439200916,372291.00
08/10/2015 06:00,2,0.000,ALERT,211.25,294.86,59.891,1439200803,"201051344000585","174011321042388",0.00,18.00,0,292.76,297.57,0.0,0.0,0.000,209867.2,209867.2,10072,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439200918,372292.00
08/10/2015 06:00,2,0.000,ALERT,212.16,294.86,59.922,1439200803,"274151322000054","174011321042388",0.00,19.50,0,293.06,298.47,0.0,0.0,0.000,485826.4,485826.4,10935,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439200920,372293.00
08/10/2015 06:00,2,0.000,ALERT,211.25,294.56,59.938,1439200803,"201051344001203","174011321042388",0.00,18.00,0,293.06,299.97,0.0,0.0,0.000,210740.8,210740.8,10083,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439200922,372294.00
08/10/2015 06:00,2,0.000,ALERT,210.80,294.56,59.922,1439200803,"201051344000646","174011321042388",0.00,18.00,0,292.46,297.57,0.0,0.0,0.000,207140.9,207140.9,10069,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439200924,372295.00
08/10/2015 06:00,2,0.000,ALERT,212.83,294.26,59.917,1439200803,"274151322000068","174011321042388",0.00,19.80,0,292.16,297.26,0.0,0.0,0.000,390580.0,390580.0,11111,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439200926,372296.00
08/10/2015 06:00,2,0.000,ALERT,212.83,295.46,59.922,1439200803,"274151322000076","174011321042388",0.00,19.00,0,293.06,297.87,0.0,0.0,0.000,518823.5,518823.5,11349,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439200927,372297.00
08/10/2015 06:00,2,0.000,ALERT,210.80,294.86,59.954,1439200803,"201051344000890","174011321042388",0.00,18.30,0,293.66,299.07,0.0,0.0,0.000,211806.4,211806.4,10082,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439200929,372298.00
08/10/2015 06:00,2,0.000,ALERT,210.80,294.26,59.922,1439200803,"201051344000900","174011321042388",0.00,18.00,0,292.76,297.57,0.0,0.0,0.000,212613.0,212613.0,10113,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439200931,372299.00
08/10/2015 06:00,2,0.000,ALERT,211.25,293.66,59.922,1439200803,"201051344000633","174011321042388",0.00,17.80,0,291.25,296.66,0.0,0.0,0.000,201572.4,201572.4,10107,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439200933,372300.00
08/10/2015 06:00,2,0.000,ALERT,210.80,294.56,59.922,1439200803,"201051344000983","174011321042388",0.00,18.30,0,293.36,298.47,0.0,0.0,0.000,209552.7,209552.7,10095,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439200935,372301.00
08/10/2015 06:00,2,0.000,ALERT,211.03,293.96,59.917,1439200803,"201051344000917","174011321042388",0.00,19.00,0,291.85,296.96,0.0,0.0,0.000,212320.4,212320.4,10105,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439200936,372302.00
08/10/2015 06:00,2,0.000,ALERT,211.25,293.96,59.928,1439200803,"201051344000648","174011321042388",0.00,17.50,0,292.46,298.17,0.0,0.0,0.000,207599.7,207599.7,10097,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439200938,372303.00
08/10/2015 06:00,2,0.000,ALERT,210.80,294.86,59.922,1439200803,"201051344001093","174011321042388",0.00,18.70,0,293.06,297.87,0.0,0.0,0.000,210526.0,210526.0,10090,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439200940,372304.00
08/10/2015 06:00,2,0.000,ALERT,211.25,294.26,59.933,1439200803,"201051344000645","174011321042388",0.00,18.30,0,292.76,297.87,0.0,0.0,0.000,208520.1,208520.1,10102,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439200942,372305.00
08/10/2015 06:00,2,0.000,ALERT,212.16,294.86,59.928,1439200803,"274151322000085","174011321042388",0.00,19.30,0,293.06,297.87,0.0,0.0,0.000,488383.4,488383.4,11349,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439200944,372306.00
08/10/2015 06:00,2,0.000,ALERT,211.03,293.96,59.912,1439200803,"201051344000651","174011321042388",0.00,17.50,0,292.76,297.57,0.0,0.0,0.000,207778.9,207778.9,10078,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439200945,372307.00
08/10/2015 06:00,2,0.000,ALERT,211.03,293.96,59.896,1439200803,"201051344000867","174011321042388",0.00,18.30,0,292.76,298.47,0.0,0.0,0.000,200456.7,200456.7,10098,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439200947,372308.00
08/10/2015 06:00,2,0.000,ALERT,210.80,294.86,59.928,1439200803,"201051344001230","174011321042388",0.00,18.00,0,293.36,298.17,0.0,0.0,0.000,211431.3,211431.3,10107,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439200949,372309.00
08/10/2015 06:00,2,0.000,ALERT,211.03,294.26,59.907,1439200803,"201051344000576","174011321042388",0.00,18.00,0,293.06,297.57,0.0,0.0,0.000,207666.7,207666.7,10117,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439200951,372310.00
08/10/2015 06:00,2,0.000,ALERT,210.57,294.56,59.933,1439200803,"201051344000579","174011321042388",0.00,18.30,0,293.66,298.77,0.0,0.0,0.000,214609.5,214609.5,10074,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439200953,372311.00
08/10/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1439200803,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439201684,372312.00
08/10/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1439200803,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439201684,372313.00
08/10/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1439200803,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439201684,372314.00
08/10/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1439200803,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439201684,372315.00
08/10/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1439200803,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439201684,372316.00
08/10/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1439200803,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439201684,372317.00
08/10/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1439200803,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439201684,372318.00
08/10/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1439200803,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439201684,372319.00
08/10/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1439200803,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439201684,372320.00
08/10/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1439200803,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439201684,372321.00
08/10/2015 06:15,2,0.000,ALERT,210.35,293.66,59.949,1439201703,"201051344000955","174011321042388",0.00,18.00,0,290.65,296.36,0.0,0.0,0.000,213197.7,213197.7,10084,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439201780,372322.00
08/10/2015 06:15,2,0.000,ALERT,212.16,294.86,59.949,1439201703,"274151322000095","174011321042388",0.00,18.70,0,291.85,297.57,0.0,0.0,0.000,512730.4,512730.4,10988,0,0,0,L,1151911521,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439201782,372323.00
08/10/2015 06:15,2,0.000,ALERT,210.57,293.96,59.959,1439201703,"201051344000868","174011321042388",0.00,18.00,0,291.55,297.26,0.0,0.0,0.000,199922.8,199922.8,10099,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439201784,372324.00
08/10/2015 06:15,2,0.000,ALERT,211.25,293.36,59.965,1439201703,"201051344000853","174011321042388",0.00,18.00,0,290.95,296.96,0.0,0.0,0.000,206350.3,206350.3,10102,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439201786,372325.00
08/10/2015 06:15,2,0.000,ALERT,211.48,294.26,59.959,1439201703,"201051344000582","174011321042388",0.00,17.80,0,291.55,297.26,0.0,0.0,0.000,205640.7,205640.7,10072,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439201787,372326.00
08/10/2015 06:15,2,0.000,ALERT,210.80,293.36,59.959,1439201703,"201051344000469","174011321042388",0.00,17.50,0,289.75,296.06,0.0,0.0,0.000,201625.8,201625.8,10093,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439201789,372327.00
08/10/2015 06:15,2,0.000,ALERT,210.57,293.36,59.970,1439201703,"201051344000988","174011321042388",0.00,18.00,0,288.25,296.66,0.0,0.0,0.000,200787.9,200787.9,10082,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439201791,372328.00
08/10/2015 06:15,2,0.000,ALERT,210.57,293.36,59.922,1439201703,"201051344001158","174011321042388",0.00,17.50,0,290.05,296.36,0.0,0.0,0.000,206529.1,206529.1,10083,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439201793,372329.00
08/10/2015 06:15,2,0.000,ALERT,210.80,292.76,59.965,1439201703,"201051344001025","174011321042388",0.00,17.50,0,290.35,296.96,0.0,0.0,0.000,210849.2,210849.2,10075,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439201795,372330.00
08/10/2015 06:15,2,0.000,ALERT,210.57,293.66,59.959,1439201703,"201051344000569","174011321042388",0.00,18.00,0,291.25,297.57,0.0,0.0,0.000,214117.2,214117.2,10102,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439201797,372331.00
08/10/2015 06:15,2,0.000,ALERT,211.93,293.36,59.959,1439201703,"274151322000094","174011321042388",0.00,18.70,0,290.35,295.76,0.0,0.0,0.000,391316.0,391316.0,11502,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439201798,372332.00
08/10/2015 06:15,2,0.000,ALERT,210.80,293.36,59.965,1439201703,"201051344000458","174011321042388",0.00,18.70,0,290.95,296.96,0.0,0.0,0.000,209828.1,209828.1,10092,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439201800,372333.00
08/10/2015 06:15,2,0.000,ALERT,211.93,293.66,59.959,1439201703,"274151322000087","174011321042388",0.00,20.00,0,290.35,296.06,0.0,0.0,0.000,463068.0,463068.0,10925,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439201802,372334.00
08/10/2015 06:15,2,0.000,ALERT,211.70,293.06,59.938,1439201703,"274151322000052","174011321042388",0.00,19.00,0,290.65,296.96,0.0,0.0,0.000,495098.6,495098.6,11342,0,0,0,L,1151911521,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439201804,372335.00
08/10/2015 06:15,2,0.000,ALERT,211.03,293.66,59.938,1439201703,"201051344001145","174011321042388",0.00,17.80,0,291.55,297.26,0.0,0.0,0.000,214917.8,214917.8,10099,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439201806,372336.00
08/10/2015 06:15,2,0.000,ALERT,211.03,293.66,59.996,1439201703,"201051344000685","174011321042388",0.00,18.00,0,290.65,296.66,0.0,0.0,0.000,213651.1,213651.1,10100,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439201807,372337.00
08/10/2015 06:15,2,0.000,ALERT,211.48,293.66,59.959,1439201703,"274151322000088","174011321042388",0.00,19.30,0,290.95,296.66,0.0,0.0,0.000,475055.1,475055.1,10947,0,0,0,L,1151911521,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439201809,372338.00
08/10/2015 06:15,2,0.000,ALERT,210.80,293.66,60.007,1439201703,"201051344000438","174011321042388",0.00,17.80,0,290.95,296.96,0.0,0.0,0.000,213674.0,213674.0,10072,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439201811,372339.00
08/10/2015 06:15,2,0.000,ALERT,210.35,293.66,59.970,1439201703,"201051344001135","174011321042388",0.00,17.80,0,291.25,296.96,0.0,0.0,0.000,205162.1,205162.1,10054,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439201813,372340.00
08/10/2015 06:15,2,0.000,ALERT,210.80,293.06,59.981,1439201703,"201051344000417","174011321042388",0.00,18.00,0,290.35,295.76,0.0,0.0,0.000,208853.3,208853.3,10072,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439201815,372341.00
08/10/2015 06:15,2,0.000,ALERT,210.12,293.96,59.965,1439201703,"201051344000594","174011321042388",0.00,18.00,0,290.65,296.66,0.0,0.0,0.000,210422.6,210422.6,10094,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439201816,372342.00
08/10/2015 06:15,2,0.000,ALERT,211.93,294.26,59.970,1439201703,"274151322000083","174011321042388",0.00,18.70,0,291.25,296.96,0.0,0.0,0.000,490995.6,490995.6,11372,0,0,0,L,1151911521,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439201818,372343.00
08/10/2015 06:15,2,0.000,ALERT,210.57,293.36,59.981,1439201703,"201051344000585","174011321042388",0.00,18.00,0,290.35,296.66,0.0,0.0,0.000,209867.2,209867.2,10074,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439201820,372344.00
08/10/2015 06:15,2,0.000,ALERT,211.70,293.96,59.986,1439201703,"274151322000054","174011321042388",0.00,19.30,0,290.95,297.26,0.0,0.0,0.000,485826.4,485826.4,10937,0,0,0,L,1151911521,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439201822,372345.00
08/10/2015 06:15,2,0.000,ALERT,210.80,293.06,59.970,1439201703,"201051344001203","174011321042388",0.00,17.80,0,290.95,298.47,0.0,0.0,0.000,210740.8,210740.8,10085,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439201824,372346.00
08/10/2015 06:15,2,0.000,ALERT,210.57,293.66,59.975,1439201703,"201051344000646","174011321042388",0.00,17.80,0,290.35,296.36,0.0,0.0,0.000,207140.9,207140.9,10071,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439201825,372347.00
08/10/2015 06:15,2,0.000,ALERT,212.38,292.76,59.975,1439201703,"274151322000068","174011321042388",0.00,19.50,0,290.05,295.46,0.0,0.0,0.000,390580.0,390580.0,11113,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439201827,372348.00
08/10/2015 06:15,2,0.000,ALERT,212.61,293.06,59.970,1439201703,"274151322000076","174011321042388",0.00,19.00,0,290.65,296.66,0.0,0.0,0.000,518823.5,518823.5,11351,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439201829,372349.00
08/10/2015 06:15,2,0.000,ALERT,210.57,293.96,59.975,1439201703,"201051344000890","174011321042388",0.00,18.30,0,291.55,297.57,0.0,0.0,0.000,211806.4,211806.4,10084,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439201831,372350.00
08/10/2015 06:15,2,0.000,ALERT,210.57,293.36,59.975,1439201703,"201051344000900","174011321042388",0.00,17.80,0,290.35,296.36,0.0,0.0,0.000,212613.0,212613.0,10115,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439201833,372351.00
08/10/2015 06:15,2,0.000,ALERT,211.03,292.76,59.981,1439201703,"201051344000633","174011321042388",0.00,17.80,0,288.85,295.46,0.0,0.0,0.000,201572.4,201572.4,10109,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439201835,372352.00
08/10/2015 06:15,2,0.000,ALERT,210.80,293.66,59.986,1439201703,"201051344000983","174011321042388",0.00,18.30,0,291.25,296.96,0.0,0.0,0.000,209552.7,209552.7,10097,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439201837,372353.00
08/10/2015 06:15,2,0.000,ALERT,210.80,292.76,59.981,1439201703,"201051344000917","174011321042388",0.00,18.70,0,289.75,296.06,0.0,0.0,0.000,212320.4,212320.4,10107,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439201839,372354.00
08/10/2015 06:15,2,0.000,ALERT,210.80,292.76,59.986,1439201703,"201051344000648","174011321042388",0.00,17.50,0,290.35,296.36,0.0,0.0,0.000,207599.7,207599.7,10099,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439201840,372355.00
08/10/2015 06:15,2,0.000,ALERT,210.80,293.66,59.975,1439201703,"201051344001093","174011321042388",0.00,18.70,0,289.15,296.36,0.0,0.0,0.000,210526.0,210526.0,10092,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439201842,372356.00
08/10/2015 06:15,2,0.000,ALERT,211.25,293.06,59.975,1439201703,"201051344000645","174011321042388",0.00,18.30,0,289.15,296.06,0.0,0.0,0.000,208520.1,208520.1,10104,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439201844,372357.00
08/10/2015 06:15,2,0.000,ALERT,211.93,293.06,59.975,1439201703,"274151322000085","174011321042388",0.00,19.00,0,289.45,296.36,0.0,0.0,0.000,488383.4,488383.4,11351,0,0,0,L,1151911521,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439201846,372358.00
08/10/2015 06:15,2,0.000,ALERT,210.80,292.46,59.975,1439201703,"201051344000651","174011321042388",0.00,17.50,0,288.85,295.76,0.0,0.0,0.000,207778.9,207778.9,10080,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439201848,372359.00
08/10/2015 06:15,2,0.000,ALERT,210.80,293.06,59.970,1439201703,"201051344000867","174011321042388",0.00,18.30,0,289.15,296.66,0.0,0.0,0.000,200456.7,200456.7,10100,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439201849,372360.00
08/10/2015 06:15,2,0.000,ALERT,210.57,293.66,59.944,1439201703,"201051344001230","174011321042388",0.00,17.80,0,289.45,296.36,0.0,0.0,0.000,211431.3,211431.3,10109,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439201851,372361.00
08/10/2015 06:15,2,0.000,ALERT,211.03,293.96,59.986,1439201703,"201051344000576","174011321042388",0.00,17.80,0,289.15,296.36,0.0,0.0,0.000,207666.7,207666.7,10119,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439201853,372362.00
08/10/2015 06:15,2,0.000,ALERT,210.57,293.96,59.975,1439201703,"201051344000579","174011321042388",0.00,18.00,0,289.75,296.66,0.0,0.0,0.000,214609.5,214609.5,10076,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439201855,372363.00
08/10/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1439201703,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439202583,372364.00
08/10/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1439201703,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439202583,372365.00
08/10/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1439201703,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439202583,372366.00
08/10/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1439201703,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439202583,372367.00
