ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/10/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1439201703,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439202583,372368.00
08/10/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1439201703,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439202583,372369.00
08/10/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1439201703,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439202583,372370.00
08/10/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1439201703,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439202583,372371.00
08/10/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1439201703,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439202583,372372.00
08/10/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1439201703,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439202583,372373.00
08/10/2015 06:30,2,0.000,ALERT,210.12,294.56,59.965,1439202603,"201051344000955","174011321042388",0.00,18.00,0,289.15,296.96,0.0,0.0,0.000,213197.7,213197.7,10086,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439202679,372374.00
08/10/2015 06:30,2,0.000,ALERT,211.70,295.46,59.949,1439202603,"274151322000095","174011321042388",0.00,18.30,0,290.65,298.17,0.0,0.0,0.000,512730.4,512730.4,10990,0,0,0,L,1151911521,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439202681,372375.00
08/10/2015 06:30,2,0.000,ALERT,210.35,294.86,59.970,1439202603,"201051344000868","174011321042388",0.00,18.00,0,289.75,297.87,0.0,0.0,0.000,199922.8,199922.8,10101,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439202683,372376.00
08/10/2015 06:30,2,0.000,ALERT,210.80,294.26,59.970,1439202603,"201051344000853","174011321042388",0.00,18.00,0,289.45,297.26,0.0,0.0,0.000,206350.3,206350.3,10104,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439202685,372377.00
08/10/2015 06:30,2,0.000,ALERT,210.80,295.16,59.965,1439202603,"201051344000582","174011321042388",0.00,17.80,0,289.75,297.57,0.0,0.0,0.000,205640.7,205640.7,10074,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439202687,372378.00
08/10/2015 06:30,2,0.000,ALERT,210.35,293.96,59.981,1439202603,"201051344000469","174011321042388",0.00,17.50,0,287.95,296.06,0.0,0.0,0.000,201625.8,201625.8,10095,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439202688,372379.00
08/10/2015 06:30,2,0.000,ALERT,210.12,293.96,59.981,1439202603,"201051344000988","174011321042388",0.00,18.30,0,286.74,296.06,0.0,0.0,0.000,200787.9,200787.9,10084,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439202690,372380.00
08/10/2015 06:30,2,0.000,ALERT,210.35,293.96,59.959,1439202603,"201051344001158","174011321042388",0.00,17.80,0,288.55,296.06,0.0,0.0,0.000,206529.1,206529.1,10085,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439202692,372381.00
08/10/2015 06:30,2,0.000,ALERT,210.35,293.66,59.959,1439202603,"201051344001025","174011321042388",0.00,17.50,0,288.85,297.57,0.0,0.0,0.000,210849.2,210849.2,10077,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439202694,372382.00
08/10/2015 06:30,2,0.000,ALERT,210.12,294.56,59.986,1439202603,"201051344000569","174011321042388",0.00,18.00,0,289.75,297.87,0.0,0.0,0.000,214117.2,214117.2,10104,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439202696,372383.00
08/10/2015 06:30,2,0.000,ALERT,211.70,293.96,59.965,1439202603,"274151322000094","174011321042388",0.00,18.70,0,288.85,296.66,0.0,0.0,0.000,391316.0,391316.0,11504,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439202697,372384.00
08/10/2015 06:30,2,0.000,ALERT,210.35,294.26,59.970,1439202603,"201051344000458","174011321042388",0.00,18.70,0,289.45,297.57,0.0,0.0,0.000,209828.1,209828.1,10094,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439202699,372385.00
08/10/2015 06:30,2,0.000,ALERT,211.70,294.26,59.975,1439202603,"274151322000087","174011321042388",0.00,19.80,0,288.85,296.66,0.0,0.0,0.000,463068.0,463068.0,10927,0,0,0,L,1151911521,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439202701,372386.00
08/10/2015 06:30,2,0.000,ALERT,211.25,295.46,59.970,1439202603,"274151322000052","174011321042388",0.00,19.00,0,289.45,297.57,0.0,0.0,0.000,495098.6,495098.6,11344,0,0,0,L,1151911521,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439202703,372387.00
08/10/2015 06:30,2,0.000,ALERT,210.57,294.56,59.959,1439202603,"201051344001145","174011321042388",0.00,18.00,0,289.75,297.87,0.0,0.0,0.000,214917.8,214917.8,10101,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439202705,372388.00
08/10/2015 06:30,2,0.000,ALERT,210.80,294.56,59.965,1439202603,"201051344000685","174011321042388",0.00,18.00,0,289.15,296.96,0.0,0.0,0.000,213651.1,213651.1,10102,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439202707,372389.00
08/10/2015 06:30,2,0.000,ALERT,211.48,294.56,59.954,1439202603,"274151322000088","174011321042388",0.00,19.00,0,289.45,297.26,0.0,0.0,0.000,475055.1,475055.1,10949,0,0,0,L,1151911521,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439202708,372390.00
08/10/2015 06:30,2,0.000,ALERT,210.57,294.56,59.959,1439202603,"201051344000438","174011321042388",0.00,17.80,0,289.45,297.57,0.0,0.0,0.000,213674.0,213674.0,10074,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439202710,372391.00
08/10/2015 06:30,2,0.000,ALERT,210.35,294.56,59.970,1439202603,"201051344001135","174011321042388",0.00,17.80,0,289.45,297.57,0.0,0.0,0.000,205162.1,205162.1,10056,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439202712,372392.00
08/10/2015 06:30,2,0.000,ALERT,210.57,293.66,59.959,1439202603,"201051344000417","174011321042388",0.00,18.00,0,288.55,296.36,0.0,0.0,0.000,208853.3,208853.3,10074,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439202714,372393.00
08/10/2015 06:30,2,0.000,ALERT,210.12,294.86,59.970,1439202603,"201051344000594","174011321042388",0.00,18.00,0,288.85,296.66,0.0,0.0,0.000,210422.6,210422.6,10096,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439202716,372394.00
08/10/2015 06:30,2,0.000,ALERT,211.70,294.56,59.949,1439202603,"274151322000083","174011321042388",0.00,18.70,0,289.75,297.87,0.0,0.0,0.000,490995.6,490995.6,11374,0,0,0,L,1151911521,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439202718,372395.00
08/10/2015 06:30,2,0.000,ALERT,210.57,294.26,59.928,1439202603,"201051344000585","174011321042388",0.00,18.00,0,288.85,296.66,0.0,0.0,0.000,209867.2,209867.2,10076,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439202719,372396.00
08/10/2015 06:30,2,0.000,ALERT,211.48,295.16,59.959,1439202603,"274151322000054","174011321042388",0.00,19.30,0,289.45,297.57,0.0,0.0,0.000,485826.4,485826.4,10939,0,0,0,L,1151911521,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439202721,372397.00
08/10/2015 06:30,2,0.000,ALERT,210.80,294.26,59.975,1439202603,"201051344001203","174011321042388",0.00,17.80,0,289.45,298.77,0.0,0.0,0.000,210740.8,210740.8,10087,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439202723,372398.00
08/10/2015 06:30,2,0.000,ALERT,210.12,294.26,59.954,1439202603,"201051344000646","174011321042388",0.00,17.80,0,288.55,296.36,0.0,0.0,0.000,207140.9,207140.9,10073,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439202725,372399.00
08/10/2015 06:30,2,0.000,ALERT,212.61,293.66,59.954,1439202603,"274151322000068","174011321042388",0.00,19.50,0,288.85,296.36,0.0,0.0,0.000,390580.0,390580.0,11115,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439202727,372400.00
08/10/2015 06:30,2,0.000,ALERT,212.16,293.96,59.944,1439202603,"274151322000076","174011321042388",0.00,19.00,0,289.15,296.96,0.0,0.0,0.000,518823.5,518823.5,11353,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439202728,372401.00
08/10/2015 06:30,2,0.000,ALERT,210.35,294.56,59.959,1439202603,"201051344000890","174011321042388",0.00,18.00,0,290.05,298.17,0.0,0.0,0.000,211806.4,211806.4,10086,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439202730,372402.00
08/10/2015 06:30,2,0.000,ALERT,210.35,294.26,59.959,1439202603,"201051344000900","174011321042388",0.00,18.00,0,288.85,296.36,0.0,0.0,0.000,212613.0,212613.0,10117,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439202732,372403.00
08/10/2015 06:30,2,0.000,ALERT,211.03,293.66,59.965,1439202603,"201051344000633","174011321042388",0.00,17.80,0,287.35,295.76,0.0,0.0,0.000,201572.4,201572.4,10111,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439202734,372404.00
08/10/2015 06:30,2,0.000,ALERT,210.57,294.56,59.959,1439202603,"201051344000983","174011321042388",0.00,18.30,0,289.75,297.57,0.0,0.0,0.000,209552.7,209552.7,10099,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439202736,372405.00
08/10/2015 06:30,2,0.000,ALERT,210.80,294.26,59.959,1439202603,"201051344000917","174011321042388",0.00,19.00,0,288.25,296.06,0.0,0.0,0.000,212320.4,212320.4,10109,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439202738,372406.00
08/10/2015 06:30,2,0.000,ALERT,210.80,293.96,59.965,1439202603,"201051344000648","174011321042388",0.00,17.80,0,287.65,297.26,0.0,0.0,0.000,207599.7,207599.7,10101,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439202740,372407.00
08/10/2015 06:30,2,0.000,ALERT,210.57,294.26,59.959,1439202603,"201051344001093","174011321042388",0.00,18.30,0,287.65,296.96,0.0,0.0,0.000,210526.0,210526.0,10094,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439202742,372408.00
08/10/2015 06:30,2,0.000,ALERT,211.03,293.96,59.965,1439202603,"201051344000645","174011321042388",0.00,18.30,0,286.74,296.96,0.0,0.0,0.000,208520.1,208520.1,10106,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439202744,372409.00
08/10/2015 06:30,2,0.000,ALERT,211.93,294.26,59.975,1439202603,"274151322000085","174011321042388",0.00,19.00,0,291.55,296.96,0.0,0.0,0.000,488383.4,488383.4,11353,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439202745,372410.00
08/10/2015 06:30,2,0.000,ALERT,210.80,293.66,59.928,1439202603,"201051344000651","174011321042388",0.00,17.50,0,290.95,296.66,0.0,0.0,0.000,207778.9,207778.9,10082,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439202747,372411.00
08/10/2015 06:30,2,0.000,ALERT,210.80,294.26,59.975,1439202603,"201051344000867","174011321042388",0.00,18.70,0,290.95,297.57,0.0,0.0,0.000,200456.7,200456.7,10102,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439202749,372412.00
08/10/2015 06:30,2,0.000,ALERT,210.35,294.56,59.965,1439202603,"201051344001230","174011321042388",0.00,17.80,0,292.16,297.26,0.0,0.0,0.000,211431.3,211431.3,10111,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439202751,372413.00
08/10/2015 06:30,2,0.000,ALERT,210.80,294.26,59.954,1439202603,"201051344000576","174011321042388",0.00,18.00,0,291.55,296.66,0.0,0.0,0.000,207666.7,207666.7,10121,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439202753,372414.00
08/10/2015 06:30,2,0.000,ALERT,210.35,294.56,59.959,1439202603,"201051344000579","174011321042388",0.00,18.30,0,292.16,297.57,0.0,0.0,0.000,214609.5,214609.5,10078,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439202754,372415.00
08/10/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1439202603,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439203483,372416.00
08/10/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1439202603,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439203483,372417.00
08/10/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1439202603,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439203483,372418.00
08/10/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1439202603,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439203483,372419.00
08/10/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1439202603,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439203483,372420.00
08/10/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1439202603,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439203483,372421.00
08/10/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1439202603,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439203483,372422.00
08/10/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1439202603,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439203483,372423.00
08/10/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1439202603,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439203483,372424.00
08/10/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1439202603,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439203483,372425.00
08/10/2015 06:45,2,0.000,ALERT,209.90,293.66,59.975,1439203503,"201051344000955","174011321042388",0.00,18.00,0,280.43,296.06,0.0,0.0,0.000,213197.7,213197.7,10088,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439203580,372426.00
08/10/2015 06:45,2,0.012,ALERT,211.25,295.16,59.981,1439203503,"274151322000095","174011321042388",25.60,18.30,0,281.94,297.57,0.0,0.0,0.000,512730.4,512730.4,10992,0,0,0,L,1151911521,1,121.78,122.23,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1439203582,372427.00
08/10/2015 06:45,2,0.000,ALERT,210.12,293.96,59.938,1439203503,"201051344000868","174011321042388",0.00,18.00,0,281.33,297.26,0.0,0.0,0.000,199922.8,199922.8,10103,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439203583,372428.00
08/10/2015 06:45,2,0.000,ALERT,210.57,293.06,59.970,1439203503,"201051344000853","174011321042388",0.00,18.00,0,280.73,296.66,0.0,0.0,0.000,206350.3,206350.3,10106,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439203585,372429.00
08/10/2015 06:45,2,0.000,ALERT,210.35,293.96,59.965,1439203503,"201051344000582","174011321042388",0.00,17.80,0,281.33,296.96,0.0,0.0,0.000,205640.7,205640.7,10076,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439203587,372430.00
08/10/2015 06:45,2,0.000,ALERT,210.12,293.06,59.975,1439203503,"201051344000469","174011321042388",0.00,17.50,0,279.23,295.46,0.0,0.0,0.000,201625.8,201625.8,10097,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439203589,372431.00
08/10/2015 06:45,2,0.000,ALERT,209.90,293.06,59.965,1439203503,"201051344000988","174011321042388",0.00,18.30,0,278.63,296.06,0.0,0.0,0.000,200787.9,200787.9,10086,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439203591,372432.00
08/10/2015 06:45,2,0.000,ALERT,210.12,293.06,59.965,1439203503,"201051344001158","174011321042388",0.00,17.80,0,279.83,295.76,0.0,0.0,0.000,206529.1,206529.1,10087,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439203592,372433.00
08/10/2015 06:45,2,0.000,ALERT,209.90,292.76,59.975,1439203503,"201051344001025","174011321042388",0.00,17.80,0,280.43,296.96,0.0,0.0,0.000,210849.2,210849.2,10079,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439203594,372434.00
08/10/2015 06:45,2,0.000,ALERT,210.12,293.66,59.970,1439203503,"201051344000569","174011321042388",0.00,18.30,0,281.33,297.26,0.0,0.0,0.000,214117.2,214117.2,10106,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439203596,372435.00
08/10/2015 06:45,2,0.000,ALERT,211.25,293.06,59.970,1439203503,"274151322000094","174011321042388",0.00,18.30,0,280.13,295.76,0.0,0.0,0.000,391316.0,391316.0,11506,0,0,0,L,1151911521,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439203598,372436.00
08/10/2015 06:45,2,0.000,ALERT,210.80,294.56,59.981,1439203503,"201051344000458","174011321042388",0.00,19.00,0,280.73,297.26,0.0,0.0,0.000,209828.1,209828.1,10096,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439203600,372437.00
08/10/2015 06:45,2,0.031,ALERT,212.61,294.56,59.975,1439203503,"274151322000087","174011321042388",24.93,19.80,0,280.13,296.66,0.0,0.0,0.000,463068.0,463068.0,10929,0,0,0,L,1151911521,1,122.23,123.14,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1439203602,372438.00
08/10/2015 06:45,2,0.043,ALERT,212.38,295.46,59.965,1439203503,"274151322000052","174011321042388",25.88,19.00,0,280.73,297.57,0.0,0.0,0.000,495098.6,495098.6,11346,0,0,0,L,1151911521,1,121.78,123.14,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,62,0,0,0,0,0,0,0,0,0,0,0,1439203604,372439.00
08/10/2015 06:45,2,0.000,ALERT,211.48,295.46,60.002,1439203503,"201051344001145","174011321042388",0.00,17.80,0,281.03,297.57,0.0,0.0,0.000,214917.8,214917.8,10103,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439203606,372440.00
08/10/2015 06:45,2,0.000,ALERT,211.70,295.16,59.981,1439203503,"201051344000685","174011321042388",0.00,18.00,0,280.43,296.66,0.0,0.0,0.000,213651.1,213651.1,10104,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439203607,372441.00
08/10/2015 06:45,2,0.008,ALERT,212.16,295.16,59.970,1439203503,"274151322000088","174011321042388",24.49,19.00,0,280.73,297.26,0.0,0.0,0.000,475055.1,475055.1,10951,0,0,0,L,1151911521,1,122.68,122.68,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,57,0,0,0,0,0,0,0,0,0,0,0,1439203609,372442.00
08/10/2015 06:45,2,0.000,ALERT,211.48,295.16,59.975,1439203503,"201051344000438","174011321042388",0.00,17.80,0,280.73,297.26,0.0,0.0,0.000,213674.0,213674.0,10076,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439203611,372443.00
08/10/2015 06:45,2,0.000,ALERT,211.03,295.16,59.981,1439203503,"201051344001135","174011321042388",0.00,17.80,0,281.03,297.57,0.0,0.0,0.000,205162.1,205162.1,10058,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439203613,372444.00
08/10/2015 06:45,2,0.000,ALERT,211.48,294.56,59.981,1439203503,"201051344000417","174011321042388",0.00,18.00,0,280.13,296.06,0.0,0.0,0.000,208853.3,208853.3,10076,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439203615,372445.00
08/10/2015 06:45,2,0.000,ALERT,211.03,295.46,59.986,1439203503,"201051344000594","174011321042388",0.00,18.00,0,280.13,296.66,0.0,0.0,0.000,210422.6,210422.6,10098,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439203617,372446.00
08/10/2015 06:45,2,0.020,ALERT,212.16,296.36,59.981,1439203503,"274151322000083","174011321042388",25.74,18.70,0,281.03,297.87,0.0,0.0,0.000,490995.6,490995.6,11376,0,0,0,L,1151911521,1,122.01,122.91,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,57,0,0,0,0,0,0,0,0,0,0,0,1439203618,372447.00
08/10/2015 06:45,2,0.000,ALERT,211.48,295.16,60.018,1439203503,"201051344000585","174011321042388",0.00,18.00,0,280.13,296.36,0.0,0.0,0.000,209867.2,209867.2,10078,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439203620,372448.00
08/10/2015 06:45,2,0.016,ALERT,212.38,295.16,59.981,1439203503,"274151322000054","174011321042388",26.10,19.30,0,281.03,297.87,0.0,0.0,0.000,485826.4,485826.4,10941,0,0,0,L,1151911521,1,122.46,122.68,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,64,0,0,0,0,0,0,0,0,0,0,0,1439203622,372449.00
08/10/2015 06:45,2,0.000,ALERT,211.25,294.86,59.981,1439203503,"201051344001203","174011321042388",0.00,18.00,0,280.73,298.77,0.0,0.0,0.000,210740.8,210740.8,10089,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439203624,372450.00
08/10/2015 06:45,2,0.000,ALERT,210.80,294.86,59.975,1439203503,"201051344000646","174011321042388",0.00,17.80,0,280.13,296.06,0.0,0.0,0.000,207140.9,207140.9,10075,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439203625,372451.00
08/10/2015 06:45,2,0.000,ALERT,212.83,294.56,59.959,1439203503,"274151322000068","174011321042388",0.00,19.50,0,280.13,296.06,0.0,0.0,0.000,390580.0,390580.0,11117,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439203627,372452.00
08/10/2015 06:45,2,0.018,ALERT,213.06,295.46,59.970,1439203503,"274151322000076","174011321042388",26.68,19.00,0,280.43,297.26,0.0,0.0,0.000,518823.5,518823.5,11355,0,0,0,L,1151911521,1,122.23,123.36,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,65,0,0,0,0,0,0,0,0,0,0,0,1439203629,372453.00
08/10/2015 06:45,2,0.000,ALERT,211.25,295.46,59.975,1439203503,"201051344000890","174011321042388",0.00,18.00,0,281.33,297.87,0.0,0.0,0.000,211806.4,211806.4,10088,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439203631,372454.00
08/10/2015 06:45,2,0.000,ALERT,211.03,294.56,59.975,1439203503,"201051344000900","174011321042388",0.00,18.00,0,280.13,296.06,0.0,0.0,0.000,212613.0,212613.0,10119,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439203633,372455.00
08/10/2015 06:45,2,0.000,ALERT,211.70,294.26,59.986,1439203503,"201051344000633","174011321042388",0.00,17.80,0,278.93,295.46,0.0,0.0,0.000,201572.4,201572.4,10113,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439203635,372456.00
08/10/2015 06:45,2,0.000,ALERT,211.25,295.16,60.018,1439203503,"201051344000983","174011321042388",0.00,18.30,0,281.03,297.26,0.0,0.0,0.000,209552.7,209552.7,10101,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439203636,372457.00
08/10/2015 06:45,2,0.000,ALERT,211.25,294.56,59.996,1439203503,"201051344000917","174011321042388",0.00,19.00,0,279.53,295.76,0.0,0.0,0.000,212320.4,212320.4,10111,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439203638,372458.00
08/10/2015 06:45,2,0.000,ALERT,211.48,294.56,59.970,1439203503,"201051344000648","174011321042388",0.00,17.80,0,280.13,296.96,0.0,0.0,0.000,207599.7,207599.7,10103,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439203640,372459.00
08/10/2015 06:45,2,0.000,ALERT,211.25,295.16,60.018,1439203503,"201051344001093","174011321042388",0.00,18.70,0,280.73,296.66,0.0,0.0,0.000,210526.0,210526.0,10096,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439203642,372460.00
08/10/2015 06:45,2,0.000,ALERT,211.70,294.86,59.975,1439203503,"201051344000645","174011321042388",0.00,18.70,0,280.43,296.66,0.0,0.0,0.000,208520.1,208520.1,10108,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439203644,372461.00
08/10/2015 06:45,2,0.021,ALERT,212.83,295.76,59.981,1439203503,"274151322000085","174011321042388",26.24,19.00,0,280.73,296.96,0.0,0.0,0.000,488383.4,488383.4,11355,0,0,0,L,1151911521,1,122.91,122.91,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,70,0,0,0,0,0,0,0,0,0,0,0,1439203645,372462.00
08/10/2015 06:45,2,0.000,ALERT,211.48,294.86,59.959,1439203503,"201051344000651","174011321042388",0.00,17.50,0,280.13,296.66,0.0,0.0,0.000,207778.9,207778.9,10084,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439203647,372463.00
08/10/2015 06:45,2,0.000,ALERT,211.48,294.86,59.986,1439203503,"201051344000867","174011321042388",0.00,18.70,0,280.73,297.26,0.0,0.0,0.000,200456.7,200456.7,10104,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439203649,372464.00
08/10/2015 06:45,2,0.000,ALERT,211.25,295.76,59.986,1439203503,"201051344001230","174011321042388",0.00,18.00,0,281.03,297.26,0.0,0.0,0.000,211431.3,211431.3,10113,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439203651,372465.00
08/10/2015 06:45,2,0.000,ALERT,211.70,295.46,59.991,1439203503,"201051344000576","174011321042388",0.00,18.00,0,280.43,296.66,0.0,0.0,0.000,207666.7,207666.7,10123,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439203653,372466.00
08/10/2015 06:45,2,0.000,ALERT,211.25,295.76,59.981,1439203503,"201051344000579","174011321042388",0.00,18.30,0,281.03,297.57,0.0,0.0,0.000,214609.5,214609.5,10080,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439203654,372467.00
08/10/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1439203503,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439204383,372468.00
08/10/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1439203503,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439204383,372469.00
08/10/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1439203503,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439204383,372470.00
08/10/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1439203503,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439204383,372471.00
08/10/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1439203503,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439204383,372472.00
08/10/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1439203503,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439204383,372473.00
08/10/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1439203503,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439204383,372474.00
08/10/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1439203503,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439204383,372475.00
08/10/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1439203503,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439204383,372476.00
08/10/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1439203503,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439204383,372477.00
08/10/2015 07:00,2,0.162,ALERT,210.12,294.56,59.970,1439204405,"201051344000955","174011321042388",21.03,18.00,0,291.55,296.96,3.5,1.4,0.000,213197.8,213197.8,10090,0,0,0,L,1122011218,1,121.10,122.01,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1439204481,372478.00
08/10/2015 07:00,2,0.059,ALERT,211.70,295.76,59.949,1439204405,"274151322000095","174011321042388",21.41,18.30,0,293.06,298.47,1.3,0.0,0.000,512730.4,512730.4,10994,0,0,0,L,1151911521,1,122.23,122.23,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,242,0,0,0,0,0,0,0,0,0,0,0,1439204483,372479.00
08/10/2015 07:00,2,0.137,ALERT,210.12,294.86,59.970,1439204405,"201051344000868","174011321042388",20.99,18.00,0,292.16,297.57,2.9,0.9,0.000,199922.8,199922.8,10105,0,0,0,L,1122011218,1,121.33,122.01,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,62,0,0,0,0,0,0,0,0,0,0,0,1439204485,372480.00
08/10/2015 07:00,2,0.127,ALERT,210.57,293.66,59.975,1439204405,"201051344000853","174011321042388",20.42,18.00,0,291.25,296.96,2.7,0.6,0.000,206350.3,206350.3,10108,0,0,0,L,1122011218,1,121.78,122.01,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,78,0,0,0,0,0,0,0,0,0,0,0,1439204487,372481.00
08/10/2015 07:00,2,0.139,ALERT,210.57,294.86,60.012,1439204405,"201051344000582","174011321042388",21.79,17.80,0,292.46,297.57,3.0,1.0,0.000,205640.8,205640.8,10078,0,0,0,L,1122011218,1,121.33,122.23,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1439204488,372482.00
08/10/2015 07:00,2,0.156,ALERT,209.90,293.66,59.975,1439204405,"201051344000469","174011321042388",21.79,17.80,0,290.05,296.06,3.5,1.4,0.000,201625.9,201625.9,10099,0,0,0,L,1122011218,1,120.65,122.01,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1439204490,372483.00
08/10/2015 07:00,2,0.109,ALERT,209.90,294.26,59.949,1439204405,"201051344000988","174011321042388",21.69,18.30,0,289.15,296.06,2.4,0.4,0.000,200787.9,200787.9,10088,0,0,0,L,1122011218,1,121.10,121.78,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1439204492,372484.00
08/10/2015 07:00,2,0.131,ALERT,209.90,293.66,59.938,1439204405,"201051344001158","174011321042388",20.89,17.80,0,290.95,296.06,2.8,0.8,0.000,206529.1,206529.1,10089,0,0,0,L,1122011218,1,120.88,121.55,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,57,0,0,0,0,0,0,0,0,0,0,0,1439204494,372485.00
08/10/2015 07:00,2,0.129,ALERT,209.90,293.66,60.018,1439204405,"201051344001025","174011321042388",21.95,17.50,0,290.95,297.57,2.9,0.9,0.000,210849.3,210849.3,10081,0,0,0,L,1122011218,1,120.88,121.78,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1439204496,372486.00
08/10/2015 07:00,2,0.137,ALERT,209.90,294.56,59.970,1439204405,"201051344000569","174011321042388",21.75,18.30,0,292.16,297.57,3.1,1.0,0.000,214117.3,214117.3,10108,0,0,0,L,1122011218,1,120.88,122.01,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1439204498,372487.00
08/10/2015 07:00,2,0.000,ALERT,211.48,293.96,59.954,1439204405,"274151322000094","174011321042388",39.04,18.70,0,291.85,375.11,0.0,0.0,0.000,391316.0,391316.0,11508,0,0,0,L,1151911521,1,121.10,122.68,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,254,0,0,0,0,0,0,0,0,0,0,0,1439204499,372488.00
08/10/2015 07:00,2,0.139,ALERT,210.12,294.26,59.954,1439204405,"201051344000458","174011321042388",21.71,19.00,0,292.46,297.57,3.1,1.1,0.000,209828.2,209828.2,10098,0,0,0,L,1122011218,1,121.55,121.78,0200,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439204501,372489.00
08/10/2015 07:00,2,0.074,ALERT,210.35,292.76,59.965,1439204405,"274151322000087","174011321042388",20.67,19.80,0,291.55,296.96,1.6,0.0,0.000,463068.0,463068.0,10931,0,0,0,L,1151911521,1,121.10,121.78,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,243,0,0,0,0,0,0,0,0,0,0,0,1439204503,372490.00
08/10/2015 07:00,2,0.090,ALERT,210.80,294.86,59.959,1439204405,"274151322000052","174011321042388",21.71,19.00,0,291.55,297.87,2.0,0.0,0.000,495098.6,495098.6,11348,0,0,0,L,1151911521,1,121.33,122.01,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,236,0,0,0,0,0,0,0,0,0,0,0,1439204505,372491.00
08/10/2015 07:00,2,0.129,ALERT,210.12,294.26,59.970,1439204405,"201051344001145","174011321042388",21.55,18.00,0,292.76,297.87,2.9,0.8,0.000,214917.9,214917.9,10105,0,0,0,L,1122011218,1,121.10,121.78,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1439204507,372492.00
08/10/2015 07:00,2,0.119,ALERT,210.12,293.66,59.965,1439204405,"201051344000685","174011321042388",20.69,18.30,0,292.16,296.96,2.5,0.5,0.000,213651.1,213651.1,10106,0,0,0,L,1122011218,1,121.78,121.55,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1439204508,372493.00
08/10/2015 07:00,2,0.053,ALERT,210.57,293.36,60.007,1439204405,"274151322000088","174011321042388",21.21,19.30,0,292.16,297.26,1.1,0.0,0.000,475055.1,475055.1,10953,0,0,0,L,1151911521,1,121.78,121.55,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,228,0,0,0,0,0,0,0,0,0,0,0,1439204510,372494.00
08/10/2015 07:00,2,0.150,ALERT,210.12,293.96,59.944,1439204405,"201051344000438","174011321042388",21.75,17.80,0,292.46,297.26,3.4,1.3,0.000,213674.1,213674.1,10078,0,0,0,L,1122011218,1,121.33,121.78,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1439204512,372495.00
08/10/2015 07:00,2,0.148,ALERT,209.44,293.96,59.986,1439204405,"201051344001135","174011321042388",22.01,18.00,0,292.46,297.57,3.3,1.3,0.000,205162.2,205162.2,10060,0,0,0,L,1122011218,1,120.88,121.55,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1439204514,372496.00
08/10/2015 07:00,2,0.178,ALERT,210.12,293.36,59.975,1439204405,"201051344000417","174011321042388",21.35,18.00,0,291.55,296.36,3.9,1.8,0.000,208853.5,208853.5,10078,0,0,0,L,1122011218,1,121.10,121.78,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1439204516,372497.00
08/10/2015 07:00,2,0.143,ALERT,209.67,294.56,59.986,1439204405,"201051344000594","174011321042388",21.95,18.30,0,291.85,297.26,3.2,1.2,0.000,210422.7,210422.7,10100,0,0,0,L,1122011218,1,120.88,121.33,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1439204517,372498.00
08/10/2015 07:00,2,0.066,ALERT,211.25,294.26,59.970,1439204405,"274151322000083","174011321042388",21.83,18.70,0,292.46,297.87,1.4,0.0,0.000,490995.6,490995.6,11378,0,0,0,L,1151911521,1,121.33,122.01,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,232,0,0,0,0,0,0,0,0,0,0,0,1439204519,372499.00
08/10/2015 07:00,2,0.154,ALERT,209.90,294.26,59.975,1439204405,"201051344000585","174011321042388",21.59,18.30,0,291.85,297.26,3.4,1.4,0.000,209867.3,209867.3,10080,0,0,0,L,1122011218,1,120.88,122.01,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,62,0,0,0,0,0,0,0,0,0,0,0,1439204521,372500.00
08/10/2015 07:00,2,0.062,ALERT,211.03,294.86,59.970,1439204405,"274151322000054","174011321042388",22.09,19.30,0,292.46,297.87,1.4,0.0,0.000,485826.4,485826.4,10943,0,0,0,L,1151911521,1,121.55,122.01,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,214,0,0,0,0,0,0,0,0,0,0,0,1439204523,372501.00
08/10/2015 07:00,2,0.143,ALERT,210.12,293.66,59.938,1439204405,"201051344001203","174011321042388",21.27,18.00,0,292.16,298.77,3.1,1.1,0.000,210740.9,210740.9,10091,0,0,0,L,1122011218,1,122.01,121.55,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1439204525,372502.00
08/10/2015 07:00,2,0.150,ALERT,209.67,293.36,59.975,1439204405,"201051344000646","174011321042388",20.18,18.00,0,291.55,296.66,3.1,1.1,0.000,207140.9,207140.9,10077,0,0,0,L,1122011218,1,121.33,121.55,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1439204527,372503.00
08/10/2015 07:00,2,0.008,ALERT,211.70,293.36,59.975,1439204405,"274151322000068","174011321042388",39.30,19.50,0,291.25,373.01,0.0,0.0,0.000,390580.0,390580.0,11119,0,0,0,L,1151911521,1,121.78,122.68,0002,19,0,0,0,0,0,0,9,1013,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1439204529,372504.00
08/10/2015 07:00,2,0.066,ALERT,211.48,293.36,59.975,1439204405,"274151322000076","174011321042388",22.24,19.00,0,291.85,297.26,1.5,0.0,0.000,518823.5,518823.5,11357,0,0,0,L,1151911521,1,121.55,122.68,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,211,0,0,0,0,0,0,0,0,0,0,0,1439204531,372505.00
08/10/2015 07:00,2,0.156,ALERT,209.90,294.56,59.986,1439204405,"201051344000890","174011321042388",22.09,18.30,0,292.76,298.17,3.5,1.4,0.000,211806.5,211806.5,10090,0,0,0,L,1122011218,1,121.33,121.10,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1439204532,372506.00
08/10/2015 07:00,2,0.094,ALERT,210.12,293.96,59.986,1439204405,"201051344000900","174011321042388",21.31,18.00,0,291.55,296.66,2.0,0.0,0.000,212613.0,212613.0,10121,0,0,0,L,1122011218,1,121.55,121.55,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,68,0,0,0,0,0,0,0,0,0,0,0,1439204534,372507.00
08/10/2015 07:00,2,0.141,ALERT,210.57,293.06,60.018,1439204405,"201051344000633","174011321042388",21.41,18.00,0,290.05,296.06,3.1,1.1,0.000,201572.5,201572.5,10115,0,0,0,L,1122011218,1,121.78,122.01,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1439204536,372508.00
08/10/2015 07:00,2,0.154,ALERT,210.12,293.66,59.975,1439204405,"201051344000983","174011321042388",21.13,18.30,0,292.46,297.57,3.3,1.3,0.000,209552.8,209552.8,10103,0,0,0,L,1122011218,1,121.55,121.33,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1439204538,372509.00
08/10/2015 07:00,2,0.135,ALERT,210.12,293.66,59.986,1439204405,"201051344000917","174011321042388",21.13,19.00,0,290.95,296.36,2.9,0.9,0.000,212320.4,212320.4,10113,0,0,0,L,1122011218,1,121.33,122.01,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1439204540,372510.00
08/10/2015 07:00,2,0.146,ALERT,210.35,293.06,59.991,1439204405,"201051344000648","174011321042388",22.05,17.80,0,291.85,297.26,3.3,1.2,0.000,207599.8,207599.8,10105,0,0,0,L,1122011218,1,121.10,122.01,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1439204541,372511.00
08/10/2015 07:00,2,0.172,ALERT,210.35,293.96,59.975,1439204405,"201051344001093","174011321042388",21.43,18.70,0,292.16,296.96,3.7,1.7,0.000,210526.1,210526.1,10098,0,0,0,L,1122011218,1,121.55,121.78,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1439204543,372512.00
08/10/2015 07:00,2,0.133,ALERT,210.57,293.36,59.986,1439204405,"201051344000645","174011321042388",20.50,18.70,0,291.85,296.96,2.8,0.7,0.000,208520.1,208520.1,10110,0,0,0,L,1122011218,1,122.01,121.78,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1439204545,372513.00
08/10/2015 07:00,2,0.066,ALERT,211.93,294.56,59.986,1439204405,"274151322000085","174011321042388",22.64,19.00,0,292.16,297.26,1.6,0.0,0.000,488383.4,488383.4,11357,0,0,0,L,1151911521,1,122.23,122.46,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,200,0,0,0,0,0,0,0,0,0,0,0,1439204547,372514.00
08/10/2015 07:00,2,0.166,ALERT,210.57,293.36,59.944,1439204405,"201051344000651","174011321042388",18.77,17.50,0,291.85,296.66,3.2,1.1,0.000,207779.0,207779.0,10086,0,0,0,L,1122011218,1,122.01,121.55,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1439204549,372515.00
08/10/2015 07:00,2,0.139,ALERT,210.35,293.36,59.981,1439204405,"201051344000867","174011321042388",21.91,18.70,0,291.85,297.26,3.1,1.1,0.000,200456.7,200456.7,10106,0,0,0,L,1122011218,1,121.78,121.55,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1439204550,372516.00
