ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/10/2015 07:00,2,0.145,ALERT,210.12,293.96,59.959,1439204405,"201051344001230","174011321042388",20.46,17.80,0,292.46,297.57,3.0,1.0,0.000,211431.4,211431.4,10115,0,0,0,L,1122011218,1,121.55,121.55,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,75,0,0,0,0,0,0,0,0,0,0,0,1439204552,372517.00
08/10/2015 07:00,2,0.141,ALERT,210.35,293.96,59.991,1439204405,"201051344000576","174011321042388",21.35,18.00,0,292.16,297.26,3.1,1.0,0.000,207666.7,207666.7,10125,0,0,0,L,1122011218,1,121.55,121.55,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,70,0,0,0,0,0,0,0,0,0,0,0,1439204554,372518.00
08/10/2015 07:00,2,0.172,ALERT,209.90,293.96,60.002,1439204405,"201051344000579","174011321042388",22.07,18.30,0,292.46,297.57,3.8,1.8,0.000,214609.6,214609.6,10082,0,0,0,L,1122011218,1,121.33,121.33,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,56,0,0,0,0,0,0,0,0,0,0,0,1439204556,372519.00
08/10/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1439204405,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439205286,372520.00
08/10/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1439204405,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439205286,372521.00
08/10/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1439204405,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439205286,372522.00
08/10/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1439204405,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439205286,372523.00
08/10/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1439204405,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439205286,372524.00
08/10/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1439204405,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439205286,372525.00
08/10/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1439204405,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439205286,372526.00
08/10/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1439204405,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439205286,372527.00
08/10/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1439204405,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439205286,372528.00
08/10/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1439204405,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439205286,372529.00
08/10/2015 07:15,2,0.223,ACTIVE,211.03,331.23,59.959,1439205305,"201051344000955","174011321042388",25.50,19.00,0,292.16,339.04,5.8,3.6,0.000,213198.5,213198.5,10092,0,0,0,L,1122011218,1,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439205380,372530.00
08/10/2015 07:15,2,0.102,ACTIVE,212.83,333.93,59.965,1439205305,"274151322000095","174011321042388",25.13,19.80,0,293.06,337.84,2.6,0.6,0.009,512730.4,512730.4,10996,0,0,0,L,1151911521,1,122.23,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439205381,372531.00
08/10/2015 07:15,2,0.174,ACTIVE,211.25,330.93,59.970,1439205305,"201051344000868","174011321042388",27.14,18.70,0,292.76,333.33,4.8,2.7,0.004,199923.3,199923.3,10107,0,0,0,L,1122011218,1,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439205382,372532.00
08/10/2015 07:15,2,0.172,ACTIVE,211.48,331.53,59.975,1439205305,"201051344000853","174011321042388",26.68,18.70,0,292.16,334.84,4.7,2.6,0.009,206350.7,206350.7,10110,0,0,0,L,1122011218,1,122.68,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439205383,372533.00
08/10/2015 07:15,2,0.197,ACTIVE,211.93,331.83,59.975,1439205305,"201051344000582","174011321042388",25.25,18.70,0,292.76,333.93,5.1,3.0,0.004,205641.2,205641.2,10080,0,0,0,L,1122011218,1,122.46,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439205384,372534.00
08/10/2015 07:15,2,0.184,ACTIVE,211.25,331.23,59.965,1439205305,"201051344000469","174011321042388",27.53,18.30,0,291.25,333.03,5.2,3.0,0.009,201626.4,201626.4,10101,0,0,0,L,1122011218,1,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439205385,372535.00
08/10/2015 07:15,2,0.162,ACTIVE,211.25,331.83,59.970,1439205305,"201051344000988","174011321042388",25.80,19.00,0,290.05,336.64,4.3,2.2,0.000,200788.2,200788.2,10090,0,0,0,L,1122011218,1,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439205386,372536.00
08/10/2015 07:15,2,0.189,ACTIVE,211.25,330.63,59.975,1439205305,"201051344001158","174011321042388",25.01,18.30,0,291.55,333.63,4.8,2.7,0.004,206529.5,206529.5,10091,0,0,0,L,1122011218,1,122.23,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439205386,372537.00
08/10/2015 07:15,2,0.186,ACTIVE,211.25,330.33,59.981,1439205305,"201051344001025","174011321042388",25.96,18.30,0,291.55,334.24,4.9,2.8,0.009,210849.7,210849.7,10083,0,0,0,L,1122011218,1,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439205387,372538.00
08/10/2015 07:15,2,0.193,ACTIVE,211.25,330.93,59.975,1439205305,"201051344000569","174011321042388",26.14,19.30,0,292.76,333.63,5.1,3.0,0.004,214117.7,214117.7,10110,0,0,0,L,1122011218,1,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439205388,372539.00
08/10/2015 07:15,2,0.059,ALERT,212.38,324.62,59.975,1439205305,"274151322000094","174011321042388",26.02,19.00,0,282.24,385.63,1.6,0.0,0.000,391316.0,391316.0,11510,0,0,0,L,1151911521,1,121.33,123.59,0002,16,0,0,0,0,0,0,255,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1439205390,372540.00
08/10/2015 07:15,2,0.199,ACTIVE,210.35,331.53,59.981,1439205305,"201051344000458","174011321042388",21.41,19.50,0,292.16,333.33,4.3,2.3,0.004,209828.7,209828.7,10100,0,0,0,L,1122011218,1,122.01,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439205391,372541.00
08/10/2015 07:15,2,0.121,ACTIVE,212.61,334.84,59.965,1439205305,"274151322000087","174011321042388",24.67,21.00,0,290.95,343.25,3.0,1.0,0.004,463068.1,463068.1,10933,0,0,0,L,1151911521,1,121.78,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439205392,372542.00
08/10/2015 07:15,2,0.131,ACTIVE,211.93,333.03,60.002,1439205305,"274151322000052","174011321042388",26.20,20.30,0,291.55,338.74,3.5,1.4,0.004,495098.7,495098.7,11350,0,0,0,L,1151911521,1,120.88,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439205393,372543.00
08/10/2015 07:15,2,0.188,ACTIVE,211.03,331.23,59.981,1439205305,"201051344001145","174011321042388",24.99,18.70,0,292.76,335.74,4.8,2.7,0.004,214918.3,214918.3,10107,0,0,0,L,1122011218,1,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439205394,372544.00
08/10/2015 07:15,2,0.182,ACTIVE,211.25,331.53,59.975,1439205305,"201051344000685","174011321042388",25.11,19.00,0,292.16,333.93,4.6,2.5,0.004,213651.4,213651.4,10108,0,0,0,L,1122011218,1,122.68,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439205395,372545.00
08/10/2015 07:15,2,0.100,ACTIVE,211.70,333.33,59.970,1439205305,"274151322000088","174011321042388",23.64,20.00,0,291.85,340.85,2.4,0.4,0.000,475055.1,475055.1,10955,0,0,0,L,1151911521,1,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439205396,372546.00
08/10/2015 07:15,2,0.211,ACTIVE,210.80,331.53,59.970,1439205305,"201051344000438","174011321042388",25.19,18.70,0,292.16,333.93,5.4,3.3,0.009,213674.7,213674.7,10080,0,0,0,L,1122011218,1,122.23,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439205397,372547.00
08/10/2015 07:15,2,0.201,ACTIVE,210.35,329.43,59.981,1439205305,"201051344001135","174011321042388",25.47,18.70,0,292.16,333.03,5.2,3.1,0.009,205162.7,205162.7,10062,0,0,0,L,1122011218,1,121.78,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439205398,372548.00
08/10/2015 07:15,2,0.238,ACTIVE,210.80,330.63,59.991,1439205305,"201051344000417","174011321042388",25.11,19.00,0,291.55,334.54,6.1,4.0,0.009,208854.2,208854.2,10080,0,0,0,L,1122011218,1,121.78,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439205399,372549.00
08/10/2015 07:15,2,0.207,ACTIVE,210.57,330.63,59.954,1439205305,"201051344000594","174011321042388",25.21,19.30,0,292.16,333.33,5.3,3.2,0.009,210423.2,210423.2,10102,0,0,0,L,1122011218,1,122.01,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439205400,372550.00
08/10/2015 07:15,2,0.111,ACTIVE,211.93,333.63,59.975,1439205305,"274151322000083","174011321042388",25.27,19.80,0,292.16,342.95,2.9,0.8,0.009,490995.7,490995.7,11380,0,0,0,L,1151911521,1,121.33,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439205401,372551.00
08/10/2015 07:15,2,0.213,ACTIVE,210.80,331.23,59.954,1439205305,"201051344000585","174011321042388",25.76,19.00,0,291.85,336.94,5.6,3.5,0.004,209867.8,209867.8,10082,0,0,0,L,1122011218,1,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439205402,372552.00
08/10/2015 07:15,2,0.078,ACTIVE,211.70,336.34,59.970,1439205305,"274151322000054","174011321042388",28.21,20.30,0,291.85,337.24,2.3,0.3,0.000,485826.5,485826.5,10945,0,0,0,L,1151911521,1,121.55,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439205403,372553.00
08/10/2015 07:15,2,0.174,ACTIVE,210.80,330.33,59.970,1439205305,"201051344001203","174011321042388",27.15,18.70,0,292.16,334.84,4.8,2.7,0.004,210741.4,210741.4,10093,0,0,0,L,1122011218,1,122.46,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439205404,372554.00
08/10/2015 07:15,2,0.205,ACTIVE,210.35,330.93,59.975,1439205305,"201051344000646","174011321042388",25.82,18.70,0,291.55,333.33,5.4,3.3,0.009,207141.5,207141.5,10079,0,0,0,L,1122011218,1,122.01,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439205405,372555.00
08/10/2015 07:15,2,0.076,ALERT,212.38,334.54,59.970,1439205305,"274151322000068","174011321042388",28.29,20.00,0,281.94,391.64,2.2,0.2,0.000,390580.0,390580.0,11121,0,0,0,L,1151911521,1,121.55,123.14,0002,19,0,0,0,0,0,0,255,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439205406,372556.00
08/10/2015 07:15,2,0.088,ACTIVE,212.38,333.93,59.959,1439205305,"274151322000076","174011321042388",28.59,20.00,0,291.85,338.44,2.6,0.6,0.004,518823.5,518823.5,11359,0,0,0,L,1151911521,1,121.55,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439205407,372557.00
08/10/2015 07:15,2,0.213,ACTIVE,210.57,330.63,59.975,1439205305,"201051344000890","174011321042388",25.29,19.00,0,292.76,334.54,5.5,3.4,0.009,211807.1,211807.1,10092,0,0,0,L,1122011218,1,122.01,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439205408,372558.00
08/10/2015 07:15,2,0.139,ACTIVE,210.57,330.93,59.981,1439205305,"201051344000900","174011321042388",26.08,18.70,0,291.85,333.33,3.7,1.6,0.000,212613.2,212613.2,10123,0,0,0,L,1122011218,1,122.01,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439205409,372559.00
08/10/2015 07:15,2,0.203,ACTIVE,211.25,332.13,59.975,1439205305,"201051344000633","174011321042388",25.37,18.70,0,289.75,335.74,5.2,3.1,0.004,201572.9,201572.9,10117,0,0,0,L,1122011218,1,122.46,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439205410,372560.00
08/10/2015 07:15,2,0.186,ACTIVE,210.80,330.03,59.975,1439205305,"201051344000983","174011321042388",27.57,19.00,0,292.16,334.24,5.2,3.1,0.009,209553.3,209553.3,10105,0,0,0,L,1122011218,1,122.01,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439205411,372561.00
08/10/2015 07:15,2,0.199,ACTIVE,211.03,331.53,59.975,1439205305,"201051344000917","174011321042388",24.77,19.50,0,290.95,335.14,5.0,2.9,0.009,212320.9,212320.9,10115,0,0,0,L,1122011218,1,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439205412,372562.00
08/10/2015 07:15,2,0.207,ACTIVE,211.25,331.23,60.012,1439205305,"201051344000648","174011321042388",25.70,18.30,0,291.55,334.84,5.4,3.3,0.009,207600.3,207600.3,10107,0,0,0,L,1122011218,1,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439205413,372563.00
08/10/2015 07:15,2,0.225,ACTIVE,210.80,331.23,59.981,1439205305,"201051344001093","174011321042388",24.81,19.30,0,292.16,333.93,5.7,3.5,0.009,210526.8,210526.8,10100,0,0,0,L,1122011218,1,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439205414,372564.00
08/10/2015 07:15,2,0.178,ACTIVE,211.25,331.23,59.981,1439205305,"201051344000645","174011321042388",26.52,19.30,0,291.85,333.93,4.8,2.7,0.009,208520.5,208520.5,10112,0,0,0,L,1122011218,1,122.46,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439205415,372565.00
08/10/2015 07:15,2,0.082,ACTIVE,212.16,332.43,59.970,1439205305,"274151322000085","174011321042388",28.33,19.80,0,292.16,333.93,2.4,0.3,0.000,488383.4,488383.4,11359,0,0,0,L,1151911521,1,122.01,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439205415,372566.00
08/10/2015 07:15,2,0.207,ACTIVE,211.03,331.53,59.975,1439205305,"201051344000651","174011321042388",25.35,18.00,0,291.55,334.24,5.3,3.2,0.009,207779.5,207779.5,10088,0,0,0,L,1122011218,1,122.46,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439205416,372567.00
08/10/2015 07:15,2,0.195,ACTIVE,211.25,330.33,59.965,1439205305,"201051344000867","174011321042388",25.41,19.30,0,291.85,333.63,5.0,2.9,0.009,200457.2,200457.2,10108,0,0,0,L,1122011218,1,122.46,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439205417,372568.00
08/10/2015 07:15,2,0.207,ACTIVE,211.03,330.33,59.975,1439205305,"201051344001230","174011321042388",23.93,18.70,0,292.46,332.73,5.0,2.9,0.009,211431.8,211431.8,10117,0,0,0,L,1122011218,1,122.23,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439205418,372569.00
08/10/2015 07:15,2,0.197,ACTIVE,211.25,331.83,59.975,1439205305,"201051344000576","174011321042388",25.37,18.70,0,292.16,334.84,5.0,2.9,0.004,207667.2,207667.2,10127,0,0,0,L,1122011218,1,122.23,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439205419,372570.00
08/10/2015 07:15,2,0.232,ACTIVE,210.80,330.33,59.975,1439205305,"201051344000579","174011321042388",26.16,19.00,0,292.76,333.33,6.1,4.0,0.009,214610.3,214610.3,10084,0,0,0,L,1122011218,1,122.01,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439205420,372571.00
08/10/2015 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1439205305,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439206185,372572.00
08/10/2015 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1439205305,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439206185,372573.00
08/10/2015 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1439205305,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439206185,372574.00
08/10/2015 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1439205305,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439206185,372575.00
08/10/2015 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1439205305,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439206185,372576.00
08/10/2015 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1439205305,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439206185,372577.00
08/10/2015 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1439205305,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439206185,372578.00
08/10/2015 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1439205305,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439206185,372579.00
08/10/2015 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1439205305,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439206185,372580.00
08/10/2015 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1439205305,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439206185,372581.00
08/10/2015 07:30,2,0.375,ALERT,210.12,332.43,59.981,1439206204,"201051344000955","174011321042388",27.51,19.50,0,293.06,336.64,10.5,8.2,0.049,213199.8,213199.8,10093,0,0,0,L,1122011218,1,121.33,121.78,0002,17,0,0,0,0,0,0,1,998,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439206280,372582.00
08/10/2015 07:30,2,0.244,ACTIVE,211.70,333.93,59.981,1439206204,"274151322000095","174011321042388",27.08,20.70,0,303.28,355.28,6.8,4.6,0.040,512731.0,512731.0,10997,0,0,0,L,1151911521,1,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439206281,372583.00
08/10/2015 07:30,2,0.336,ALERT,210.35,332.73,59.975,1439206204,"201051344000868","174011321042388",28.35,19.30,0,293.96,336.94,9.7,7.4,0.044,199924.5,199924.5,10108,0,0,0,L,1122011218,1,121.55,122.01,0002,17,0,0,0,0,0,0,1,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439206283,372584.00
08/10/2015 07:30,2,0.324,ALERT,211.25,333.63,59.975,1439206204,"201051344000853","174011321042388",28.13,19.50,0,293.66,338.44,9.2,7.0,0.049,206351.9,206351.9,10111,0,0,0,L,1122011218,1,122.23,122.01,0002,19,0,0,0,0,0,0,1,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439206285,372585.00
08/10/2015 07:30,2,0.334,ALERT,211.25,333.63,59.975,1439206204,"201051344000582","174011321042388",27.61,19.30,0,293.96,337.54,9.4,7.1,0.044,205642.4,205642.4,10081,0,0,0,L,1122011218,1,122.01,122.23,0002,17,0,0,0,0,0,0,1,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439206286,372586.00
08/10/2015 07:30,2,0.352,ALERT,210.57,332.73,59.975,1439206204,"201051344000469","174011321042388",27.95,19.00,0,291.85,337.24,9.9,7.7,0.049,201627.7,201627.7,10102,0,0,0,L,1122011218,1,121.33,122.01,0002,16,0,0,0,0,0,0,1,1000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439206288,372587.00
08/10/2015 07:30,2,0.316,ALERT,210.12,333.63,59.981,1439206204,"201051344000988","174011321042388",27.45,19.50,0,290.65,338.14,8.8,6.6,0.044,200789.2,200789.2,10091,0,0,0,L,1122011218,1,121.55,121.78,0002,17,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439206290,372588.00
08/10/2015 07:30,2,0.332,ALERT,210.35,333.03,59.981,1439206204,"201051344001158","174011321042388",27.53,19.30,0,292.46,337.54,9.3,7.0,0.049,206530.7,206530.7,10092,0,0,0,L,1122011218,1,121.55,121.33,0002,18,0,0,0,0,0,0,1,998,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439206292,372589.00
08/10/2015 07:30,2,0.318,ALERT,210.35,331.53,59.975,1439206204,"201051344001025","174011321042388",28.53,19.00,0,293.66,336.94,9.2,7.0,0.049,210850.9,210850.9,10084,0,0,0,L,1122011218,1,121.33,121.78,0002,16,0,0,0,0,0,0,1,1000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439206294,372590.00
08/10/2015 07:30,2,0.350,ALERT,210.12,332.43,59.975,1439206204,"201051344000569","174011321042388",27.33,19.80,0,294.26,337.24,9.7,7.4,0.049,214119.0,214119.0,10111,0,0,0,L,1122011218,1,121.33,121.78,0002,17,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439206296,372591.00
08/10/2015 07:30,2,0.160,ACTIVE,211.70,355.58,59.991,1439206204,"274151322000094","174011321042388",33.00,20.30,0,292.76,388.94,5.4,3.3,0.031,391316.3,391316.3,11512,0,0,0,L,1151911521,1,121.33,123.14,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439206297,372592.00
08/10/2015 07:30,2,0.338,ALERT,210.12,331.83,59.986,1439206204,"201051344000458","174011321042388",28.25,20.00,0,293.66,336.64,9.7,7.4,0.049,209829.9,209829.9,10101,0,0,0,L,1122011218,1,121.78,121.55,0002,17,0,0,0,0,0,0,1,997,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439206298,372593.00
08/10/2015 07:30,2,0.258,ACTIVE,211.70,335.44,59.981,1439206204,"274151322000087","174011321042388",27.02,22.00,0,311.69,350.17,7.1,4.9,0.035,463068.8,463068.8,10934,0,0,0,L,1151911521,1,121.55,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439206299,372594.00
08/10/2015 07:30,2,0.293,ACTIVE,211.25,335.44,59.981,1439206204,"274151322000052","174011321042388",27.33,21.30,0,320.41,343.55,8.2,5.9,0.040,495099.5,495099.5,11351,0,0,0,L,1151911521,1,120.88,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439206300,372595.00
08/10/2015 07:30,2,0.322,ALERT,210.80,332.43,60.018,1439206204,"201051344001145","174011321042388",27.55,19.30,0,293.66,338.14,9.0,6.7,0.040,214919.4,214919.4,10108,0,0,0,L,1122011218,1,121.78,121.78,0002,19,0,0,0,0,0,0,1,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439206302,372596.00
08/10/2015 07:30,2,0.307,ALERT,210.80,333.63,59.991,1439206204,"201051344000685","174011321042388",28.39,19.50,0,293.06,336.94,8.9,6.6,0.049,213652.5,213652.5,10109,0,0,0,L,1122011218,1,122.46,121.55,0002,17,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439206304,372597.00
08/10/2015 07:30,2,0.258,ACTIVE,211.25,336.64,59.975,1439206204,"274151322000088","174011321042388",26.54,20.70,0,314.70,347.76,6.9,4.8,0.044,475055.7,475055.7,10956,0,0,0,L,1151911521,1,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439206305,372598.00
08/10/2015 07:30,2,0.350,ALERT,210.80,332.73,59.949,1439206204,"201051344000438","174011321042388",28.05,19.30,0,293.66,337.24,10.0,7.7,0.049,213676.0,213676.0,10081,0,0,0,L,1122011218,1,122.23,122.01,0002,18,0,0,0,0,0,0,1,1000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439206307,372599.00
08/10/2015 07:30,2,0.342,ALERT,210.35,330.93,59.986,1439206204,"201051344001135","174011321042388",28.37,19.30,0,293.66,336.34,9.8,7.6,0.044,205163.9,205163.9,10063,0,0,0,L,1122011218,1,121.55,121.55,0002,18,0,0,0,0,0,0,1,991,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439206309,372600.00
08/10/2015 07:30,2,0.379,ALERT,210.80,332.73,59.975,1439206204,"201051344000417","174011321042388",27.45,19.80,0,292.16,337.84,10.6,8.3,0.049,208855.7,208855.7,10081,0,0,0,L,1122011218,1,121.78,121.78,0002,17,0,0,0,0,0,0,1,999,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439206310,372601.00
08/10/2015 07:30,2,0.342,ALERT,210.35,332.43,59.970,1439206204,"201051344000594","174011321042388",28.49,19.80,0,292.46,336.64,9.9,7.6,0.053,210424.5,210424.5,10103,0,0,0,L,1122011218,1,121.78,121.55,0002,17,0,0,0,0,0,0,1,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439206312,372602.00
08/10/2015 07:30,2,0.254,ALERT,211.70,336.34,59.965,1439206204,"274151322000083","174011321042388",26.78,21.00,0,294.26,340.25,6.9,4.7,0.035,490996.3,490996.3,11381,0,0,0,L,1151911521,1,121.55,122.91,0002,17,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439206314,372603.00
08/10/2015 07:30,2,0.330,ALERT,210.57,333.03,59.986,1439206204,"201051344000585","174011321042388",28.51,19.80,0,292.16,338.14,9.6,7.3,0.040,209869.2,209869.2,10083,0,0,0,L,1122011218,1,121.33,122.01,0002,16,0,0,0,0,0,0,1,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439206316,372604.00
08/10/2015 07:30,2,0.273,ACTIVE,211.70,333.93,59.975,1439206204,"274151322000054","174011321042388",27.10,21.50,0,309.59,339.65,7.5,5.3,0.022,485827.1,485827.1,10946,0,0,0,L,1151911521,1,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439206317,372605.00
08/10/2015 07:30,2,0.361,ALERT,210.80,332.13,59.970,1439206204,"201051344001203","174011321042388",26.84,19.50,0,293.96,338.14,9.9,7.6,0.062,210742.6,210742.6,10094,0,0,0,L,1122011218,1,122.46,121.78,0002,17,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439206319,372606.00
08/10/2015 07:30,2,0.334,ALERT,210.35,331.83,59.981,1439206204,"201051344000646","174011321042388",28.39,19.30,0,291.85,336.34,9.6,7.3,0.049,207142.7,207142.7,10080,0,0,0,L,1122011218,1,122.01,121.55,0002,16,0,0,0,0,0,0,1,999,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439206321,372607.00
08/10/2015 07:30,2,0.184,ACTIVE,212.38,377.52,59.975,1439206204,"274151322000068","174011321042388",35.40,21.50,0,293.06,391.34,6.6,4.5,0.027,390580.5,390580.5,11123,0,0,0,L,1151911521,1,122.01,122.91,0002,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439206322,372608.00
08/10/2015 07:30,2,0.176,ACTIVE,211.93,336.94,59.981,1439206204,"274151322000076","174011321042388",31.09,21.30,0,311.69,340.85,5.5,3.4,0.027,518824.0,518824.0,11360,0,0,0,L,1151911521,1,121.55,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439206323,372609.00
08/10/2015 07:30,2,0.371,ALERT,210.12,331.23,59.944,1439206204,"201051344000890","174011321042388",27.61,19.80,0,293.96,336.64,10.4,8.1,0.053,211808.4,211808.4,10093,0,0,0,L,1122011218,1,121.78,121.10,0002,19,0,0,0,0,0,0,1,1000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439206325,372610.00
08/10/2015 07:30,2,0.293,ALERT,210.35,331.83,60.018,1439206204,"201051344000900","174011321042388",28.01,19.30,0,292.46,336.94,8.4,6.2,0.044,212614.1,212614.1,10124,0,0,0,L,1122011218,1,122.01,121.55,0002,16,0,0,0,0,0,0,1,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439206326,372611.00
08/10/2015 07:30,2,0.348,ALERT,211.03,333.33,59.986,1439206204,"201051344000633","174011321042388",27.91,19.30,0,290.35,338.74,9.9,7.6,0.053,201574.2,201574.2,10118,0,0,0,L,1122011218,1,122.23,122.01,0002,19,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439206328,372612.00
08/10/2015 07:30,2,0.354,ALERT,210.35,331.53,59.981,1439206204,"201051344000983","174011321042388",27.65,19.50,0,293.06,336.64,9.9,7.7,0.053,209554.7,209554.7,10106,0,0,0,L,1122011218,1,121.78,121.33,0002,19,0,0,0,0,0,0,1,995,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439206330,372613.00
08/10/2015 07:30,2,0.324,ALERT,210.57,332.43,59.991,1439206204,"201051344000917","174011321042388",28.17,20.30,0,291.55,337.54,9.3,7.1,0.044,212322.1,212322.1,10116,0,0,0,L,1122011218,1,121.55,122.01,0002,17,0,0,0,0,0,0,1,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439206332,372614.00
08/10/2015 07:30,2,0.355,ALERT,210.35,331.53,59.975,1439206204,"201051344000648","174011321042388",27.37,19.00,0,292.76,337.84,9.9,7.6,0.053,207601.6,207601.6,10108,0,0,0,L,1122011218,1,121.33,122.01,0002,16,0,0,0,0,0,0,1,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439206334,372615.00
08/10/2015 07:30,2,0.389,ALERT,210.12,333.03,59.981,1439206204,"201051344001093","174011321042388",28.35,20.00,0,292.76,337.84,11.2,8.9,0.062,210528.2,210528.2,10101,0,0,0,L,1122011218,1,121.55,121.55,0002,19,0,0,0,0,0,0,1,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439206336,372616.00
08/10/2015 07:30,2,0.334,ALERT,210.57,332.13,59.996,1439206204,"201051344000645","174011321042388",27.71,19.80,0,292.76,337.54,9.4,7.1,0.057,208521.7,208521.7,10113,0,0,0,L,1122011218,1,122.01,121.78,0002,17,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439206338,372617.00
08/10/2015 07:30,2,0.264,ALERT,211.70,335.44,59.991,1439206204,"274151322000085","174011321042388",27.37,20.70,0,294.26,339.65,7.4,5.2,0.040,488384.1,488384.1,11360,0,0,0,L,1151911521,1,122.01,122.46,0002,18,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439206339,372618.00
08/10/2015 07:30,2,0.348,ALERT,210.57,332.43,59.986,1439206204,"201051344000651","174011321042388",27.43,19.00,0,292.76,337.84,9.7,7.4,0.049,207780.8,207780.8,10089,0,0,0,L,1122011218,1,122.23,121.55,0002,16,0,0,0,0,0,0,1,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439206341,372619.00
08/10/2015 07:30,2,0.350,ALERT,210.57,330.93,60.007,1439206204,"201051344000867","174011321042388",27.91,20.00,0,293.36,336.94,9.9,7.6,0.053,200458.5,200458.5,10109,0,0,0,L,1122011218,1,121.78,121.55,0002,17,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439206343,372620.00
08/10/2015 07:30,2,0.340,ALERT,210.12,331.23,59.986,1439206204,"201051344001230","174011321042388",28.13,19.50,0,293.06,336.04,9.7,7.5,0.044,211433.1,211433.1,10118,0,0,0,L,1122011218,1,121.78,121.33,0002,17,0,0,0,0,0,0,1,994,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439206345,372621.00
08/10/2015 07:30,2,0.354,ALERT,210.57,333.03,59.991,1439206204,"201051344000576","174011321042388",27.29,19.30,0,292.76,337.84,9.8,7.5,0.053,207668.5,207668.5,10128,0,0,0,L,1122011218,1,121.78,121.55,0002,16,0,0,0,0,0,0,1,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439206347,372622.00
08/10/2015 07:30,2,0.377,ALERT,210.35,331.83,60.002,1439206204,"201051344000579","174011321042388",27.99,19.80,0,293.66,336.64,10.7,8.4,0.049,214611.8,214611.8,10085,0,0,0,L,1122011218,1,121.55,121.33,0002,16,0,0,0,0,0,0,1,999,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439206348,372623.00
08/10/2015 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1439206204,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439207084,372624.00
08/10/2015 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1439206204,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439207084,372625.00
08/10/2015 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1439206204,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439207084,372626.00
08/10/2015 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1439206204,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439207084,372627.00
08/10/2015 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1439206204,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439207084,372628.00
08/10/2015 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1439206204,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439207084,372629.00
08/10/2015 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1439206204,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439207084,372630.00
08/10/2015 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1439206204,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439207084,372631.00
08/10/2015 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1439206204,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439207084,372632.00
08/10/2015 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1439206204,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439207084,372633.00
08/10/2015 07:45,2,0.625,ACTIVE,210.35,335.14,59.986,1439207103,"201051344000955","174011321042388",28.84,20.30,0,326.12,342.35,18.3,15.7,0.124,213202.7,213202.7,10095,0,0,0,L,1122011218,1,121.33,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439207177,372634.00
08/10/2015 07:45,2,0.426,ACTIVE,211.70,337.84,59.970,1439207103,"274151322000095","174011321042388",28.65,21.50,0,330.63,341.75,12.4,10.0,0.062,512732.6,512732.6,10998,0,0,0,L,1151911521,1,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439207178,372635.00
08/10/2015 07:45,2,0.588,ACTIVE,210.57,335.44,59.959,1439207103,"201051344000868","174011321042388",28.92,19.80,0,326.12,343.85,17.2,14.7,0.119,199927.1,199927.1,10110,0,0,0,L,1122011218,1,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439207179,372636.00
08/10/2015 07:45,2,0.572,ACTIVE,211.25,336.94,59.986,1439207103,"201051344000853","174011321042388",27.15,20.00,0,327.62,344.15,15.8,13.3,0.110,206354.3,206354.3,10113,0,0,0,L,1122011218,1,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439207180,372637.00
08/10/2015 07:45,2,0.561,ACTIVE,211.03,336.04,59.975,1439207103,"201051344000582","174011321042388",28.31,20.00,0,326.42,343.55,16.1,13.6,0.106,205644.9,205644.9,10083,0,0,0,L,1122011218,1,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439207181,372638.00
08/10/2015 07:45,2,0.598,ACTIVE,210.80,336.04,59.975,1439207103,"201051344000469","174011321042388",28.61,19.50,0,325.82,344.45,17.3,14.8,0.128,201630.4,201630.4,10104,0,0,0,L,1122011218,1,121.33,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439207182,372639.00
08/10/2015 07:45,2,0.564,ACTIVE,210.57,337.24,59.981,1439207103,"201051344000988","174011321042388",28.69,20.30,0,324.62,345.66,16.4,14.0,0.128,200791.7,200791.7,10093,0,0,0,L,1122011218,1,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439207183,372640.00
08/10/2015 07:45,2,0.568,ACTIVE,210.80,335.74,59.975,1439207103,"201051344001158","174011321042388",28.69,19.80,0,326.12,344.45,16.5,14.0,0.124,206533.2,206533.2,10094,0,0,0,L,1122011218,1,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439207184,372641.00
08/10/2015 07:45,2,0.555,ACTIVE,210.57,334.54,59.991,1439207103,"201051344001025","174011321042388",28.88,20.00,0,326.12,343.85,16.3,13.8,0.102,210853.3,210853.3,10086,0,0,0,L,1122011218,1,121.33,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439207185,372642.00
08/10/2015 07:45,2,0.580,ACTIVE,210.57,336.04,59.986,1439207103,"201051344000569","174011321042388",28.69,20.30,0,325.82,343.55,16.9,14.4,0.115,214121.6,214121.6,10113,0,0,0,L,1122011218,1,121.33,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439207186,372643.00
08/10/2015 07:45,2,0.301,ACTIVE,211.70,413.89,59.954,1439207103,"274151322000094","174011321042388",38.94,22.00,0,331.23,418.09,11.9,9.5,0.075,391317.6,391317.6,11513,0,0,0,L,1151911521,1,121.55,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439207187,372644.00
08/10/2015 07:45,2,0.568,ACTIVE,210.57,334.84,59.986,1439207103,"201051344000458","174011321042388",28.67,21.00,0,326.12,343.25,16.5,14.0,0.119,209832.4,209832.4,10103,0,0,0,L,1122011218,1,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439207188,372645.00
08/10/2015 07:45,2,0.488,ACTIVE,211.93,336.64,59.970,1439207103,"274151322000087","174011321042388",27.73,22.50,0,330.03,343.55,13.7,11.3,0.088,463070.5,463070.5,10935,0,0,0,L,1151911521,1,121.78,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439207189,372646.00
08/10/2015 07:45,2,0.523,ACTIVE,211.48,337.84,59.975,1439207103,"274151322000052","174011321042388",28.82,22.00,0,329.43,343.55,15.3,12.9,0.097,495101.6,495101.6,11352,0,0,0,L,1151911521,1,121.10,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439207190,372647.00
08/10/2015 07:45,2,0.549,ACTIVE,210.80,335.74,59.981,1439207103,"201051344001145","174011321042388",28.61,20.00,0,327.62,344.15,15.9,13.5,0.097,214921.8,214921.8,10110,0,0,0,L,1122011218,1,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439207191,372648.00
08/10/2015 07:45,2,0.545,ACTIVE,210.80,335.74,59.975,1439207103,"201051344000685","174011321042388",28.80,20.30,0,325.52,343.55,15.9,13.4,0.115,213654.9,213654.9,10111,0,0,0,L,1122011218,1,122.23,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439207192,372649.00
08/10/2015 07:45,2,0.506,ACTIVE,210.80,336.64,59.970,1439207103,"274151322000088","174011321042388",27.95,21.80,0,330.03,343.55,14.3,11.9,0.088,475057.6,475057.6,10957,0,0,0,L,1151911521,1,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439207193,372650.00
08/10/2015 07:45,2,0.600,ACTIVE,210.57,335.14,59.975,1439207103,"201051344000438","174011321042388",28.82,20.30,0,326.12,343.85,17.5,15.0,0.119,213678.7,213678.7,10083,0,0,0,L,1122011218,1,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439207193,372651.00
08/10/2015 07:45,2,0.580,ACTIVE,210.35,334.24,59.975,1439207103,"201051344001135","174011321042388",28.59,20.00,0,326.42,342.05,16.9,14.3,0.119,205166.5,205166.5,10065,0,0,0,L,1122011218,1,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439207194,372652.00
08/10/2015 07:45,2,0.615,ACTIVE,210.57,336.04,59.944,1439207103,"201051344000417","174011321042388",28.59,20.30,0,325.82,344.15,17.8,15.3,0.119,208858.5,208858.5,10083,0,0,0,L,1122011218,1,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439207195,372653.00
08/10/2015 07:45,2,0.590,ACTIVE,210.12,334.84,59.975,1439207103,"201051344000594","174011321042388",28.73,20.70,0,324.92,343.55,17.2,14.7,0.124,210427.1,210427.1,10105,0,0,0,L,1122011218,1,121.33,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439207196,372654.00
08/10/2015 07:45,2,0.438,ACTIVE,211.48,338.74,59.975,1439207103,"274151322000083","174011321042388",28.15,21.80,0,330.03,342.35,12.5,10.2,0.075,490997.9,490997.9,11383,0,0,0,L,1151911521,1,121.55,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439207197,372655.00
08/10/2015 07:45,2,0.535,ACTIVE,210.80,335.44,60.002,1439207103,"201051344000585","174011321042388",28.82,20.70,0,326.42,342.65,15.7,13.2,0.084,209871.5,209871.5,10085,0,0,0,L,1122011218,1,121.33,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439207198,372656.00
08/10/2015 07:45,2,0.510,ACTIVE,211.25,335.74,59.970,1439207103,"274151322000054","174011321042388",28.13,22.30,0,329.73,343.55,14.5,12.1,0.088,485829.1,485829.1,10947,0,0,0,L,1151911521,1,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439207199,372657.00
08/10/2015 07:45,2,0.598,ACTIVE,210.80,334.54,59.981,1439207103,"201051344001203","174011321042388",29.08,20.00,0,325.82,344.45,17.6,15.1,0.133,210745.3,210745.3,10096,0,0,0,L,1122011218,1,122.23,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439207200,372658.00
08/10/2015 07:45,2,0.574,ACTIVE,210.12,334.84,59.970,1439207103,"201051344000646","174011321042388",28.57,20.30,0,324.92,342.35,16.6,14.1,0.110,207145.2,207145.2,10082,0,0,0,L,1122011218,1,121.78,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439207201,372659.00
08/10/2015 07:45,2,0.354,ACTIVE,212.16,397.66,59.975,1439207103,"274151322000068","174011321042388",37.45,23.30,0,331.83,428.31,13.5,11.1,0.075,390582.2,390582.2,11124,0,0,0,L,1151911521,1,122.01,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439207202,372660.00
08/10/2015 07:45,2,0.512,ACTIVE,211.93,336.34,59.970,1439207103,"274151322000076","174011321042388",29.38,22.00,0,331.53,344.15,15.2,12.8,0.093,518825.9,518825.9,11361,0,0,0,L,1151911521,1,121.78,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439207203,372661.00
08/10/2015 07:45,2,0.609,ACTIVE,210.35,334.84,59.970,1439207103,"201051344000890","174011321042388",29.06,20.70,0,324.92,343.55,18.0,15.4,0.128,211811.2,211811.2,10095,0,0,0,L,1122011218,1,121.78,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439207204,372662.00
08/10/2015 07:45,2,0.545,ACTIVE,210.57,335.44,59.959,1439207103,"201051344000900","174011321042388",28.39,19.80,0,325.22,343.55,15.7,13.2,0.115,212616.3,212616.3,10126,0,0,0,L,1122011218,1,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439207205,372663.00
08/10/2015 07:45,2,0.582,ACTIVE,211.03,336.04,59.981,1439207103,"201051344000633","174011321042388",28.90,20.00,0,325.82,344.76,17.1,14.6,0.119,201576.8,201576.8,10120,0,0,0,L,1122011218,1,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439207206,372664.00
