ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/10/2015 07:45,2,0.576,ACTIVE,210.57,334.54,59.965,1439207103,"201051344000983","174011321042388",28.80,20.30,0,326.12,342.95,16.9,14.3,0.119,209557.2,209557.2,10108,0,0,0,L,1122011218,1,121.78,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439207206,372665.00
08/10/2015 07:45,2,0.520,ACTIVE,210.35,335.14,59.975,1439207103,"201051344000917","174011321042388",28.92,21.00,0,325.52,342.65,15.2,12.7,0.102,212324.4,212324.4,10118,0,0,0,L,1122011218,1,121.33,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439207207,372666.00
08/10/2015 07:45,2,0.584,ACTIVE,210.80,335.44,59.975,1439207103,"201051344000648","174011321042388",28.59,19.50,0,326.42,344.45,17.0,14.5,0.110,207604.2,207604.2,10110,0,0,0,L,1122011218,1,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439207208,372667.00
08/10/2015 07:45,2,0.670,ACTIVE,210.35,336.34,59.970,1439207103,"201051344001093","174011321042388",29.08,20.70,0,323.72,345.36,19.8,17.1,0.133,210531.3,210531.3,10103,0,0,0,L,1122011218,1,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439207209,372668.00
08/10/2015 07:45,2,0.562,ACTIVE,210.80,335.14,59.975,1439207103,"201051344000645","174011321042388",28.86,20.30,0,325.52,343.85,16.5,14.0,0.110,208524.2,208524.2,10115,0,0,0,L,1122011218,1,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439207210,372669.00
08/10/2015 07:45,2,0.531,ACTIVE,211.93,337.84,59.970,1439207103,"274151322000085","174011321042388",28.25,21.50,0,330.93,343.55,15.2,12.8,0.093,488386.0,488386.0,11362,0,0,0,L,1151911521,1,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439207211,372670.00
08/10/2015 07:45,2,0.572,ACTIVE,210.57,335.14,59.991,1439207103,"201051344000651","174011321042388",28.67,19.80,0,326.72,343.25,16.7,14.2,0.115,207783.3,207783.3,10091,0,0,0,L,1122011218,1,122.01,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439207212,372671.00
08/10/2015 07:45,2,0.598,ACTIVE,210.80,334.54,59.975,1439207103,"201051344000867","174011321042388",28.63,20.70,0,324.32,343.25,17.3,14.8,0.115,200461.1,200461.1,10111,0,0,0,L,1122011218,1,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439207213,372672.00
08/10/2015 07:45,2,0.602,ACTIVE,210.35,334.54,59.975,1439207103,"201051344001230","174011321042388",28.88,20.70,0,324.92,342.05,17.6,15.1,0.119,211435.7,211435.7,10120,0,0,0,L,1122011218,1,121.78,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439207214,372673.00
08/10/2015 07:45,2,0.582,ACTIVE,211.03,336.04,59.965,1439207103,"201051344000576","174011321042388",28.55,19.80,0,325.82,344.15,16.9,14.4,0.115,207671.0,207671.0,10130,0,0,0,L,1122011218,1,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439207215,372674.00
08/10/2015 07:45,2,0.617,ACTIVE,210.57,335.74,59.970,1439207103,"201051344000579","174011321042388",28.73,20.70,0,324.92,344.15,18.0,15.4,0.128,214614.6,214614.6,10087,0,0,0,L,1122011218,1,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439207216,372675.00
08/10/2015 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1439207103,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439207983,372676.00
08/10/2015 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1439207103,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439207983,372677.00
08/10/2015 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1439207103,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439207983,372678.00
08/10/2015 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1439207103,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439207983,372679.00
08/10/2015 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1439207103,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439207983,372680.00
08/10/2015 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1439207103,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439207983,372681.00
08/10/2015 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1439207103,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439207983,372682.00
08/10/2015 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1439207103,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439207983,372683.00
08/10/2015 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1439207103,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439207983,372684.00
08/10/2015 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1439207103,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439207983,372685.00
08/10/2015 08:00,2,0.814,ACTIVE,209.67,338.14,59.954,1439208003,"201051344000955","174011321042388",29.28,21.50,0,325.52,352.57,24.2,21.4,0.190,213207.9,213207.9,10096,0,0,0,L,1122011218,1,120.65,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439208078,372686.00
08/10/2015 08:00,2,0.668,ACTIVE,210.80,341.15,59.954,1439208003,"274151322000095","174011321042388",28.75,22.30,0,328.82,349.56,19.5,16.9,0.133,512736.4,512736.4,10999,0,0,0,L,1151911521,1,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439208079,372687.00
08/10/2015 08:00,2,0.795,ACTIVE,209.90,338.44,59.965,1439208003,"201051344000868","174011321042388",28.80,20.30,0,326.72,353.17,23.2,20.5,0.181,199932.0,199932.0,10111,0,0,0,L,1122011218,1,121.10,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439208080,372688.00
08/10/2015 08:00,2,0.758,ACTIVE,210.57,338.14,59.928,1439208003,"201051344000853","174011321042388",28.88,21.00,0,326.42,352.87,22.2,19.5,0.186,206358.9,206358.9,10114,0,0,0,L,1122011218,1,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439208081,372689.00
08/10/2015 08:00,2,0.740,ACTIVE,210.35,338.44,59.991,1439208003,"201051344000582","174011321042388",29.14,21.30,0,327.02,351.97,21.9,19.2,0.150,205649.5,205649.5,10084,0,0,0,L,1122011218,1,121.33,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439208082,372690.00
08/10/2015 08:00,2,0.791,ACTIVE,209.90,338.14,59.965,1439208003,"201051344000469","174011321042388",28.96,20.30,0,326.12,352.87,23.2,20.5,0.190,201635.3,201635.3,10105,0,0,0,L,1122011218,1,120.65,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439208083,372691.00
08/10/2015 08:00,2,0.764,ACTIVE,209.90,339.04,59.959,1439208003,"201051344000988","174011321042388",29.16,21.30,0,326.12,354.67,22.6,19.9,0.186,200796.4,200796.4,10094,0,0,0,L,1122011218,1,121.10,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439208084,372692.00
08/10/2015 08:00,2,0.775,ACTIVE,209.90,337.24,59.954,1439208003,"201051344001158","174011321042388",28.75,21.00,0,327.02,352.87,22.6,19.9,0.181,206537.8,206537.8,10095,0,0,0,L,1122011218,1,120.88,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439208084,372693.00
08/10/2015 08:00,2,0.764,ACTIVE,209.90,336.94,59.965,1439208003,"201051344001025","174011321042388",28.53,21.30,0,327.32,351.97,22.1,19.4,0.164,210857.9,210857.9,10087,0,0,0,L,1122011218,1,120.88,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439208085,372694.00
08/10/2015 08:00,2,0.777,ACTIVE,209.67,337.84,59.938,1439208003,"201051344000569","174011321042388",28.88,21.30,0,327.02,352.27,22.8,20.1,0.172,214126.3,214126.3,10114,0,0,0,L,1122011218,1,120.65,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439208086,372695.00
08/10/2015 08:00,2,0.477,ACTIVE,210.57,403.07,59.970,1439208003,"274151322000094","174011321042388",37.95,23.30,0,333.33,428.01,18.4,15.8,0.106,391321.3,391321.3,11514,0,0,0,L,1151911521,1,120.88,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439208087,372696.00
08/10/2015 08:00,2,0.750,ACTIVE,209.90,337.54,59.954,1439208003,"201051344000458","174011321042388",29.26,21.50,0,327.02,351.97,22.2,19.6,0.159,209837.0,209837.0,10104,0,0,0,L,1122011218,1,121.33,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439208088,372697.00
08/10/2015 08:00,2,0.689,ACTIVE,210.35,339.65,59.959,1439208003,"274151322000087","174011321042388",28.45,23.50,0,329.13,350.47,19.8,17.2,0.133,463074.5,463074.5,10936,0,0,0,L,1151911521,1,120.88,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439208089,372698.00
08/10/2015 08:00,2,0.756,ACTIVE,210.35,338.44,59.954,1439208003,"274151322000052","174011321042388",28.49,23.00,0,326.72,351.37,21.8,19.1,0.150,495106.1,495106.1,11353,0,0,0,L,1151911521,1,120.42,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439208090,372699.00
08/10/2015 08:00,2,0.744,ACTIVE,210.12,337.84,59.970,1439208003,"201051344001145","174011321042388",28.88,21.30,0,326.42,351.97,21.8,19.1,0.164,214926.3,214926.3,10111,0,0,0,L,1122011218,1,121.10,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439208091,372700.00
08/10/2015 08:00,2,0.740,ACTIVE,209.90,337.24,59.970,1439208003,"201051344000685","174011321042388",29.02,21.50,0,326.72,351.37,21.8,19.1,0.181,213659.4,213659.4,10112,0,0,0,L,1122011218,1,121.78,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439208092,372701.00
08/10/2015 08:00,2,0.709,ACTIVE,210.57,336.64,59.954,1439208003,"274151322000088","174011321042388",28.03,22.80,0,328.22,350.77,20.1,17.5,0.141,475061.7,475061.7,10958,0,0,0,L,1151911521,1,121.33,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439208093,372702.00
08/10/2015 08:00,2,0.781,ACTIVE,209.90,337.84,59.975,1439208003,"201051344000438","174011321042388",29.42,21.30,0,327.02,353.17,23.3,20.6,0.159,213683.6,213683.6,10084,0,0,0,L,1122011218,1,121.10,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439208094,372703.00
08/10/2015 08:00,2,0.777,ACTIVE,209.67,336.04,59.949,1439208003,"201051344001135","174011321042388",28.82,21.30,0,326.42,351.97,22.7,20.0,0.172,205171.3,205171.3,10066,0,0,0,L,1122011218,1,121.10,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439208094,372704.00
08/10/2015 08:00,2,0.791,ACTIVE,210.12,338.44,59.938,1439208003,"201051344000417","174011321042388",29.08,21.50,0,326.42,352.57,23.3,20.6,0.168,208863.4,208863.4,10084,0,0,0,L,1122011218,1,121.10,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439208095,372705.00
08/10/2015 08:00,2,0.781,ACTIVE,209.44,337.54,59.959,1439208003,"201051344000594","174011321042388",29.00,21.50,0,325.82,352.27,22.9,20.2,0.177,210431.9,210431.9,10106,0,0,0,L,1122011218,1,121.10,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439208096,372706.00
08/10/2015 08:00,2,0.660,ACTIVE,210.57,339.65,59.944,1439208003,"274151322000083","174011321042388",28.49,22.50,0,328.82,349.86,19.1,16.5,0.128,491001.8,491001.8,11384,0,0,0,L,1151911521,1,120.88,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439208097,372707.00
08/10/2015 08:00,2,0.721,ACTIVE,210.12,338.44,59.959,1439208003,"201051344000585","174011321042388",28.84,22.00,0,327.62,350.17,21.1,18.4,0.141,209875.9,209875.9,10086,0,0,0,L,1122011218,1,120.88,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439208098,372708.00
08/10/2015 08:00,2,0.699,ACTIVE,211.03,342.35,59.912,1439208003,"274151322000054","174011321042388",28.55,23.30,0,327.92,350.77,20.2,17.6,0.133,485833.3,485833.3,10948,0,0,0,L,1151911521,1,121.10,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439208099,372709.00
08/10/2015 08:00,2,0.787,ACTIVE,210.12,336.64,59.949,1439208003,"201051344001203","174011321042388",28.77,21.30,0,326.42,354.07,22.9,20.2,0.168,210750.2,210750.2,10097,0,0,0,L,1122011218,1,121.55,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439208100,372710.00
08/10/2015 08:00,2,0.742,ACTIVE,209.67,337.24,59.949,1439208003,"201051344000646","174011321042388",29.30,21.30,0,324.02,352.27,22.1,19.4,0.168,207149.9,207149.9,10083,0,0,0,L,1122011218,1,121.33,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439208101,372711.00
08/10/2015 08:00,2,0.467,ACTIVE,211.70,409.08,59.944,1439208003,"274151322000068","174011321042388",38.53,24.80,0,334.54,426.21,18.2,15.7,0.106,390586.0,390586.0,11125,0,0,0,L,1151911521,1,121.55,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439208102,372712.00
08/10/2015 08:00,2,0.717,ACTIVE,211.25,341.45,59.944,1439208003,"274151322000076","174011321042388",29.30,23.00,0,330.33,351.37,21.3,18.6,0.155,518830.4,518830.4,11362,0,0,0,L,1151911521,1,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439208103,372713.00
08/10/2015 08:00,2,0.789,ACTIVE,209.90,336.64,59.944,1439208003,"201051344000890","174011321042388",28.96,21.80,0,325.22,352.87,23.2,20.4,0.164,211816.3,211816.3,10096,0,0,0,L,1122011218,1,121.33,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439208104,372714.00
08/10/2015 08:00,2,0.707,ACTIVE,209.90,337.54,59.944,1439208003,"201051344000900","174011321042388",29.00,20.70,0,325.52,351.67,20.8,18.2,0.159,212620.8,212620.8,10127,0,0,0,L,1122011218,1,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439208105,372715.00
08/10/2015 08:00,2,0.752,ACTIVE,210.35,338.44,59.949,1439208003,"201051344000633","174011321042388",28.78,21.00,0,325.82,354.07,21.9,19.3,0.177,201581.6,201581.6,10121,0,0,0,L,1122011218,1,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439208106,372716.00
08/10/2015 08:00,2,0.738,ACTIVE,209.90,336.94,59.954,1439208003,"201051344000983","174011321042388",28.92,21.30,0,325.82,351.97,21.7,19.0,0.150,209561.9,209561.9,10109,0,0,0,L,1122011218,1,121.33,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439208107,372717.00
08/10/2015 08:00,2,0.723,ACTIVE,210.35,337.54,59.944,1439208003,"201051344000917","174011321042388",28.53,22.00,0,325.82,351.67,20.9,18.3,0.164,212328.9,212328.9,10119,0,0,0,L,1122011218,1,121.33,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439208108,372718.00
08/10/2015 08:00,2,0.727,ACTIVE,210.35,337.54,59.938,1439208003,"201051344000648","174011321042388",28.92,20.30,0,326.42,352.57,21.3,18.6,0.159,207608.9,207608.9,10111,0,0,0,L,1122011218,1,121.10,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439208108,372719.00
08/10/2015 08:00,2,0.820,ACTIVE,210.12,339.04,59.949,1439208003,"201051344001093","174011321042388",28.53,21.80,0,325.22,354.37,23.7,21.0,0.177,210536.8,210536.8,10104,0,0,0,L,1122011218,1,121.33,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439208110,372720.00
08/10/2015 08:00,2,0.713,ACTIVE,210.57,337.54,59.944,1439208003,"201051344000645","174011321042388",28.80,21.30,0,327.02,351.97,20.8,18.2,0.159,208528.8,208528.8,10116,0,0,0,L,1122011218,1,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439208111,372721.00
08/10/2015 08:00,2,0.674,ACTIVE,210.80,341.75,59.938,1439208003,"274151322000085","174011321042388",28.45,22.30,0,330.03,350.77,19.4,16.8,0.124,488390.3,488390.3,11363,0,0,0,L,1151911521,1,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439208112,372722.00
08/10/2015 08:00,2,0.709,ACTIVE,210.57,337.54,59.949,1439208003,"201051344000651","174011321042388",28.94,20.70,0,326.42,351.97,20.8,18.2,0.155,207788.0,207788.0,10092,0,0,0,L,1122011218,1,121.78,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439208113,372723.00
08/10/2015 08:00,2,0.732,ACTIVE,210.35,336.94,59.944,1439208003,"201051344000867","174011321042388",28.80,21.50,0,326.72,352.27,21.4,18.7,0.150,200466.0,200466.0,10112,0,0,0,L,1122011218,1,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439208113,372724.00
08/10/2015 08:00,2,0.723,ACTIVE,210.12,336.94,59.965,1439208003,"201051344001230","174011321042388",29.00,22.00,0,325.22,351.97,21.3,18.6,0.155,211440.7,211440.7,10121,0,0,0,L,1122011218,1,121.33,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439208114,372725.00
08/10/2015 08:00,2,0.703,ACTIVE,210.57,338.14,59.970,1439208003,"201051344000576","174011321042388",28.63,20.70,0,325.82,352.87,20.4,17.7,0.155,207675.7,207675.7,10131,0,0,0,L,1122011218,1,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439208115,372726.00
08/10/2015 08:00,2,0.732,ACTIVE,210.12,335.74,59.944,1439208003,"201051344000579","174011321042388",29.12,21.80,0,325.82,352.87,21.6,19.0,0.146,214619.6,214619.6,10088,0,0,0,L,1122011218,1,121.10,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439208116,372727.00
08/10/2015 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1439208003,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439208883,372728.00
08/10/2015 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1439208003,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439208883,372729.00
08/10/2015 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1439208003,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439208883,372730.00
08/10/2015 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1439208003,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439208883,372731.00
08/10/2015 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1439208003,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439208883,372732.00
08/10/2015 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1439208003,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439208883,372733.00
08/10/2015 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1439208003,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439208883,372734.00
08/10/2015 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1439208003,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439208883,372735.00
08/10/2015 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1439208003,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439208883,372736.00
08/10/2015 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1439208003,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439208883,372737.00
08/10/2015 08:15,2,1.391,ACTIVE,211.03,346.56,59.970,1439208903,"201051344000955","174011321042388",29.64,22.50,0,326.42,365.19,41.9,38.5,0.336,213215.0,213215.0,10097,0,0,0,L,1122011218,1,121.10,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439208978,372738.00
08/10/2015 08:15,2,1.195,ACTIVE,212.61,348.36,59.944,1439208903,"274151322000095","174011321042388",29.94,23.50,0,329.13,361.29,36.3,33.1,0.239,512742.4,512742.4,11000,0,0,0,L,1151911521,1,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439208979,372739.00
08/10/2015 08:15,2,1.316,ACTIVE,211.25,346.56,59.986,1439208903,"201051344000868","174011321042388",29.52,21.30,0,326.72,365.19,39.4,36.1,0.309,199938.8,199938.8,10112,0,0,0,L,1122011218,1,121.78,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439208980,372740.00
08/10/2015 08:15,2,1.275,ACTIVE,211.93,347.16,59.959,1439208903,"201051344000853","174011321042388",29.44,21.80,0,327.62,365.80,38.1,34.8,0.305,206365.5,206365.5,10115,0,0,0,L,1122011218,1,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439208981,372741.00
08/10/2015 08:15,2,1.271,ACTIVE,211.93,346.86,59.965,1439208903,"201051344000582","174011321042388",28.86,22.00,0,327.62,364.59,37.2,34.0,0.301,205655.9,205655.9,10085,0,0,0,L,1122011218,1,121.78,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439208982,372742.00
08/10/2015 08:15,2,1.318,ACTIVE,211.70,346.56,59.959,1439208903,"201051344000469","174011321042388",29.14,21.30,0,325.82,366.10,38.9,35.6,0.336,201642.1,201642.1,10106,0,0,0,L,1122011218,1,121.33,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439208983,372743.00
08/10/2015 08:15,2,1.281,ACTIVE,211.25,348.36,59.965,1439208903,"201051344000988","174011321042388",29.38,22.30,0,326.72,367.60,38.2,34.9,0.318,200803.0,200803.0,10095,0,0,0,L,1122011218,1,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439208984,372744.00
08/10/2015 08:15,2,1.258,ACTIVE,211.48,346.56,59.938,1439208903,"201051344001158","174011321042388",29.50,21.80,0,326.12,365.49,37.5,34.3,0.309,206544.4,206544.4,10096,0,0,0,L,1122011218,1,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439208985,372745.00
08/10/2015 08:15,2,1.225,ACTIVE,211.25,345.06,59.986,1439208903,"201051344001025","174011321042388",29.68,22.50,0,327.02,364.89,36.9,33.7,0.270,210864.4,210864.4,10088,0,0,0,L,1122011218,1,121.33,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439208986,372746.00
08/10/2015 08:15,2,1.230,ACTIVE,211.25,345.66,59.981,1439208903,"201051344000569","174011321042388",29.72,21.80,0,328.22,365.19,37.1,33.9,0.296,214132.9,214132.9,10115,0,0,0,L,1122011218,1,121.33,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439208987,372747.00
08/10/2015 08:15,2,0.789,ACTIVE,212.61,405.17,59.938,1439208903,"274151322000094","174011321042388",38.01,24.80,0,331.53,435.23,30.4,27.4,0.199,391326.6,391326.6,11515,0,0,0,L,1151911521,1,122.01,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439208988,372748.00
08/10/2015 08:15,2,1.213,ACTIVE,211.48,345.66,59.954,1439208903,"201051344000458","174011321042388",29.28,22.50,0,327.32,364.29,36.0,32.8,0.301,209843.5,209843.5,10105,0,0,0,L,1122011218,1,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439208989,372749.00
08/10/2015 08:15,2,1.115,ACTIVE,212.61,345.06,59.944,1439208903,"274151322000087","174011321042388",28.61,24.80,0,329.13,360.38,32.3,29.2,0.212,463080.3,463080.3,10937,0,0,0,L,1151911521,1,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439208990,372750.00
08/10/2015 08:15,2,1.189,ACTIVE,212.16,351.37,59.949,1439208903,"274151322000052","174011321042388",28.92,24.00,0,326.72,360.69,34.8,31.7,0.234,495112.5,495112.5,11354,0,0,0,L,1151911521,1,121.55,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439208991,372751.00
08/10/2015 08:15,2,1.186,ACTIVE,211.48,345.66,59.954,1439208903,"201051344001145","174011321042388",29.30,22.00,0,327.92,364.29,35.2,32.1,0.274,214932.6,214932.6,10112,0,0,0,L,1122011218,1,121.55,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439208992,372752.00
08/10/2015 08:15,2,1.213,ACTIVE,211.48,345.66,59.954,1439208903,"201051344000685","174011321042388",28.82,22.50,0,325.52,364.29,35.5,32.3,0.296,213665.8,213665.8,10113,0,0,0,L,1122011218,1,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439208992,372753.00
08/10/2015 08:15,2,1.123,ACTIVE,211.93,345.66,59.949,1439208903,"274151322000088","174011321042388",28.69,23.80,0,329.13,360.69,32.6,29.5,0.221,475067.7,475067.7,10959,0,0,0,L,1151911521,1,122.68,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439208993,372754.00
08/10/2015 08:15,2,1.225,ACTIVE,211.70,345.96,59.959,1439208903,"201051344000438","174011321042388",29.74,22.30,0,325.52,366.40,36.9,33.7,0.309,213690.4,213690.4,10085,0,0,0,L,1122011218,1,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439208994,372755.00
08/10/2015 08:15,2,1.195,ACTIVE,211.25,344.45,59.959,1439208903,"201051344001135","174011321042388",29.42,22.30,0,326.72,363.99,35.7,32.5,0.278,205178.0,205178.0,10067,0,0,0,L,1122011218,1,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439208995,372756.00
08/10/2015 08:15,2,1.223,ACTIVE,211.48,345.36,59.959,1439208903,"201051344000417","174011321042388",29.12,22.80,0,326.72,364.29,36.1,32.9,0.287,208870.3,208870.3,10085,0,0,0,L,1122011218,1,121.33,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439208996,372757.00
08/10/2015 08:15,2,1.213,ACTIVE,211.03,345.36,59.970,1439208903,"201051344000594","174011321042388",29.16,22.50,0,325.22,364.89,35.8,32.6,0.292,210438.7,210438.7,10107,0,0,0,L,1122011218,1,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439208997,372758.00
08/10/2015 08:15,2,1.031,ACTIVE,212.61,343.25,59.954,1439208903,"274151322000083","174011321042388",29.00,23.50,0,329.43,359.18,30.3,27.3,0.203,491007.4,491007.4,11385,0,0,0,L,1151911521,1,121.78,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439208998,372759.00
08/10/2015 08:15,2,1.127,ACTIVE,211.70,345.66,59.965,1439208903,"201051344000585","174011321042388",28.88,23.30,0,327.02,363.09,33.0,29.9,0.256,209882.1,209882.1,10087,0,0,0,L,1122011218,1,121.33,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439208999,372760.00
08/10/2015 08:15,2,1.092,ACTIVE,211.70,348.06,59.965,1439208903,"274151322000054","174011321042388",28.73,24.30,0,328.52,360.38,31.8,28.7,0.217,485839.3,485839.3,10949,0,0,0,L,1151911521,1,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439209000,372761.00
08/10/2015 08:15,2,1.223,ACTIVE,211.70,344.76,59.965,1439208903,"201051344001203","174011321042388",29.04,22.50,0,327.32,366.70,36.0,32.8,0.292,210757.2,210757.2,10098,0,0,0,L,1122011218,1,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439209001,372762.00
08/10/2015 08:15,2,1.150,ACTIVE,211.03,344.45,59.965,1439208903,"201051344000646","174011321042388",29.12,22.30,0,326.12,363.99,34.0,30.9,0.265,207156.5,207156.5,10084,0,0,0,L,1122011218,1,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439209002,372763.00
08/10/2015 08:15,2,0.725,ACTIVE,213.06,411.78,59.959,1439208903,"274151322000068","174011321042388",38.66,26.30,0,333.93,439.13,28.4,25.5,0.177,390591.4,390591.4,11126,0,0,0,L,1151911521,1,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439209003,372764.00
08/10/2015 08:15,2,1.139,ACTIVE,212.61,349.86,59.954,1439208903,"274151322000076","174011321042388",29.90,24.00,0,331.53,362.49,34.5,31.4,0.239,518837.1,518837.1,11363,0,0,0,L,1151911521,1,122.23,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439209003,372765.00
08/10/2015 08:15,2,1.209,ACTIVE,210.80,343.85,59.965,1439208903,"201051344000890","174011321042388",29.12,23.00,0,326.42,365.19,35.7,32.5,0.278,211823.3,211823.3,10097,0,0,0,L,1122011218,1,121.55,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439209004,372766.00
08/10/2015 08:15,2,1.113,ACTIVE,211.03,344.45,59.965,1439208903,"201051344000900","174011321042388",29.12,21.30,0,325.52,365.19,32.8,29.8,0.265,212627.3,212627.3,10128,0,0,0,L,1122011218,1,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439209005,372767.00
08/10/2015 08:15,2,1.150,ACTIVE,211.48,346.26,59.959,1439208903,"201051344000633","174011321042388",29.00,21.80,0,326.72,365.80,33.8,30.7,0.270,201588.3,201588.3,10122,0,0,0,L,1122011218,1,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439209006,372768.00
08/10/2015 08:15,2,1.111,ACTIVE,211.48,344.45,59.959,1439208903,"201051344000983","174011321042388",29.64,22.00,0,326.42,364.89,33.4,30.3,0.261,209568.6,209568.6,10110,0,0,0,L,1122011218,1,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439209007,372769.00
08/10/2015 08:15,2,1.102,ACTIVE,211.48,344.45,59.959,1439208903,"201051344000917","174011321042388",29.28,23.00,0,326.12,363.99,32.6,29.6,0.265,212335.4,212335.4,10120,0,0,0,L,1122011218,1,121.55,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439209008,372770.00
08/10/2015 08:15,2,1.096,ACTIVE,211.48,344.76,59.965,1439208903,"201051344000648","174011321042388",29.40,21.30,0,326.72,365.49,32.6,29.6,0.256,207615.5,207615.5,10112,0,0,0,L,1122011218,1,121.33,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439209009,372771.00
08/10/2015 08:15,2,1.227,ACTIVE,211.25,345.96,59.949,1439208903,"201051344001093","174011321042388",29.42,22.80,0,327.02,367.60,36.5,33.4,0.287,210544.3,210544.3,10105,0,0,0,L,1122011218,1,121.55,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439209010,372772.00
08/10/2015 08:15,2,1.107,ACTIVE,211.93,344.76,59.933,1439208903,"201051344000645","174011321042388",28.96,22.00,0,327.32,365.19,32.5,29.4,0.252,208535.4,208535.4,10117,0,0,0,L,1122011218,1,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439209011,372773.00
08/10/2015 08:15,2,1.023,ACTIVE,212.16,345.66,59.991,1439208903,"274151322000085","174011321042388",29.16,23.50,0,330.03,360.08,30.2,27.2,0.194,488396.5,488396.5,11364,0,0,0,L,1151911521,1,122.46,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439209012,372774.00
08/10/2015 08:15,2,1.105,ACTIVE,211.25,343.85,59.944,1439208903,"201051344000651","174011321042388",29.06,21.80,0,327.32,365.19,32.6,29.5,0.256,207794.6,207794.6,10093,0,0,0,L,1122011218,1,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439209012,372775.00
08/10/2015 08:15,2,1.127,ACTIVE,211.25,343.55,59.954,1439208903,"201051344000867","174011321042388",28.98,22.30,0,327.92,364.89,33.1,30.0,0.256,200472.8,200472.8,10113,0,0,0,L,1122011218,1,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439209013,372776.00
08/10/2015 08:15,2,1.123,ACTIVE,211.25,343.55,59.965,1439208903,"201051344001230","174011321042388",29.28,23.50,0,325.82,363.69,33.3,30.2,0.265,211447.5,211447.5,10122,0,0,0,L,1122011218,1,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439209014,372777.00
08/10/2015 08:15,2,1.080,ACTIVE,211.70,344.45,59.959,1439208903,"201051344000576","174011321042388",29.04,21.30,0,327.02,365.19,31.8,28.8,0.243,207682.3,207682.3,10132,0,0,0,L,1122011218,1,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439209015,372778.00
08/10/2015 08:15,2,1.121,ACTIVE,211.03,343.55,59.959,1439208903,"201051344000579","174011321042388",29.36,22.50,0,327.02,365.49,33.4,30.3,0.252,214626.5,214626.5,10089,0,0,0,L,1122011218,1,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439209016,372779.00
08/10/2015 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1439208903,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439209784,372780.00
08/10/2015 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1439208903,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439209784,372781.00
08/10/2015 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1439208903,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439209784,372782.00
08/10/2015 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1439208903,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439209784,372783.00
08/10/2015 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1439208903,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439209784,372784.00
08/10/2015 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1439208903,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439209784,372785.00
08/10/2015 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1439208903,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439209784,372786.00
08/10/2015 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1439208903,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439209784,372787.00
08/10/2015 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1439208903,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439209784,372788.00
08/10/2015 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1439208903,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439209784,372789.00
08/10/2015 08:30,2,1.857,ACTIVE,211.93,351.07,59.981,1439209803,"201051344000955","174011321042388",29.92,23.80,0,328.82,376.31,56.3,52.4,0.473,213225.0,213225.0,10098,0,0,0,L,1122011218,1,121.33,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439209879,372790.00
08/10/2015 08:30,2,1.713,ACTIVE,212.38,356.18,59.933,1439209803,"274151322000095","174011321042388",29.76,24.80,0,331.83,371.51,51.6,47.9,0.354,512751.3,512751.3,11001,0,0,0,L,1151911521,1,122.91,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439209880,372791.00
08/10/2015 08:30,2,1.830,ACTIVE,212.38,351.97,59.959,1439209803,"201051344000868","174011321042388",29.24,22.00,0,329.13,376.01,54.2,50.4,0.442,199948.4,199948.4,10113,0,0,0,L,1122011218,1,121.78,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439209881,372792.00
08/10/2015 08:30,2,1.785,ACTIVE,213.06,353.47,59.959,1439209803,"201051344000853","174011321042388",29.32,22.30,0,330.63,379.62,53.0,49.2,0.438,206374.8,206374.8,10116,0,0,0,L,1122011218,1,122.46,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439209882,372793.00
08/10/2015 08:30,2,1.721,ACTIVE,213.06,351.97,59.938,1439209803,"201051344000582","174011321042388",29.74,22.80,0,329.43,375.41,51.8,48.1,0.415,205665.0,205665.0,10086,0,0,0,L,1122011218,1,122.23,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439209883,372794.00
08/10/2015 08:30,2,1.805,ACTIVE,212.83,353.47,59.959,1439209803,"201051344000469","174011321042388",29.76,21.80,0,329.13,380.52,54.5,50.7,0.468,201651.8,201651.8,10107,0,0,0,L,1122011218,1,121.78,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439209884,372795.00
08/10/2015 08:30,2,1.809,ACTIVE,212.61,353.17,59.959,1439209803,"201051344000988","174011321042388",29.50,23.00,0,328.82,380.52,54.0,50.2,0.455,200812.6,200812.6,10096,0,0,0,L,1122011218,1,121.78,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439209885,372796.00
08/10/2015 08:30,2,1.785,ACTIVE,212.83,352.57,59.959,1439209803,"201051344001158","174011321042388",29.40,22.50,0,329.73,376.01,53.2,49.4,0.451,206553.9,206553.9,10097,0,0,0,L,1122011218,1,122.01,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439209886,372797.00
08/10/2015 08:30,2,1.744,ACTIVE,212.38,350.77,59.949,1439209803,"201051344001025","174011321042388",29.68,23.80,0,329.73,375.71,52.5,48.7,0.415,210873.7,210873.7,10089,0,0,0,L,1122011218,1,121.55,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439209887,372798.00
08/10/2015 08:30,2,1.762,ACTIVE,212.61,351.37,59.949,1439209803,"201051344000569","174011321042388",29.46,22.50,0,329.73,376.31,52.6,48.9,0.438,214142.4,214142.4,10116,0,0,0,L,1122011218,1,121.55,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439209888,372799.00
08/10/2015 08:30,2,1.090,ACTIVE,213.51,422.30,59.954,1439209803,"274151322000094","174011321042388",39.68,26.30,0,334.54,442.44,44.1,40.6,0.301,391334.2,391334.2,11516,0,0,0,L,1151911521,1,122.46,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439209888,372800.00
08/10/2015 08:30,2,1.727,ACTIVE,212.83,351.37,59.965,1439209803,"201051344000458","174011321042388",29.78,23.00,0,330.03,375.11,52.1,48.4,0.451,209852.8,209852.8,10106,0,0,0,L,1122011218,1,122.23,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439209889,372801.00
08/10/2015 08:30,2,1.580,ACTIVE,212.61,349.26,59.965,1439209803,"274151322000087","174011321042388",28.78,26.00,0,332.73,369.40,46.0,42.5,0.309,463088.4,463088.4,10938,0,0,0,L,1151911521,1,122.91,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439209890,372802.00
08/10/2015 08:30,2,1.688,ACTIVE,212.83,344.15,59.959,1439209803,"274151322000052","174011321042388",29.12,25.50,0,330.93,371.51,49.8,46.1,0.323,495121.4,495121.4,11355,0,0,0,L,1151911521,1,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439209891,372803.00
08/10/2015 08:30,2,1.693,ACTIVE,212.38,350.47,59.965,1439209803,"201051344001145","174011321042388",29.84,23.00,0,329.73,374.51,51.2,47.5,0.415,214941.8,214941.8,10113,0,0,0,L,1122011218,1,121.55,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439209892,372804.00
08/10/2015 08:30,2,1.762,ACTIVE,212.38,351.07,59.970,1439209803,"201051344000685","174011321042388",29.14,23.50,0,329.43,374.51,52.0,48.3,0.455,213675.1,213675.1,10114,0,0,0,L,1122011218,1,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439209893,372805.00
08/10/2015 08:30,2,1.631,ACTIVE,212.61,356.48,59.954,1439209803,"274151322000088","174011321042388",29.08,25.00,0,331.23,370.90,48.1,44.5,0.314,475076.2,475076.2,10960,0,0,0,L,1151911521,1,123.14,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439209894,372806.00
08/10/2015 08:30,2,1.799,ACTIVE,212.38,351.97,59.959,1439209803,"201051344000438","174011321042388",29.62,23.50,0,329.73,376.31,54.0,50.2,0.446,213700.1,213700.1,10086,0,0,0,L,1122011218,1,122.01,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439209895,372807.00
08/10/2015 08:30,2,1.754,ACTIVE,212.16,351.37,59.996,1439209803,"201051344001135","174011321042388",29.48,23.30,0,329.73,374.51,52.4,48.7,0.429,205187.4,205187.4,10068,0,0,0,L,1122011218,1,122.01,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439209896,372808.00
08/10/2015 08:30,2,1.775,ACTIVE,212.38,351.07,59.959,1439209803,"201051344000417","174011321042388",29.34,24.30,0,327.62,375.41,52.8,49.0,0.442,208879.8,208879.8,10086,0,0,0,L,1122011218,1,121.55,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439209897,372809.00
08/10/2015 08:30,2,1.787,ACTIVE,211.93,351.37,59.965,1439209803,"201051344000594","174011321042388",29.70,23.50,0,327.62,375.41,53.8,50.0,0.446,210448.3,210448.3,10108,0,0,0,L,1122011218,1,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439209898,372810.00
08/10/2015 08:30,2,1.551,ACTIVE,212.38,352.87,59.965,1439209803,"274151322000083","174011321042388",29.24,24.80,0,331.53,370.00,45.9,42.4,0.327,491015.5,491015.5,11386,0,0,0,L,1151911521,1,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439209899,372811.00
08/10/2015 08:30,2,1.674,ACTIVE,212.61,351.37,59.959,1439209803,"201051344000585","174011321042388",29.76,24.30,0,329.43,373.31,50.5,46.8,0.411,209891.1,209891.1,10088,0,0,0,L,1122011218,1,121.55,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439209900,372812.00
