ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/10/2015 08:30,2,1.652,ACTIVE,213.29,356.48,59.959,1439209803,"274151322000054","174011321042388",29.06,25.50,0,332.43,370.90,48.7,45.1,0.340,485847.9,485847.9,10950,0,0,0,L,1151911521,1,122.91,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439209901,372813.00
08/10/2015 08:30,2,1.842,ACTIVE,212.83,352.87,59.991,1439209803,"201051344001203","174011321042388",29.48,23.50,0,330.33,377.82,55.0,51.2,0.464,210767.0,210767.0,10099,0,0,0,L,1122011218,1,122.68,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439209902,372814.00
08/10/2015 08:30,2,1.758,ACTIVE,212.16,351.07,59.965,1439209803,"201051344000646","174011321042388",29.28,23.50,0,328.52,374.21,52.1,48.4,0.433,207165.9,207165.9,10085,0,0,0,L,1122011218,1,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439209903,372815.00
08/10/2015 08:30,2,1.090,ACTIVE,213.06,422.30,59.954,1439209803,"274151322000068","174011321042388",39.76,27.50,0,334.24,447.55,44.0,40.6,0.287,390599.1,390599.1,11127,0,0,0,L,1151911521,1,122.91,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439209904,372816.00
08/10/2015 08:30,2,1.789,ACTIVE,213.51,355.28,59.959,1439209803,"274151322000076","174011321042388",30.02,25.50,0,333.93,374.51,54.4,50.5,0.376,518846.8,518846.8,11364,0,0,0,L,1151911521,1,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439209905,372817.00
08/10/2015 08:30,2,1.822,ACTIVE,212.16,350.77,59.981,1439209803,"201051344000890","174011321042388",29.64,24.50,0,327.02,375.41,54.8,50.9,0.446,211833.2,211833.2,10098,0,0,0,L,1122011218,1,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439209906,372818.00
08/10/2015 08:30,2,1.715,ACTIVE,212.38,351.37,59.965,1439209803,"201051344000900","174011321042388",29.94,21.80,0,329.13,375.71,52.0,48.3,0.433,212636.6,212636.6,10129,0,0,0,L,1122011218,1,122.01,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439209907,372819.00
08/10/2015 08:30,2,1.754,ACTIVE,212.83,353.17,59.928,1439209803,"201051344000633","174011321042388",29.78,22.80,0,329.43,376.31,53.0,49.2,0.442,201598.0,201598.0,10123,0,0,0,L,1122011218,1,122.23,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439209908,372820.00
08/10/2015 08:30,2,1.734,ACTIVE,212.61,351.67,60.002,1439209803,"201051344000983","174011321042388",29.72,22.50,0,329.73,376.31,52.2,48.5,0.438,209578.1,209578.1,10111,0,0,0,L,1122011218,1,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439209909,372821.00
08/10/2015 08:30,2,1.719,ACTIVE,212.61,352.57,59.965,1439209803,"201051344000917","174011321042388",29.50,23.80,0,328.82,374.51,51.4,47.6,0.429,212344.7,212344.7,10121,0,0,0,L,1122011218,1,121.78,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439209910,372822.00
08/10/2015 08:30,2,1.705,ACTIVE,212.61,350.77,59.928,1439209803,"201051344000648","174011321042388",29.56,21.80,0,329.73,378.42,51.0,47.3,0.415,207624.9,207624.9,10113,0,0,0,L,1122011218,1,121.55,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439209911,372823.00
08/10/2015 08:30,2,1.875,ACTIVE,212.38,353.17,59.965,1439209803,"201051344001093","174011321042388",29.42,24.00,0,329.13,378.72,55.9,52.0,0.455,210554.8,210554.8,10106,0,0,0,L,1122011218,1,121.78,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439209912,372824.00
08/10/2015 08:30,2,1.707,ACTIVE,212.83,351.07,59.944,1439209803,"201051344000645","174011321042388",29.46,22.50,0,329.73,377.82,50.9,47.2,0.411,208544.9,208544.9,10118,0,0,0,L,1122011218,1,122.23,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439209913,372825.00
08/10/2015 08:30,2,1.600,ACTIVE,212.61,357.08,59.959,1439209803,"274151322000085","174011321042388",29.18,24.50,0,333.63,371.21,47.3,43.7,0.327,488405.2,488405.2,11365,0,0,0,L,1151911521,1,123.14,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439209913,372826.00
08/10/2015 08:30,2,1.697,ACTIVE,212.83,351.37,59.970,1439209803,"201051344000651","174011321042388",29.48,23.00,0,329.73,375.71,50.7,47.0,0.411,207804.1,207804.1,10094,0,0,0,L,1122011218,1,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439209914,372827.00
08/10/2015 08:30,2,1.703,ACTIVE,212.61,350.47,59.970,1439209803,"201051344000867","174011321042388",29.50,23.00,0,327.62,375.41,50.9,47.2,0.415,200482.5,200482.5,10114,0,0,0,L,1122011218,1,122.23,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439209915,372828.00
08/10/2015 08:30,2,1.715,ACTIVE,211.93,349.86,59.970,1439209803,"201051344001230","174011321042388",29.50,25.00,0,326.42,374.51,51.3,47.6,0.429,211457.3,211457.3,10123,0,0,0,L,1122011218,1,121.78,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439209916,372829.00
08/10/2015 08:30,2,1.615,ACTIVE,213.06,352.87,59.981,1439209803,"201051344000576","174011321042388",29.80,21.80,0,330.03,376.31,48.8,45.1,0.393,207691.7,207691.7,10133,0,0,0,L,1122011218,1,122.01,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439209917,372830.00
08/10/2015 08:30,2,1.678,ACTIVE,212.61,351.07,59.970,1439209803,"201051344000579","174011321042388",29.64,23.50,0,330.03,376.62,50.4,46.7,0.420,214636.4,214636.4,10090,0,0,0,L,1122011218,1,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439209918,372831.00
08/10/2015 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1439209803,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439210683,372832.00
08/10/2015 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1439209803,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439210683,372833.00
08/10/2015 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1439209803,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439210683,372834.00
08/10/2015 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1439209803,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439210683,372835.00
08/10/2015 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1439209803,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439210683,372836.00
08/10/2015 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1439209803,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439210683,372837.00
08/10/2015 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1439209803,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439210683,372838.00
08/10/2015 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1439209803,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439210683,372839.00
08/10/2015 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1439209803,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439210683,372840.00
08/10/2015 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1439209803,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439210683,372841.00
08/10/2015 08:45,2,2.404,ACTIVE,211.93,360.69,59.975,1439210703,"201051344000955","174011321042388",29.60,24.80,0,328.82,392.85,72.1,67.6,0.610,213237.7,213237.7,10099,0,0,0,L,1122011218,1,121.10,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439210778,372842.00
08/10/2015 08:45,2,2.238,ACTIVE,212.16,364.59,59.975,1439210703,"274151322000095","174011321042388",30.00,26.30,0,333.33,381.73,68.0,63.7,0.446,512763.0,512763.0,11002,0,0,0,L,1151911521,1,122.46,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439210779,372843.00
08/10/2015 08:45,2,2.352,ACTIVE,212.38,358.28,59.975,1439210703,"201051344000868","174011321042388",29.42,22.80,0,329.43,392.55,70.0,65.7,0.566,199960.7,199960.7,10114,0,0,0,L,1122011218,1,121.55,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439210780,372844.00
08/10/2015 08:45,2,2.283,ACTIVE,213.29,358.88,59.981,1439210703,"201051344000853","174011321042388",29.84,23.00,0,331.53,393.15,69.0,64.7,0.548,206387.0,206387.0,10117,0,0,0,L,1122011218,1,122.68,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439210781,372845.00
08/10/2015 08:45,2,2.270,ACTIVE,213.29,361.59,59.944,1439210703,"201051344000582","174011321042388",29.48,23.80,0,330.03,392.85,67.7,63.5,0.557,205676.8,205676.8,10087,0,0,0,L,1122011218,1,122.23,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439210782,372846.00
08/10/2015 08:45,2,2.348,ACTIVE,213.29,362.49,59.975,1439210703,"201051344000469","174011321042388",29.66,22.30,0,330.03,394.95,70.5,66.2,0.566,201664.2,201664.2,10108,0,0,0,L,1122011218,1,121.78,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439210783,372847.00
08/10/2015 08:45,2,2.373,ACTIVE,213.29,362.49,59.981,1439210703,"201051344000988","174011321042388",29.28,23.50,0,329.73,394.65,70.4,66.0,0.592,200825.0,200825.0,10097,0,0,0,L,1122011218,1,122.23,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439210784,372848.00
08/10/2015 08:45,2,2.334,ACTIVE,213.51,361.29,59.996,1439210703,"201051344001158","174011321042388",29.32,23.50,0,330.33,393.45,69.4,65.0,0.597,206566.1,206566.1,10098,0,0,0,L,1122011218,1,122.23,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439210785,372849.00
08/10/2015 08:45,2,2.289,ACTIVE,213.06,358.28,59.975,1439210703,"201051344001025","174011321042388",29.64,25.00,0,330.33,391.04,68.8,64.5,0.579,210885.8,210885.8,10090,0,0,0,L,1122011218,1,121.78,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439210786,372850.00
08/10/2015 08:45,2,2.275,ACTIVE,212.83,361.29,59.970,1439210703,"201051344000569","174011321042388",29.76,23.30,0,330.33,391.94,68.6,64.3,0.570,214154.5,214154.5,10117,0,0,0,L,1122011218,1,121.55,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439210786,372851.00
08/10/2015 08:45,2,1.418,ACTIVE,211.93,434.63,59.970,1439210703,"274151322000094","174011321042388",39.88,28.00,0,334.24,453.26,57.4,53.4,0.389,391344.2,391344.2,11517,0,0,0,L,1151911521,1,121.78,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439210787,372852.00
08/10/2015 08:45,2,2.312,ACTIVE,212.61,360.08,59.981,1439210703,"201051344000458","174011321042388",29.14,23.80,0,330.93,391.94,68.3,64.0,0.605,209864.9,209864.9,10107,0,0,0,L,1122011218,1,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439210788,372853.00
08/10/2015 08:45,2,2.092,ACTIVE,212.38,351.07,59.959,1439210703,"274151322000087","174011321042388",28.71,28.00,0,332.13,377.82,60.8,56.8,0.398,463099.0,463099.0,10939,0,0,0,L,1151911521,1,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439210789,372854.00
08/10/2015 08:45,2,2.213,ACTIVE,211.93,363.39,59.970,1439210703,"274151322000052","174011321042388",29.14,27.00,0,333.03,380.22,65.3,61.2,0.451,495132.8,495132.8,11356,0,0,0,L,1151911521,1,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439210790,372855.00
08/10/2015 08:45,2,2.219,ACTIVE,212.16,356.48,59.986,1439210703,"201051344001145","174011321042388",30.02,24.00,0,330.33,390.74,67.5,63.2,0.552,214953.7,214953.7,10114,0,0,0,L,1122011218,1,121.55,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439210791,372856.00
08/10/2015 08:45,2,2.293,ACTIVE,212.16,356.48,59.981,1439210703,"201051344000685","174011321042388",29.42,24.50,0,330.33,391.04,68.4,64.1,0.579,213687.1,213687.1,10115,0,0,0,L,1122011218,1,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439210792,372857.00
08/10/2015 08:45,2,2.166,ACTIVE,211.93,361.89,59.975,1439210703,"274151322000088","174011321042388",28.90,26.50,0,333.03,380.22,63.4,59.3,0.455,475087.2,475087.2,10961,0,0,0,L,1151911521,1,122.68,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439210793,372858.00
08/10/2015 08:45,2,2.334,ACTIVE,212.38,357.98,59.975,1439210703,"201051344000438","174011321042388",29.66,24.50,0,329.13,392.25,70.2,65.8,0.597,213712.6,213712.6,10087,0,0,0,L,1122011218,1,122.01,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439210794,372859.00
08/10/2015 08:45,2,2.285,ACTIVE,211.93,357.68,59.944,1439210703,"201051344001135","174011321042388",29.58,24.30,0,330.33,391.64,68.4,64.1,0.570,205199.5,205199.5,10069,0,0,0,L,1122011218,1,121.55,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439210795,372860.00
08/10/2015 08:45,2,2.289,ACTIVE,212.38,356.48,59.975,1439210703,"201051344000417","174011321042388",29.60,25.50,0,329.73,391.64,68.6,64.3,0.583,208892.0,208892.0,10087,0,0,0,L,1122011218,1,121.55,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439210796,372861.00
08/10/2015 08:45,2,2.334,ACTIVE,211.93,358.58,59.949,1439210703,"201051344000594","174011321042388",29.68,24.50,0,328.52,392.55,70.2,65.8,0.583,210460.8,210460.8,10109,0,0,0,L,1122011218,1,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439210797,372862.00
08/10/2015 08:45,2,2.053,ACTIVE,213.51,360.99,59.975,1439210703,"274151322000083","174011321042388",29.40,26.30,0,333.63,378.42,61.1,57.1,0.446,491026.1,491026.1,11387,0,0,0,L,1151911521,1,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439210798,372863.00
08/10/2015 08:45,2,2.211,ACTIVE,213.06,358.88,59.970,1439210703,"201051344000585","174011321042388",29.74,25.50,0,330.03,389.84,66.7,62.4,0.544,209902.9,209902.9,10089,0,0,0,L,1122011218,1,121.78,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439210798,372864.00
08/10/2015 08:45,2,2.166,ACTIVE,212.38,364.89,59.933,1439210703,"274151322000054","174011321042388",29.20,27.00,0,333.03,381.12,64.1,59.9,0.446,485859.1,485859.1,10951,0,0,0,L,1151911521,1,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439210799,372865.00
08/10/2015 08:45,2,2.402,ACTIVE,213.06,359.78,59.981,1439210703,"201051344001203","174011321042388",29.46,24.80,0,330.63,393.45,71.7,67.3,0.605,210779.7,210779.7,10100,0,0,0,L,1122011218,1,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439210800,372866.00
08/10/2015 08:45,2,2.303,ACTIVE,212.38,359.48,59.975,1439210703,"201051344000646","174011321042388",29.24,24.80,0,329.13,390.44,68.2,63.9,0.583,207177.9,207177.9,10086,0,0,0,L,1122011218,1,122.01,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439210801,372867.00
08/10/2015 08:45,2,1.441,ACTIVE,214.41,432.52,59.959,1439210703,"274151322000068","174011321042388",39.58,29.30,0,335.14,453.86,57.5,53.6,0.380,390609.2,390609.2,11128,0,0,0,L,1151911521,1,123.14,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439210802,372868.00
08/10/2015 08:45,2,2.375,ACTIVE,213.74,364.89,59.970,1439210703,"274151322000076","174011321042388",29.78,27.30,0,334.84,383.83,71.6,67.2,0.477,518859.3,518859.3,11365,0,0,0,L,1151911521,1,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439210803,372869.00
08/10/2015 08:45,2,2.398,ACTIVE,212.61,358.28,59.965,1439210703,"201051344000890","174011321042388",29.46,26.00,0,329.13,392.25,71.6,67.2,0.588,211845.9,211845.9,10099,0,0,0,L,1122011218,1,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439210804,372870.00
08/10/2015 08:45,2,2.328,ACTIVE,213.29,358.28,59.970,1439210703,"201051344000900","174011321042388",29.72,22.50,0,329.13,393.75,70.1,65.8,0.583,212648.8,212648.8,10130,0,0,0,L,1122011218,1,122.23,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439210805,372871.00
08/10/2015 08:45,2,2.330,ACTIVE,213.06,361.29,59.970,1439210703,"201051344000633","174011321042388",29.92,23.80,0,330.03,393.45,70.7,66.3,0.570,201610.3,201610.3,10124,0,0,0,L,1122011218,1,122.46,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439210806,372872.00
08/10/2015 08:45,2,2.348,ACTIVE,213.29,362.79,59.975,1439210703,"201051344000983","174011321042388",29.58,23.30,0,328.52,392.55,70.3,66.0,0.588,209590.4,209590.4,10112,0,0,0,L,1122011218,1,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439210807,372873.00
08/10/2015 08:45,2,2.309,ACTIVE,212.83,361.59,59.970,1439210703,"201051344000917","174011321042388",29.64,24.50,0,329.73,391.64,69.3,65.0,0.583,212356.8,212356.8,10122,0,0,0,L,1122011218,1,121.78,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439210808,372874.00
08/10/2015 08:45,2,2.344,ACTIVE,213.06,362.49,59.970,1439210703,"201051344000648","174011321042388",29.24,22.80,0,330.63,392.85,69.4,65.0,0.544,207637.0,207637.0,10114,0,0,0,L,1122011218,1,121.78,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439210809,372875.00
08/10/2015 08:45,2,2.496,ACTIVE,212.83,362.79,59.975,1439210703,"201051344001093","174011321042388",29.64,25.00,0,329.73,395.55,74.9,70.4,0.619,210568.0,210568.0,10107,0,0,0,L,1122011218,1,122.01,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439210810,372876.00
08/10/2015 08:45,2,2.373,ACTIVE,213.29,360.69,59.970,1439210703,"201051344000645","174011321042388",29.38,23.30,0,331.23,393.75,70.6,66.2,0.592,208557.1,208557.1,10119,0,0,0,L,1122011218,1,122.46,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439210810,372877.00
08/10/2015 08:45,2,2.195,ACTIVE,212.38,356.48,59.970,1439210703,"274151322000085","174011321042388",29.44,26.00,0,334.54,380.52,65.4,61.2,0.446,488416.5,488416.5,11366,0,0,0,L,1151911521,1,122.91,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439210811,372878.00
08/10/2015 08:45,2,2.357,ACTIVE,213.29,360.08,59.970,1439210703,"201051344000651","174011321042388",29.54,24.00,0,330.33,393.15,70.5,66.1,0.583,207816.4,207816.4,10095,0,0,0,L,1122011218,1,122.46,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439210812,372879.00
08/10/2015 08:45,2,2.361,ACTIVE,213.06,362.79,59.975,1439210703,"201051344000867","174011321042388",29.90,23.80,0,329.73,392.25,71.5,67.1,0.548,200495.0,200495.0,10115,0,0,0,L,1122011218,1,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439210813,372880.00
08/10/2015 08:45,2,2.400,ACTIVE,212.38,358.28,59.965,1439210703,"201051344001230","174011321042388",29.56,26.50,0,328.82,392.55,71.9,67.4,0.632,211469.8,211469.8,10124,0,0,0,L,1122011218,1,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439210814,372881.00
08/10/2015 08:45,2,2.309,ACTIVE,213.51,360.08,59.959,1439210703,"201051344000576","174011321042388",29.86,22.50,0,330.93,393.15,69.8,65.5,0.566,207703.9,207703.9,10134,0,0,0,L,1122011218,1,122.23,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439210815,372882.00
08/10/2015 08:45,2,2.398,ACTIVE,213.06,364.59,59.981,1439210703,"201051344000579","174011321042388",29.60,24.30,0,330.63,394.95,71.9,67.5,0.619,214649.0,214649.0,10091,0,0,0,L,1122011218,1,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439210816,372883.00
08/10/2015 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1439210703,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439211583,372884.00
08/10/2015 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1439210703,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439211583,372885.00
08/10/2015 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1439210703,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439211583,372886.00
08/10/2015 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1439210703,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439211583,372887.00
08/10/2015 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1439210703,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439211583,372888.00
08/10/2015 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1439210703,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439211583,372889.00
08/10/2015 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1439210703,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439211583,372890.00
08/10/2015 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1439210703,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439211583,372891.00
08/10/2015 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1439210703,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439211583,372892.00
08/10/2015 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1439210703,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439211583,372893.00
08/10/2015 09:00,2,1.570,ACTIVE,211.70,348.96,59.991,1439211603,"201051344000955","174011321042388",28.49,27.80,0,316.50,399.16,45.4,41.8,0.371,213256.1,213256.1,10100,0,0,0,L,1122011218,1,121.33,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439211678,372894.00
08/10/2015 09:00,2,1.578,ACTIVE,212.38,352.87,59.954,1439211603,"274151322000095","174011321042388",28.92,30.30,0,331.83,387.44,46.2,42.7,0.327,512780.7,512780.7,11003,0,0,0,L,1151911521,1,122.68,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439211679,372895.00
08/10/2015 09:00,2,1.295,ACTIVE,211.70,346.86,59.959,1439211603,"201051344000868","174011321042388",28.65,24.80,0,317.40,400.06,37.6,34.4,0.296,199978.7,199978.7,10115,0,0,0,L,1122011218,1,121.78,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439211680,372896.00
08/10/2015 09:00,2,1.188,ACTIVE,212.38,347.16,59.949,1439211603,"201051344000853","174011321042388",28.27,25.00,0,321.91,402.16,34.0,30.9,0.283,206404.8,206404.8,10118,0,0,0,L,1122011218,1,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439211681,372897.00
08/10/2015 09:00,2,1.236,ACTIVE,212.38,346.86,59.949,1439211603,"201051344000582","174011321042388",28.37,26.00,0,317.40,398.86,35.5,32.4,0.283,205694.3,205694.3,10088,0,0,0,L,1122011218,1,122.01,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439211682,372898.00
08/10/2015 09:00,2,1.119,ACTIVE,211.93,345.36,59.954,1439211603,"201051344000469","174011321042388",28.51,24.50,0,315.30,401.26,32.3,29.3,0.270,201682.4,201682.4,10109,0,0,0,L,1122011218,1,121.55,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439211683,372899.00
08/10/2015 09:00,2,1.082,ACTIVE,211.70,346.56,59.954,1439211603,"201051344000988","174011321042388",27.97,26.00,0,318.00,401.86,30.6,27.7,0.252,200843.0,200843.0,10098,0,0,0,L,1122011218,1,121.78,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439211684,372900.00
08/10/2015 09:00,2,1.041,ACTIVE,211.70,344.76,59.959,1439211603,"201051344001158","174011321042388",28.09,25.80,0,320.41,401.86,29.6,26.7,0.247,206583.9,206583.9,10099,0,0,0,L,1122011218,1,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439211685,372901.00
08/10/2015 09:00,2,1.047,ACTIVE,211.70,343.25,59.954,1439211603,"201051344001025","174011321042388",28.51,28.00,0,318.00,399.16,30.2,27.2,0.234,210903.5,210903.5,10091,0,0,0,L,1122011218,1,121.55,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439211686,372902.00
08/10/2015 09:00,2,0.934,ACTIVE,211.93,342.65,59.928,1439211603,"201051344000569","174011321042388",28.55,25.00,0,318.61,400.36,27.0,24.1,0.212,214172.2,214172.2,10118,0,0,0,L,1122011218,1,121.55,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439211687,372903.00
08/10/2015 09:00,2,0.607,ACTIVE,212.61,420.20,59.949,1439211603,"274151322000094","174011321042388",39.22,30.00,0,393.75,461.98,24.1,21.4,0.159,391358.9,391358.9,11518,0,0,0,L,1151911521,1,122.23,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439211688,372904.00
08/10/2015 09:00,2,0.861,ACTIVE,211.70,341.15,59.954,1439211603,"201051344000458","174011321042388",28.19,25.80,0,319.21,400.36,24.6,21.8,0.194,209882.4,209882.4,10108,0,0,0,L,1122011218,1,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439211689,372905.00
08/10/2015 09:00,2,0.881,ACTIVE,212.83,341.45,59.944,1439211603,"274151322000087","174011321042388",26.96,31.00,0,332.13,383.53,24.1,21.3,0.159,463114.7,463114.7,10940,0,0,0,L,1151911521,1,122.46,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439211690,372906.00
08/10/2015 09:00,2,0.877,ACTIVE,212.61,344.45,59.954,1439211603,"274151322000052","174011321042388",27.65,29.80,0,329.73,387.14,24.5,21.7,0.164,495149.7,495149.7,11357,0,0,0,L,1151911521,1,121.78,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439211691,372907.00
08/10/2015 09:00,2,0.844,ACTIVE,211.48,340.25,59.949,1439211603,"201051344001145","174011321042388",27.87,26.30,0,319.21,397.96,23.9,21.1,0.177,214971.0,214971.0,10115,0,0,0,L,1122011218,1,121.78,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439211692,372908.00
08/10/2015 09:00,2,0.785,ACTIVE,211.93,340.55,59.949,1439211603,"201051344000685","174011321042388",27.89,26.80,0,316.20,397.96,22.1,19.5,0.172,213704.7,213704.7,10116,0,0,0,L,1122011218,1,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439211693,372909.00
08/10/2015 09:00,2,0.729,ACTIVE,211.93,339.65,59.949,1439211603,"274151322000088","174011321042388",27.00,28.80,0,329.13,386.23,19.9,17.3,0.124,475103.6,475103.6,10962,0,0,0,L,1151911521,1,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439211694,372910.00
08/10/2015 09:00,2,0.768,ACTIVE,211.48,338.74,59.954,1439211603,"201051344000438","174011321042388",27.73,27.00,0,317.70,400.36,21.6,18.9,0.172,213730.5,213730.5,10088,0,0,0,L,1122011218,1,122.01,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439211694,372911.00
08/10/2015 09:00,2,0.758,ACTIVE,211.25,337.84,59.954,1439211603,"201051344001135","174011321042388",27.37,26.50,0,319.21,397.66,21.0,18.3,0.159,205217.0,205217.0,10070,0,0,0,L,1122011218,1,121.55,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439211695,372912.00
08/10/2015 09:00,2,0.746,ACTIVE,211.48,339.04,59.949,1439211603,"201051344000417","174011321042388",27.14,28.50,0,316.80,398.56,20.5,17.9,0.155,208909.4,208909.4,10088,0,0,0,L,1122011218,1,121.55,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439211696,372913.00
08/10/2015 09:00,2,0.709,ACTIVE,211.03,338.14,59.944,1439211603,"201051344000594","174011321042388",27.75,27.00,0,317.10,399.16,19.9,17.3,0.141,210478.6,210478.6,10110,0,0,0,L,1122011218,1,121.55,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439211697,372914.00
08/10/2015 09:00,2,0.629,ACTIVE,212.61,338.74,59.944,1439211603,"274151322000083","174011321042388",27.43,28.00,0,331.83,385.03,17.5,15.0,0.110,491041.9,491041.9,11388,0,0,0,L,1151911521,1,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439211698,372915.00
08/10/2015 09:00,2,0.719,ACTIVE,211.70,338.74,59.938,1439211603,"201051344000585","174011321042388",27.63,28.00,0,321.31,397.96,20.1,17.5,0.141,209919.9,209919.9,10090,0,0,0,L,1122011218,1,121.55,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439211699,372916.00
08/10/2015 09:00,2,0.623,ACTIVE,212.61,340.55,59.954,1439211603,"274151322000054","174011321042388",27.25,29.30,0,329.43,387.14,17.3,14.7,0.119,485875.5,485875.5,10952,0,0,0,L,1151911521,1,122.68,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439211700,372917.00
08/10/2015 09:00,2,0.727,ACTIVE,211.70,338.44,59.959,1439211603,"201051344001203","174011321042388",27.47,27.80,0,318.61,400.66,20.2,17.6,0.150,210797.8,210797.8,10101,0,0,0,L,1122011218,1,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439211701,372918.00
08/10/2015 09:00,2,0.713,ACTIVE,211.03,338.44,59.981,1439211603,"201051344000646","174011321042388",27.85,27.30,0,316.50,397.35,20.2,17.5,0.141,207195.2,207195.2,10087,0,0,0,L,1122011218,1,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439211702,372919.00
08/10/2015 09:00,2,0.432,ACTIVE,212.83,395.85,59.949,1439211603,"274151322000068","174011321042388",36.88,31.00,0,385.93,458.67,16.0,13.5,0.093,390623.9,390623.9,11129,0,0,0,L,1151911521,1,122.68,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439211703,372920.00
08/10/2015 09:00,2,0.695,ACTIVE,213.29,340.85,59.954,1439211603,"274151322000076","174011321042388",27.69,31.00,0,331.23,388.94,19.6,17.0,0.128,518877.5,518877.5,11366,0,0,0,L,1151911521,1,122.46,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439211704,372921.00
08/10/2015 09:00,2,0.787,ACTIVE,211.48,337.84,59.954,1439211603,"201051344000890","174011321042388",27.19,29.30,0,319.21,399.76,21.7,19.1,0.177,211863.9,211863.9,10100,0,0,0,L,1122011218,1,122.01,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439211705,372922.00
08/10/2015 09:00,2,0.805,ACTIVE,211.48,339.04,59.949,1439211603,"201051344000900","174011321042388",27.53,24.00,0,318.61,400.66,22.4,19.7,0.177,212666.4,212666.4,10131,0,0,0,L,1122011218,1,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439211706,372923.00
08/10/2015 09:00,2,0.820,ACTIVE,211.93,341.15,59.949,1439211603,"201051344000633","174011321042388",27.87,25.80,0,317.10,401.26,23.1,20.4,0.177,201628.0,201628.0,10125,0,0,0,L,1122011218,1,122.23,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439211707,372924.00
08/10/2015 09:00,2,0.902,ACTIVE,211.70,341.45,59.949,1439211603,"201051344000983","174011321042388",28.35,25.00,0,318.30,399.76,25.9,23.1,0.194,209608.0,209608.0,10113,0,0,0,L,1122011218,1,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439211708,372925.00
08/10/2015 09:00,2,0.818,ACTIVE,211.70,341.45,59.944,1439211603,"201051344000917","174011321042388",28.01,26.50,0,317.70,399.16,23.3,20.5,0.168,212374.1,212374.1,10123,0,0,0,L,1122011218,1,121.55,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439211709,372926.00
08/10/2015 09:00,2,0.963,ACTIVE,211.93,343.55,59.986,1439211603,"201051344000648","174011321042388",28.11,24.50,0,318.00,399.76,27.5,24.6,0.221,207654.2,207654.2,10115,0,0,0,L,1122011218,1,121.55,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439211710,372927.00
08/10/2015 09:00,2,0.945,ACTIVE,211.70,342.35,59.949,1439211603,"201051344001093","174011321042388",28.19,27.80,0,318.30,400.66,27.1,24.2,0.208,210586.5,210586.5,10108,0,0,0,L,1122011218,1,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439211711,372928.00
08/10/2015 09:00,2,1.051,ACTIVE,212.16,343.85,59.949,1439211603,"201051344000645","174011321042388",28.39,25.00,0,318.00,400.06,30.2,27.3,0.230,208574.6,208574.6,10120,0,0,0,L,1122011218,1,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439211712,372929.00
08/10/2015 09:00,2,0.850,ACTIVE,212.61,345.66,59.949,1439211603,"274151322000085","174011321042388",27.67,28.00,0,331.53,385.93,23.8,21.0,0.159,488432.8,488432.8,11367,0,0,0,L,1151911521,1,122.91,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439211713,372930.00
08/10/2015 09:00,2,1.041,ACTIVE,212.16,344.45,59.959,1439211603,"201051344000651","174011321042388",28.13,26.00,0,317.10,398.86,29.7,26.8,0.252,207833.8,207833.8,10096,0,0,0,L,1122011218,1,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439211713,372931.00
08/10/2015 09:00,2,1.211,ACTIVE,212.16,344.45,59.917,1439211603,"201051344000867","174011321042388",28.31,25.50,0,317.10,398.86,34.8,31.6,0.270,200512.6,200512.6,10116,0,0,0,L,1122011218,1,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439211714,372932.00
08/10/2015 09:00,2,1.127,ACTIVE,211.70,344.45,59.954,1439211603,"201051344001230","174011321042388",28.09,29.50,0,318.00,398.26,32.1,29.1,0.265,211487.5,211487.5,10125,0,0,0,L,1122011218,1,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439211715,372933.00
08/10/2015 09:00,2,1.365,ACTIVE,212.61,348.96,59.959,1439211603,"201051344000576","174011321042388",28.69,24.00,0,321.01,400.06,39.8,36.4,0.318,207721.1,207721.1,10135,0,0,0,L,1122011218,1,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439211716,372934.00
08/10/2015 09:00,2,1.434,ACTIVE,212.16,348.66,59.949,1439211603,"201051344000579","174011321042388",28.73,26.80,0,318.91,400.66,41.8,38.4,0.345,214666.7,214666.7,10092,0,0,0,L,1122011218,1,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439211717,372935.00
08/10/2015 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1439211603,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439212483,372936.00
08/10/2015 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1439211603,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439212483,372937.00
08/10/2015 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1439211603,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439212483,372938.00
08/10/2015 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1439211603,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439212483,372939.00
08/10/2015 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1439211603,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439212483,372940.00
08/10/2015 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1439211603,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439212483,372941.00
08/10/2015 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1439211603,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439212483,372942.00
08/10/2015 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1439211603,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439212483,372943.00
08/10/2015 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1439211603,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439212483,372944.00
08/10/2015 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1439211603,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439212483,372945.00
08/10/2015 09:15,2,3.377,ACTIVE,213.29,344.76,59.970,1439212505,"201051344000955","174011321042388",29.06,30.80,0,328.82,396.75,99.5,94.1,0.482,213277.3,213277.3,10101,0,0,0,L,1122011218,1,122.01,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439212580,372946.00
08/10/2015 09:15,2,3.330,ACTIVE,213.51,351.97,59.965,1439212505,"274151322000095","174011321042388",28.84,33.80,0,330.63,382.63,97.3,92.0,0.362,512801.3,512801.3,11004,0,0,0,L,1151911521,1,123.36,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439212581,372947.00
08/10/2015 09:15,2,3.383,ACTIVE,213.96,345.66,59.965,1439212505,"201051344000868","174011321042388",28.94,27.00,0,328.82,396.45,99.2,93.8,0.460,199999.7,199999.7,10116,0,0,0,L,1122011218,1,122.46,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439212582,372948.00
08/10/2015 09:15,2,3.355,ACTIVE,215.09,347.46,59.965,1439212505,"201051344000853","174011321042388",29.20,27.00,0,331.23,399.46,99.2,93.8,0.473,206425.8,206425.8,10119,0,0,0,L,1122011218,1,123.59,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439212583,372949.00
08/10/2015 09:15,2,3.309,ACTIVE,214.41,346.26,59.965,1439212505,"201051344000582","174011321042388",28.59,28.80,0,329.13,394.95,95.9,90.6,0.451,205714.6,205714.6,10089,0,0,0,L,1122011218,1,122.91,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439212584,372950.00
08/10/2015 09:15,2,3.400,ACTIVE,214.41,346.56,59.965,1439212505,"201051344000469","174011321042388",29.00,26.80,0,329.73,399.76,99.9,94.5,0.491,201703.6,201703.6,10110,0,0,0,L,1122011218,1,122.46,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439212585,372951.00
08/10/2015 09:15,2,3.408,ACTIVE,214.41,347.16,59.970,1439212505,"201051344000988","174011321042388",28.78,28.50,0,329.73,399.76,99.5,94.1,0.464,200864.2,200864.2,10099,0,0,0,L,1122011218,1,122.68,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439212586,372952.00
08/10/2015 09:15,2,3.389,ACTIVE,214.64,345.96,59.965,1439212505,"201051344001158","174011321042388",28.53,28.30,0,329.43,398.86,98.0,92.6,0.464,206604.8,206604.8,10100,0,0,0,L,1122011218,1,122.68,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439212586,372953.00
08/10/2015 09:15,2,3.355,ACTIVE,213.96,345.36,59.975,1439212505,"201051344001025","174011321042388",28.73,31.80,0,329.13,395.55,97.6,92.3,0.446,210924.2,210924.2,10092,0,0,0,L,1122011218,1,122.68,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439212587,372954.00
08/10/2015 09:15,2,3.318,ACTIVE,214.64,346.26,59.970,1439212505,"201051344000569","174011321042388",29.40,27.30,0,329.43,398.26,98.8,93.5,0.464,214193.2,214193.2,10119,0,0,0,L,1122011218,1,122.68,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439212588,372955.00
08/10/2015 09:15,2,2.041,ACTIVE,213.74,429.52,59.933,1439212505,"274151322000094","174011321042388",40.00,34.30,0,385.63,463.18,81.9,77.2,0.318,391376.5,391376.5,11519,0,0,0,L,1151911521,1,122.91,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439212589,372956.00
08/10/2015 09:15,2,3.352,ACTIVE,214.41,344.76,59.965,1439212505,"201051344000458","174011321042388",28.86,28.00,0,329.13,398.26,98.0,92.7,0.473,209903.4,209903.4,10109,0,0,0,L,1122011218,1,123.14,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439212590,372957.00
08/10/2015 09:15,2,3.117,ACTIVE,213.96,341.75,59.959,1439212505,"274151322000087","174011321042388",27.83,36.50,0,331.83,379.32,87.9,82.9,0.327,463133.3,463133.3,10941,0,0,0,L,1151911521,1,123.14,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439212591,372958.00
08/10/2015 09:15,2,3.227,ACTIVE,213.51,342.65,59.959,1439212505,"274151322000052","174011321042388",28.49,34.50,0,329.73,381.73,93.0,87.9,0.354,495169.5,495169.5,11358,0,0,0,L,1151911521,1,122.68,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439212592,372959.00
08/10/2015 09:15,2,3.287,ACTIVE,213.74,345.36,59.959,1439212505,"201051344001145","174011321042388",28.98,29.00,0,329.13,392.25,96.5,91.3,0.446,214991.5,214991.5,10116,0,0,0,L,1122011218,1,122.68,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439212593,372960.00
