ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/10/2015 09:15,2,3.326,ACTIVE,213.74,345.06,59.970,1439212505,"201051344000685","174011321042388",28.82,29.80,0,326.72,393.15,97.0,91.7,0.486,213725.4,213725.4,10117,0,0,0,L,1122011218,1,123.14,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439212594,372961.00
08/10/2015 09:15,2,3.186,ACTIVE,213.51,349.86,59.959,1439212505,"274151322000088","174011321042388",28.21,33.30,0,329.13,382.03,91.0,85.9,0.340,475123.0,475123.0,10963,0,0,0,L,1151911521,1,123.59,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439212595,372962.00
08/10/2015 09:15,2,3.381,ACTIVE,213.96,345.66,59.975,1439212505,"201051344000438","174011321042388",28.78,30.30,0,328.22,394.35,98.6,93.2,0.464,213751.7,213751.7,10089,0,0,0,L,1122011218,1,122.91,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439212596,372963.00
08/10/2015 09:15,2,3.344,ACTIVE,213.96,343.85,59.959,1439212505,"201051344001135","174011321042388",28.59,29.80,0,327.62,393.75,96.9,91.6,0.446,205237.7,205237.7,10071,0,0,0,L,1122011218,1,122.68,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439212597,372964.00
08/10/2015 09:15,2,3.350,ACTIVE,213.74,345.06,59.949,1439212505,"201051344000417","174011321042388",28.37,32.00,0,327.02,395.25,96.2,90.9,0.464,208930.1,208930.1,10089,0,0,0,L,1122011218,1,122.23,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439212598,372965.00
08/10/2015 09:15,2,3.398,ACTIVE,213.74,344.15,59.944,1439212505,"201051344000594","174011321042388",28.80,30.30,0,326.72,397.35,99.2,93.8,0.460,210500.0,210500.0,10111,0,0,0,L,1122011218,1,122.68,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439212599,372966.00
08/10/2015 09:15,2,3.068,ACTIVE,213.74,340.25,59.965,1439212505,"274151322000083","174011321042388",28.78,33.50,0,330.03,380.22,89.4,84.3,0.349,491061.0,491061.0,11389,0,0,0,L,1151911521,1,123.14,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439212600,372967.00
08/10/2015 09:15,2,3.252,ACTIVE,214.41,346.26,59.965,1439212505,"201051344000585","174011321042388",28.96,31.50,0,327.92,392.85,95.4,90.1,0.451,209940.4,209940.4,10091,0,0,0,L,1122011218,1,122.46,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439212601,372968.00
08/10/2015 09:15,2,3.203,ACTIVE,213.96,347.46,59.970,1439212505,"274151322000054","174011321042388",28.27,34.00,0,330.03,383.83,91.7,86.6,0.349,485895.2,485895.2,10953,0,0,0,L,1151911521,1,123.36,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439212602,372969.00
08/10/2015 09:15,2,3.445,ACTIVE,214.19,344.76,59.959,1439212505,"201051344001203","174011321042388",28.78,31.00,0,328.22,396.15,100.5,95.0,0.482,210819.5,210819.5,10102,0,0,0,L,1122011218,1,123.36,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439212603,372970.00
08/10/2015 09:15,2,3.316,ACTIVE,213.29,345.06,59.965,1439212505,"201051344000646","174011321042388",28.67,30.80,0,326.72,394.95,96.3,91.1,0.451,207215.9,207215.9,10088,0,0,0,L,1122011218,1,122.68,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439212604,372971.00
08/10/2015 09:15,2,2.160,ACTIVE,214.41,415.69,59.949,1439212505,"274151322000068","174011321042388",38.65,35.60,0,382.33,466.79,84.7,79.8,0.309,390641.6,390641.6,11130,0,0,0,L,1151911521,1,123.36,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439212604,372972.00
08/10/2015 09:15,2,3.436,ACTIVE,214.41,341.15,59.970,1439212505,"274151322000076","174011321042388",29.00,35.00,0,333.03,384.43,100.8,95.4,0.389,518899.3,518899.3,11367,0,0,0,L,1151911521,1,123.14,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439212605,372973.00
08/10/2015 09:15,2,3.414,ACTIVE,213.51,344.45,59.991,1439212505,"201051344000890","174011321042388",28.69,32.80,0,328.52,395.25,99.2,93.8,0.455,211885.4,211885.4,10101,0,0,0,L,1122011218,1,122.68,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439212606,372974.00
08/10/2015 09:15,2,3.346,ACTIVE,214.41,346.26,59.965,1439212505,"201051344000900","174011321042388",29.52,26.30,0,325.82,398.86,100.0,94.6,0.460,212688.1,212688.1,10132,0,0,0,L,1122011218,1,123.14,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439212607,372975.00
08/10/2015 09:15,2,3.354,ACTIVE,214.19,346.56,59.981,1439212505,"201051344000633","174011321042388",29.02,29.00,0,327.32,397.96,98.6,93.3,0.468,201649.4,201649.4,10126,0,0,0,L,1122011218,1,122.91,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439212608,372976.00
08/10/2015 09:15,2,3.352,ACTIVE,214.64,345.06,59.970,1439212505,"201051344000983","174011321042388",29.34,27.00,0,328.52,399.16,99.7,94.3,0.477,209629.6,209629.6,10114,0,0,0,L,1122011218,1,122.91,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439212609,372977.00
08/10/2015 09:15,2,3.359,ACTIVE,214.19,345.36,59.965,1439212505,"201051344000917","174011321042388",28.65,29.80,0,327.62,394.35,97.4,92.1,0.460,212395.2,212395.2,10124,0,0,0,L,1122011218,1,122.68,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439212610,372978.00
08/10/2015 09:15,2,3.320,ACTIVE,214.64,345.66,59.975,1439212505,"201051344000648","174011321042388",28.98,27.00,0,329.43,399.16,97.5,92.2,0.464,207675.4,207675.4,10116,0,0,0,L,1122011218,1,122.68,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439212611,372979.00
08/10/2015 09:15,2,3.443,ACTIVE,214.19,346.26,59.970,1439212505,"201051344001093","174011321042388",29.34,31.30,0,328.52,398.26,102.5,97.0,0.473,210608.9,210608.9,10109,0,0,0,L,1122011218,1,122.68,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439212612,372980.00
08/10/2015 09:15,2,3.396,ACTIVE,214.64,345.66,59.975,1439212505,"201051344000645","174011321042388",28.82,27.00,0,329.43,398.26,99.2,93.8,0.455,208596.2,208596.2,10121,0,0,0,L,1122011218,1,123.14,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439212613,372981.00
08/10/2015 09:15,2,3.170,ACTIVE,213.74,340.85,59.965,1439212505,"274151322000085","174011321042388",28.78,32.20,0,332.13,380.82,92.2,87.1,0.349,488452.8,488452.8,11368,0,0,0,L,1151911521,1,123.59,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439212614,372982.00
08/10/2015 09:15,2,3.332,ACTIVE,214.19,346.26,59.965,1439212505,"201051344000651","174011321042388",28.98,29.00,0,329.13,394.05,97.9,92.6,0.451,207855.2,207855.2,10097,0,0,0,L,1122011218,1,123.14,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439212615,372983.00
08/10/2015 09:15,2,3.350,ACTIVE,213.96,345.06,59.970,1439212505,"201051344000867","174011321042388",29.24,28.00,0,328.82,397.05,99.3,93.9,0.455,200534.2,200534.2,10117,0,0,0,L,1122011218,1,122.91,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439212616,372984.00
08/10/2015 09:15,2,3.391,ACTIVE,213.51,344.15,59.970,1439212505,"201051344001230","174011321042388",28.86,32.80,0,328.82,393.75,99.1,93.7,0.473,211509.1,211509.1,10126,0,0,0,L,1122011218,1,122.68,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439212617,372985.00
08/10/2015 09:15,2,3.340,ACTIVE,214.87,346.86,59.975,1439212505,"201051344000576","174011321042388",29.14,26.50,0,331.23,397.96,98.6,93.3,0.460,207742.6,207742.6,10136,0,0,0,L,1122011218,1,123.14,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439212618,372986.00
08/10/2015 09:15,2,3.412,ACTIVE,214.64,345.66,59.970,1439212505,"201051344000579","174011321042388",28.77,29.80,0,330.03,399.16,99.5,94.1,0.468,214688.4,214688.4,10093,0,0,0,L,1122011218,1,122.91,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439212618,372987.00
08/10/2015 09:15,1,0,NO_COMMUNICATIONS,0,0,0,1439212505,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439213385,372988.00
08/10/2015 09:15,1,0,NO_COMMUNICATIONS,0,0,0,1439212505,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439213385,372989.00
08/10/2015 09:15,1,0,NO_COMMUNICATIONS,0,0,0,1439212505,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439213385,372990.00
08/10/2015 09:15,1,0,NO_COMMUNICATIONS,0,0,0,1439212505,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439213385,372991.00
08/10/2015 09:15,1,0,NO_COMMUNICATIONS,0,0,0,1439212505,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439213385,372992.00
08/10/2015 09:15,1,0,NO_COMMUNICATIONS,0,0,0,1439212505,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439213385,372993.00
08/10/2015 09:15,1,0,NO_COMMUNICATIONS,0,0,0,1439212505,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439213385,372994.00
08/10/2015 09:15,1,0,NO_COMMUNICATIONS,0,0,0,1439212505,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439213385,372995.00
08/10/2015 09:15,1,0,NO_COMMUNICATIONS,0,0,0,1439212505,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439213385,372996.00
08/10/2015 09:15,1,0,NO_COMMUNICATIONS,0,0,0,1439212505,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439213385,372997.00
08/10/2015 09:30,2,3.031,ACTIVE,212.16,343.85,59.970,1439213404,"201051344000955","174011321042388",28.25,32.40,0,318.91,374.21,86.7,81.8,0.415,213302.0,213302.0,10102,0,0,0,L,1122011218,1,121.33,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439213478,372998.00
08/10/2015 09:30,2,2.957,ACTIVE,211.93,340.25,59.954,1439213404,"274151322000095","174011321042388",28.80,36.30,0,320.11,366.10,86.2,81.3,0.331,512825.4,512825.4,11005,0,0,0,L,1151911521,1,122.68,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439213479,372999.00
08/10/2015 09:30,2,2.926,ACTIVE,212.61,343.85,59.959,1439213404,"201051344000868","174011321042388",29.00,28.00,0,319.51,374.21,86.0,81.0,0.402,200024.4,200024.4,10117,0,0,0,L,1122011218,1,121.78,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439213480,373000.00
08/10/2015 09:30,2,2.908,ACTIVE,213.74,346.56,59.928,1439213404,"201051344000853","174011321042388",29.08,28.00,0,319.81,376.92,85.7,80.8,0.411,206450.5,206450.5,10120,0,0,0,L,1122011218,1,122.46,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439213481,373001.00
08/10/2015 09:30,2,2.873,ACTIVE,213.06,344.45,59.986,1439213404,"201051344000582","174011321042388",28.55,30.80,0,318.61,373.61,83.0,78.2,0.398,205738.3,205738.3,10090,0,0,0,L,1122011218,1,121.78,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439213482,373002.00
08/10/2015 09:30,2,2.891,ACTIVE,213.29,345.06,59.959,1439213404,"201051344000469","174011321042388",28.90,27.50,0,318.61,376.92,84.6,79.8,0.411,201728.4,201728.4,10111,0,0,0,L,1122011218,1,121.55,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439213483,373003.00
08/10/2015 09:30,2,2.896,ACTIVE,213.06,345.06,59.938,1439213404,"201051344000988","174011321042388",28.41,30.00,0,319.21,377.52,83.4,78.5,0.393,200888.9,200888.9,10100,0,0,0,L,1122011218,1,121.55,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439213484,373004.00
08/10/2015 09:30,2,2.863,ACTIVE,213.29,345.06,59.996,1439213404,"201051344001158","174011321042388",28.21,30.50,0,318.91,375.41,81.9,77.1,0.384,206629.1,206629.1,10101,0,0,0,L,1122011218,1,121.78,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439213485,373005.00
08/10/2015 09:30,2,2.830,ACTIVE,212.83,343.25,59.965,1439213404,"201051344001025","174011321042388",28.61,34.50,0,319.51,373.91,82.0,77.2,0.371,210948.4,210948.4,10093,0,0,0,L,1122011218,1,121.55,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439213486,373006.00
08/10/2015 09:30,2,2.830,ACTIVE,212.83,344.45,59.938,1439213404,"201051344000569","174011321042388",29.10,28.80,0,319.21,375.41,83.5,78.7,0.393,214217.7,214217.7,10120,0,0,0,L,1122011218,1,121.55,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439213487,373007.00
08/10/2015 09:30,2,1.867,ACTIVE,212.83,412.08,59.965,1439213404,"274151322000094","174011321042388",37.51,36.30,0,394.35,444.85,70.9,66.5,0.504,391397.1,391397.1,11520,0,0,0,L,1151911521,1,122.46,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439213487,373008.00
08/10/2015 09:30,2,2.863,ACTIVE,213.29,344.45,59.965,1439213404,"201051344000458","174011321042388",28.94,29.50,0,319.51,373.91,83.9,79.1,0.411,209927.6,209927.6,10110,0,0,0,L,1122011218,1,122.23,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439213488,373009.00
08/10/2015 09:30,2,2.736,ACTIVE,212.83,363.69,59.959,1439213404,"274151322000087","174011321042388",27.33,40.20,0,319.51,375.71,75.9,71.3,0.517,463155.0,463155.0,10942,0,0,0,L,1151911521,1,123.14,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439213489,373010.00
08/10/2015 09:30,2,2.863,ACTIVE,212.83,344.76,59.954,1439213404,"274151322000052","174011321042388",27.93,37.00,0,318.61,365.19,81.1,76.3,0.314,495192.5,495192.5,11359,0,0,0,L,1151911521,1,122.23,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439213490,373011.00
08/10/2015 09:30,2,2.896,ACTIVE,212.83,344.45,59.975,1439213404,"201051344001145","174011321042388",28.37,30.80,0,319.81,373.31,83.2,78.4,0.376,215015.4,215015.4,10117,0,0,0,L,1122011218,1,121.78,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439213491,373012.00
08/10/2015 09:30,2,2.898,ACTIVE,212.38,343.85,59.970,1439213404,"201051344000685","174011321042388",28.37,31.80,0,319.21,374.21,83.2,78.4,0.415,213749.4,213749.4,10118,0,0,0,L,1122011218,1,122.23,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439213492,373013.00
08/10/2015 09:30,2,2.758,ACTIVE,212.61,346.56,59.965,1439213404,"274151322000088","174011321042388",28.31,35.40,0,319.51,376.92,79.0,74.4,0.552,475145.5,475145.5,10964,0,0,0,L,1151911521,1,123.14,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439213493,373014.00
08/10/2015 09:30,2,2.963,ACTIVE,212.83,344.76,59.965,1439213404,"201051344000438","174011321042388",28.33,32.20,0,318.61,375.41,84.9,80.1,0.402,213775.9,213775.9,10090,0,0,0,L,1122011218,1,122.23,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439213494,373015.00
08/10/2015 09:30,2,2.932,ACTIVE,212.61,342.35,59.965,1439213404,"201051344001135","174011321042388",28.31,32.00,0,319.21,373.01,84.1,79.2,0.389,205261.7,205261.7,10072,0,0,0,L,1122011218,1,121.78,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439213496,373016.00
08/10/2015 09:30,2,2.885,ACTIVE,212.61,344.45,59.970,1439213404,"201051344000417","174011321042388",28.29,34.80,0,319.21,374.21,82.7,77.9,0.398,208953.8,208953.8,10090,0,0,0,L,1122011218,1,121.55,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439213497,373017.00
08/10/2015 09:30,2,2.906,ACTIVE,212.16,344.45,59.970,1439213404,"201051344000594","174011321042388",28.69,32.60,0,318.30,375.41,84.4,79.6,0.384,210524.5,210524.5,10112,0,0,0,L,1122011218,1,121.55,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439213498,373018.00
08/10/2015 09:30,2,2.752,ACTIVE,212.38,354.67,59.986,1439213404,"274151322000083","174011321042388",28.01,35.60,0,319.51,376.31,78.0,73.4,0.561,491083.0,491083.0,11390,0,0,0,L,1151911521,1,122.46,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439213499,373019.00
08/10/2015 09:30,2,2.889,ACTIVE,213.06,345.36,59.975,1439213404,"201051344000585","174011321042388",28.57,34.30,0,318.91,373.61,83.6,78.8,0.389,209964.0,209964.0,10092,0,0,0,L,1122011218,1,121.55,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439213499,373020.00
08/10/2015 09:30,2,2.850,ACTIVE,212.61,341.45,59.970,1439213404,"274151322000054","174011321042388",27.99,36.50,0,319.51,366.10,80.8,76.0,0.305,485917.8,485917.8,10954,0,0,0,L,1151911521,1,122.91,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439213500,373021.00
08/10/2015 09:30,2,3.086,ACTIVE,213.06,344.76,59.970,1439213404,"201051344001203","174011321042388",28.49,33.50,0,318.91,375.11,89.1,84.0,0.424,210844.3,210844.3,10103,0,0,0,L,1122011218,1,122.46,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439213501,373022.00
08/10/2015 09:30,2,3.025,ACTIVE,212.38,343.55,59.970,1439213404,"201051344000646","174011321042388",28.63,33.30,0,318.00,373.01,87.7,82.8,0.415,207239.7,207239.7,10089,0,0,0,L,1122011218,1,121.78,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439213502,373023.00
08/10/2015 09:30,2,2.021,ACTIVE,213.51,413.29,59.965,1439213404,"274151322000068","174011321042388",38.27,37.30,0,395.25,444.24,77.9,73.2,0.535,390662.2,390662.2,11131,0,0,0,L,1151911521,1,123.14,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439213503,373024.00
08/10/2015 09:30,2,3.309,ACTIVE,213.51,348.96,59.938,1439213404,"274151322000076","174011321042388",28.90,37.00,0,322.51,368.20,96.8,91.5,0.376,518924.2,518924.2,11368,0,0,0,L,1151911521,1,123.14,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439213504,373025.00
08/10/2015 09:30,2,3.318,ACTIVE,212.83,343.25,59.970,1439213404,"201051344000890","174011321042388",28.39,35.20,0,319.51,373.91,95.5,90.2,0.460,211909.8,211909.8,10102,0,0,0,L,1122011218,1,122.01,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439213505,373026.00
08/10/2015 09:30,2,3.396,ACTIVE,213.74,345.36,59.965,1439213404,"201051344000900","174011321042388",29.04,27.00,0,319.21,374.51,100.0,94.5,0.473,212712.8,212712.8,10133,0,0,0,L,1122011218,1,122.23,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439213506,373027.00
08/10/2015 09:30,2,3.471,ACTIVE,213.74,346.86,59.986,1439213404,"201051344000633","174011321042388",28.51,30.80,0,319.51,374.51,100.3,94.9,0.482,201673.7,201673.7,10127,0,0,0,L,1122011218,1,122.46,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439213507,373028.00
08/10/2015 09:30,2,3.527,ACTIVE,214.19,346.56,59.959,1439213404,"201051344000983","174011321042388",29.22,28.80,0,320.41,374.81,104.4,98.9,0.495,209654.2,209654.2,10115,0,0,0,L,1122011218,1,122.46,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439213508,373029.00
08/10/2015 09:30,2,3.477,ACTIVE,213.74,346.56,59.938,1439213404,"201051344000917","174011321042388",28.80,31.80,0,319.81,373.31,101.4,95.9,0.495,212419.2,212419.2,10125,0,0,0,L,1122011218,1,122.01,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439213509,373030.00
08/10/2015 09:30,2,3.521,ACTIVE,213.96,346.86,59.954,1439213404,"201051344000648","174011321042388",29.04,28.00,0,320.71,375.41,103.5,98.0,0.495,207699.5,207699.5,10117,0,0,0,L,1122011218,1,122.01,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439213510,373031.00
08/10/2015 09:30,2,3.652,ACTIVE,213.74,346.56,59.954,1439213404,"201051344001093","174011321042388",28.94,33.50,0,318.91,375.11,107.0,101.4,0.499,210634.1,210634.1,10110,0,0,0,L,1122011218,1,122.01,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439213511,373032.00
08/10/2015 09:30,2,3.607,ACTIVE,214.19,347.16,59.965,1439213404,"201051344000645","174011321042388",28.90,28.50,0,319.21,374.81,105.6,100.0,0.486,208620.6,208620.6,10122,0,0,0,L,1122011218,1,122.68,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439213512,373033.00
08/10/2015 09:30,2,3.334,ACTIVE,213.29,346.26,59.965,1439213404,"274151322000085","174011321042388",28.55,34.80,0,319.21,365.80,96.3,91.1,0.371,488475.5,488475.5,11369,0,0,0,L,1151911521,1,123.36,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439213513,373034.00
08/10/2015 09:30,2,3.582,ACTIVE,213.96,346.26,59.965,1439213404,"201051344000651","174011321042388",28.35,31.30,0,319.81,373.91,102.8,97.3,0.468,207879.3,207879.3,10098,0,0,0,L,1122011218,1,122.68,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439213514,373035.00
08/10/2015 09:30,2,3.650,ACTIVE,213.96,345.66,59.959,1439213404,"201051344000867","174011321042388",28.77,30.00,0,319.51,374.81,106.4,100.7,0.482,200558.7,200558.7,10118,0,0,0,L,1122011218,1,122.46,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439213514,373036.00
08/10/2015 09:30,2,3.590,ACTIVE,212.83,344.15,59.944,1439213404,"201051344001230","174011321042388",28.65,35.40,0,318.00,373.61,104.1,98.6,0.499,211533.4,211533.4,10127,0,0,0,L,1122011218,1,122.01,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439213515,373037.00
08/10/2015 09:30,2,3.637,ACTIVE,214.41,348.66,59.981,1439213404,"201051344000576","174011321042388",29.06,28.00,0,320.11,376.62,107.0,101.4,0.499,207766.8,207766.8,10137,0,0,0,L,1122011218,1,122.46,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439213516,373038.00
08/10/2015 09:30,2,3.635,ACTIVE,214.41,348.06,59.954,1439213404,"201051344000579","174011321042388",28.86,32.00,0,320.41,376.01,106.2,100.6,0.504,214712.8,214712.8,10094,0,0,0,L,1122011218,1,122.23,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439213517,373039.00
08/10/2015 09:30,1,0,NO_COMMUNICATIONS,0,0,0,1439213404,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439214284,373040.00
08/10/2015 09:30,1,0,NO_COMMUNICATIONS,0,0,0,1439213404,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439214284,373041.00
08/10/2015 09:30,1,0,NO_COMMUNICATIONS,0,0,0,1439213404,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439214284,373042.00
08/10/2015 09:30,1,0,NO_COMMUNICATIONS,0,0,0,1439213404,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439214284,373043.00
08/10/2015 09:30,1,0,NO_COMMUNICATIONS,0,0,0,1439213404,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439214284,373044.00
08/10/2015 09:30,1,0,NO_COMMUNICATIONS,0,0,0,1439213404,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439214284,373045.00
08/10/2015 09:30,1,0,NO_COMMUNICATIONS,0,0,0,1439213404,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439214284,373046.00
08/10/2015 09:30,1,0,NO_COMMUNICATIONS,0,0,0,1439213404,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439214284,373047.00
08/10/2015 09:30,1,0,NO_COMMUNICATIONS,0,0,0,1439213404,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439214284,373048.00
08/10/2015 09:30,1,0,NO_COMMUNICATIONS,0,0,0,1439213404,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439214284,373049.00
08/10/2015 09:45,2,4.443,ACTIVE,215.32,349.56,59.970,1439214305,"201051344000955","174011321042388",28.39,34.50,0,315.60,395.25,127.7,121.3,0.605,213329.7,213329.7,10103,0,0,0,L,1122011218,1,122.68,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439214380,373050.00
08/10/2015 09:45,2,4.359,ACTIVE,215.09,346.56,59.970,1439214305,"274151322000095","174011321042388",28.65,39.30,0,327.02,384.13,126.4,120.1,0.477,512852.8,512852.8,11006,0,0,0,L,1151911521,1,124.04,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439214381,373051.00
08/10/2015 09:45,2,4.455,ACTIVE,216.00,350.47,59.965,1439214305,"201051344000868","174011321042388",28.37,30.00,0,315.00,397.05,128.0,121.6,0.588,200052.1,200052.1,10118,0,0,0,L,1122011218,1,123.14,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439214382,373052.00
08/10/2015 09:45,2,4.416,ACTIVE,217.35,353.17,59.975,1439214305,"201051344000853","174011321042388",28.77,29.30,0,319.51,399.46,128.7,122.3,0.605,206478.3,206478.3,10121,0,0,0,L,1122011218,1,124.27,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439214383,373053.00
08/10/2015 09:45,2,4.318,ACTIVE,216.22,351.07,59.970,1439214305,"201051344000582","174011321042388",28.41,32.20,0,318.00,396.75,124.2,118.0,0.583,205765.2,205765.2,10091,0,0,0,L,1122011218,1,123.59,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439214384,373054.00
08/10/2015 09:45,2,4.361,ACTIVE,216.67,350.77,60.002,1439214305,"201051344000469","174011321042388",29.08,29.00,0,315.60,398.56,128.5,122.1,0.619,201756.3,201756.3,10112,0,0,0,L,1122011218,1,123.14,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439214384,373055.00
08/10/2015 09:45,2,4.430,ACTIVE,216.67,353.17,59.981,1439214305,"201051344000988","174011321042388",28.45,31.80,0,316.50,398.56,127.7,121.3,0.605,200916.6,200916.6,10101,0,0,0,L,1122011218,1,123.59,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439214385,373056.00
08/10/2015 09:45,2,4.402,ACTIVE,216.67,351.37,60.012,1439214305,"201051344001158","174011321042388",28.25,32.20,0,318.00,397.05,126.0,119.6,0.592,206656.5,206656.5,10102,0,0,0,L,1122011218,1,123.59,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439214386,373057.00
08/10/2015 09:45,2,4.387,ACTIVE,216.00,350.47,59.959,1439214305,"201051344001025","174011321042388",28.47,36.00,0,318.30,395.55,126.5,120.2,0.575,210975.8,210975.8,10094,0,0,0,L,1122011218,1,123.36,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439214387,373058.00
08/10/2015 09:45,2,4.359,ACTIVE,215.77,350.77,59.965,1439214305,"201051344000569","174011321042388",29.06,30.00,0,319.21,398.56,128.3,121.9,0.597,214245.6,214245.6,10121,0,0,0,L,1122011218,1,122.91,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439214388,373059.00
08/10/2015 09:45,2,2.781,ACTIVE,214.64,417.19,59.965,1439214305,"274151322000094","174011321042388",38.88,39.00,0,383.83,450.26,109.6,103.9,0.424,391420.7,391420.7,11521,0,0,0,L,1151911521,1,123.14,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439214389,373060.00
08/10/2015 09:45,2,4.373,ACTIVE,216.22,349.86,59.970,1439214305,"201051344000458","174011321042388",28.71,31.50,0,318.61,397.35,127.0,120.7,0.614,209955.2,209955.2,10111,0,0,0,L,1122011218,1,123.59,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439214390,373061.00
08/10/2015 09:45,2,4.105,ACTIVE,214.87,356.18,59.949,1439214305,"274151322000087","174011321042388",27.21,44.50,0,326.42,382.33,113.1,107.3,0.415,463179.5,463179.5,10943,0,0,0,L,1151911521,1,123.81,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439214391,373062.00
08/10/2015 09:45,2,4.225,ACTIVE,215.09,352.57,59.965,1439214305,"274151322000052","174011321042388",28.25,38.80,0,326.12,383.83,120.9,114.8,0.464,495218.7,495218.7,11360,0,0,0,L,1151911521,1,123.14,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439214392,373063.00
08/10/2015 09:45,2,4.297,ACTIVE,215.54,349.26,59.975,1439214305,"201051344001145","174011321042388",28.84,32.40,0,318.91,394.35,125.5,119.2,0.575,215042.6,215042.6,10118,0,0,0,L,1122011218,1,123.14,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439214393,373064.00
08/10/2015 09:45,2,4.408,ACTIVE,215.32,349.86,59.938,1439214305,"201051344000685","174011321042388",28.21,33.30,0,314.70,394.65,126.0,119.6,0.614,213776.7,213776.7,10119,0,0,0,L,1122011218,1,123.81,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439214393,373065.00
08/10/2015 09:45,2,4.170,ACTIVE,214.87,343.85,59.959,1439214305,"274151322000088","174011321042388",28.07,38.00,0,328.22,383.83,118.6,112.5,0.451,475171.1,475171.1,10965,0,0,0,L,1151911521,1,124.04,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439214394,373066.00
08/10/2015 09:45,2,4.391,ACTIVE,215.54,351.07,59.970,1439214305,"201051344000438","174011321042388",28.55,33.50,0,315.00,396.45,127.0,120.6,0.601,213803.5,213803.5,10091,0,0,0,L,1122011218,1,123.36,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439214396,373067.00
08/10/2015 09:45,2,4.381,ACTIVE,215.54,348.96,59.959,1439214305,"201051344001135","174011321042388",28.23,33.50,0,318.61,394.65,125.3,119.0,0.575,205288.9,205288.9,10073,0,0,0,L,1122011218,1,123.14,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439214397,373068.00
08/10/2015 09:45,2,4.381,ACTIVE,215.54,350.47,59.965,1439214305,"201051344000417","174011321042388",27.91,36.80,0,311.99,395.55,123.8,117.6,0.592,208980.8,208980.8,10091,0,0,0,L,1122011218,1,122.91,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439214398,373069.00
08/10/2015 09:45,2,4.432,ACTIVE,215.54,349.56,59.996,1439214305,"201051344000594","174011321042388",28.45,34.80,0,315.90,396.45,127.7,121.3,0.597,210552.3,210552.3,10113,0,0,0,L,1122011218,1,123.14,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439214399,373070.00
08/10/2015 09:45,2,4.090,ACTIVE,215.09,352.27,59.970,1439214305,"274151322000083","174011321042388",28.27,38.40,0,321.31,382.33,117.0,111.0,0.468,491108.3,491108.3,11391,0,0,0,L,1151911521,1,123.36,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439214400,373071.00
08/10/2015 09:45,2,4.344,ACTIVE,216.45,351.67,59.959,1439214305,"201051344000585","174011321042388",28.29,36.00,0,318.30,395.55,124.5,118.3,0.583,209991.0,209991.0,10093,0,0,0,L,1122011218,1,123.36,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439214401,373072.00
08/10/2015 09:45,2,4.170,ACTIVE,215.54,351.97,59.965,1439214305,"274151322000054","174011321042388",28.29,39.00,0,323.72,384.73,119.4,113.3,0.460,485943.7,485943.7,10955,0,0,0,L,1151911521,1,124.04,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439214401,373073.00
08/10/2015 09:45,2,4.490,ACTIVE,216.45,351.07,59.965,1439214305,"201051344001203","174011321042388",28.43,35.80,0,315.00,395.55,129.3,122.8,0.614,210872.5,210872.5,10104,0,0,0,L,1122011218,1,124.04,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439214402,373074.00
08/10/2015 09:45,2,4.324,ACTIVE,215.32,349.56,59.970,1439214305,"201051344000646","174011321042388",28.51,35.00,0,310.79,395.55,124.8,118.6,0.592,207266.9,207266.9,10090,0,0,0,L,1122011218,1,123.36,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439214403,373075.00
08/10/2015 09:45,2,2.764,ACTIVE,216.00,415.69,59.975,1439214305,"274151322000068","174011321042388",39.10,40.00,0,390.44,447.55,109.3,103.6,0.411,390685.9,390685.9,11132,0,0,0,L,1151911521,1,124.27,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439214404,373076.00
08/10/2015 09:45,2,4.445,ACTIVE,216.22,358.28,59.954,1439214305,"274151322000076","174011321042388",28.92,39.30,0,330.03,385.03,130.2,123.7,0.499,518952.6,518952.6,11369,0,0,0,L,1151911521,1,124.04,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439214405,373077.00
08/10/2015 09:45,2,4.416,ACTIVE,215.54,348.96,59.986,1439214305,"201051344000890","174011321042388",28.47,37.00,0,317.70,396.45,127.3,121.0,0.588,211937.6,211937.6,10103,0,0,0,L,1122011218,1,123.36,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439214406,373078.00
08/10/2015 09:45,2,4.426,ACTIVE,216.45,352.27,59.981,1439214305,"201051344000900","174011321042388",28.98,28.50,0,316.20,399.16,129.9,123.5,0.601,212741.1,212741.1,10134,0,0,0,L,1122011218,1,123.81,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439214407,373079.00
08/10/2015 09:45,2,4.439,ACTIVE,216.45,351.97,59.959,1439214305,"201051344000633","174011321042388",28.27,32.80,0,319.81,398.26,127.2,120.8,0.605,201701.5,201701.5,10128,0,0,0,L,1122011218,1,123.81,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439214408,373080.00
08/10/2015 09:45,2,4.383,ACTIVE,216.90,351.07,59.970,1439214305,"201051344000983","174011321042388",29.02,30.00,0,316.80,397.66,128.8,122.4,0.610,209682.3,209682.3,10116,0,0,0,L,1122011218,1,123.81,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439214409,373081.00
08/10/2015 09:45,2,4.385,ACTIVE,216.22,350.47,59.954,1439214305,"201051344000917","174011321042388",28.43,33.00,0,318.91,396.75,126.1,119.8,0.601,212446.7,212446.7,10126,0,0,0,L,1122011218,1,123.36,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439214410,373082.00
08/10/2015 09:45,2,4.408,ACTIVE,216.67,351.07,59.965,1439214305,"201051344000648","174011321042388",28.21,30.50,0,318.00,399.16,125.9,119.6,0.583,207727.0,207727.0,10118,0,0,0,L,1122011218,1,123.36,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439214411,373083.00
08/10/2015 09:45,2,4.502,ACTIVE,216.22,351.37,59.928,1439214305,"201051344001093","174011321042388",28.75,35.00,0,315.30,398.86,131.0,124.5,0.605,210662.7,210662.7,10111,0,0,0,L,1122011218,1,123.59,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439214411,373084.00
08/10/2015 09:45,2,4.445,ACTIVE,216.90,351.67,59.975,1439214305,"201051344000645","174011321042388",28.43,31.00,0,319.21,398.56,128.0,121.6,0.583,208648.6,208648.6,10123,0,0,0,L,1122011218,1,124.04,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439214412,373085.00
08/10/2015 09:45,2,4.197,ACTIVE,215.77,353.17,59.928,1439214305,"274151322000085","174011321042388",28.29,37.30,0,327.92,383.53,120.2,114.1,0.460,488501.7,488501.7,11370,0,0,0,L,1151911521,1,124.49,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439214413,373086.00
08/10/2015 09:45,2,4.436,ACTIVE,216.67,351.07,59.954,1439214305,"201051344000651","174011321042388",28.17,33.30,0,318.61,396.45,126.6,120.3,0.579,207906.8,207906.8,10099,0,0,0,L,1122011218,1,124.04,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439214414,373087.00
08/10/2015 09:45,2,4.455,ACTIVE,216.45,348.96,59.959,1439214305,"201051344000867","174011321042388",28.37,32.40,0,317.70,396.45,128.0,121.6,0.597,200586.7,200586.7,10119,0,0,0,L,1122011218,1,123.81,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439214415,373088.00
08/10/2015 09:45,2,4.447,ACTIVE,215.54,349.26,59.965,1439214305,"201051344001230","174011321042388",28.35,36.80,0,314.70,394.35,127.8,121.4,0.610,211561.3,211561.3,10128,0,0,0,L,1122011218,1,123.36,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439214416,373089.00
08/10/2015 09:45,2,4.412,ACTIVE,217.13,351.97,59.970,1439214305,"201051344000576","174011321042388",28.57,29.30,0,318.30,397.96,127.7,121.3,0.592,207794.7,207794.7,10138,0,0,0,L,1122011218,1,123.81,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439214417,373090.00
08/10/2015 09:45,2,4.354,ACTIVE,217.13,352.27,59.949,1439214305,"201051344000579","174011321042388",28.90,33.80,0,318.61,398.56,127.5,121.1,0.597,214740.8,214740.8,10095,0,0,0,L,1122011218,1,123.81,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439214418,373091.00
08/10/2015 09:45,1,0,NO_COMMUNICATIONS,0,0,0,1439214305,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439215185,373092.00
08/10/2015 09:45,1,0,NO_COMMUNICATIONS,0,0,0,1439214305,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439215185,373093.00
08/10/2015 09:45,1,0,NO_COMMUNICATIONS,0,0,0,1439214305,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439215185,373094.00
08/10/2015 09:45,1,0,NO_COMMUNICATIONS,0,0,0,1439214305,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439215185,373095.00
08/10/2015 09:45,1,0,NO_COMMUNICATIONS,0,0,0,1439214305,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439215185,373096.00
08/10/2015 09:45,1,0,NO_COMMUNICATIONS,0,0,0,1439214305,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439215185,373097.00
08/10/2015 09:45,1,0,NO_COMMUNICATIONS,0,0,0,1439214305,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439215185,373098.00
08/10/2015 09:45,1,0,NO_COMMUNICATIONS,0,0,0,1439214305,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439215185,373099.00
08/10/2015 09:45,1,0,NO_COMMUNICATIONS,0,0,0,1439214305,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439215185,373100.00
08/10/2015 09:45,1,0,NO_COMMUNICATIONS,0,0,0,1439214305,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439215185,373101.00
08/10/2015 10:00,2,4.879,ACTIVE,218.03,353.77,59.949,1439215203,"201051344000955","174011321042388",28.15,36.50,0,329.13,385.33,139.0,132.3,0.654,213361.2,213361.2,10104,0,0,0,L,1122011218,1,124.04,126.53,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439215278,373102.00
08/10/2015 10:00,2,4.826,ACTIVE,217.35,363.39,59.949,1439215203,"274151322000095","174011321042388",28.29,42.00,0,333.03,376.01,138.2,131.5,0.521,512884.0,512884.0,11007,0,0,0,L,1151911521,1,125.62,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439215279,373103.00
08/10/2015 10:00,2,4.867,ACTIVE,218.48,355.58,59.975,1439215203,"201051344000868","174011321042388",28.41,31.50,0,332.73,385.93,140.0,133.2,0.636,200083.8,200083.8,10119,0,0,0,L,1122011218,1,124.49,126.75,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439215280,373104.00
08/10/2015 10:00,2,4.887,ACTIVE,219.84,357.68,59.954,1439215203,"201051344000853","174011321042388",28.41,31.00,0,332.13,390.74,140.5,133.7,0.658,206510.2,206510.2,10122,0,0,0,L,1122011218,1,125.40,126.98,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439215281,373105.00
08/10/2015 10:00,2,4.727,ACTIVE,219.16,355.58,59.965,1439215203,"201051344000582","174011321042388",28.35,34.30,0,332.43,386.53,135.7,129.1,0.623,205795.9,205795.9,10092,0,0,0,L,1122011218,1,124.72,126.98,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439215282,373106.00
08/10/2015 10:00,2,4.881,ACTIVE,219.61,357.08,59.986,1439215203,"201051344000469","174011321042388",28.43,30.80,0,333.03,387.44,140.6,133.8,0.676,201788.2,201788.2,10113,0,0,0,L,1122011218,1,124.72,127.20,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439215282,373107.00
08/10/2015 10:00,2,4.902,ACTIVE,219.39,357.68,59.970,1439215203,"201051344000988","174011321042388",28.11,33.80,0,332.13,390.44,139.6,132.8,0.650,200948.2,200948.2,10102,0,0,0,L,1122011218,1,124.72,126.98,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439215283,373108.00
