ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/10/2015 10:00,2,4.863,ACTIVE,219.61,355.58,59.986,1439215203,"201051344001158","174011321042388",27.97,34.50,0,333.03,386.23,137.7,131.0,0.645,206687.7,206687.7,10103,0,0,0,L,1122011218,1,124.72,126.53,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439215284,373109.00
08/10/2015 10:00,2,4.814,ACTIVE,218.48,354.67,59.949,1439215203,"201051344001025","174011321042388",28.33,38.80,0,332.73,385.63,138.1,131.4,0.619,211007.1,211007.1,10095,0,0,0,L,1122011218,1,124.27,126.53,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439215285,373110.00
08/10/2015 10:00,2,4.828,ACTIVE,219.16,356.48,59.959,1439215203,"201051344000569","174011321042388",28.75,31.30,0,333.33,387.14,140.6,133.7,0.650,214277.4,214277.4,10122,0,0,0,L,1122011218,1,124.49,126.98,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439215286,373111.00
08/10/2015 10:00,2,3.096,ACTIVE,216.45,411.78,59.975,1439215203,"274151322000094","174011321042388",38.25,42.00,0,385.03,443.34,119.3,113.2,0.460,391447.7,391447.7,11522,0,0,0,L,1151911521,1,124.04,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439215287,373112.00
08/10/2015 10:00,2,4.830,ACTIVE,219.39,356.48,59.949,1439215203,"201051344000458","174011321042388",28.43,32.60,0,332.73,386.23,139.1,132.3,0.663,209986.7,209986.7,10112,0,0,0,L,1122011218,1,124.94,126.75,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439215288,373113.00
08/10/2015 10:00,2,4.553,ACTIVE,217.35,348.36,59.949,1439215203,"274151322000087","174011321042388",26.64,49.00,0,333.03,372.71,122.9,116.7,0.464,463207.4,463207.4,10944,0,0,0,L,1151911521,1,125.17,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439215289,373114.00
08/10/2015 10:00,2,4.639,ACTIVE,217.80,362.79,59.986,1439215203,"274151322000052","174011321042388",28.05,42.00,0,332.13,375.11,131.7,125.2,0.504,495248.5,495248.5,11361,0,0,0,L,1151911521,1,124.72,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439215290,373115.00
08/10/2015 10:00,2,4.838,ACTIVE,218.03,354.37,59.949,1439215203,"201051344001145","174011321042388",27.99,34.50,0,333.33,385.33,137.2,130.5,0.628,215073.6,215073.6,10119,0,0,0,L,1122011218,1,124.27,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439215291,373116.00
08/10/2015 10:00,2,4.830,ACTIVE,217.80,354.37,59.965,1439215203,"201051344000685","174011321042388",28.15,35.20,0,329.73,385.33,137.7,131.0,0.672,213807.9,213807.9,10120,0,0,0,L,1122011218,1,124.72,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439215292,373117.00
08/10/2015 10:00,2,4.611,ACTIVE,217.58,349.26,59.949,1439215203,"274151322000088","174011321042388",27.77,40.40,0,333.03,374.51,129.7,123.3,0.486,475200.4,475200.4,10966,0,0,0,L,1151911521,1,125.62,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439215293,373118.00
08/10/2015 10:00,2,4.834,ACTIVE,218.26,355.88,59.959,1439215203,"201051344000438","174011321042388",28.25,35.80,0,332.13,386.23,138.3,131.6,0.645,213834.8,213834.8,10092,0,0,0,L,1122011218,1,124.72,126.30,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439215294,373119.00
08/10/2015 10:00,2,4.852,ACTIVE,218.26,354.07,59.965,1439215203,"201051344001135","174011321042388",27.85,35.40,0,332.43,384.73,136.9,130.2,0.623,205319.8,205319.8,10074,0,0,0,L,1122011218,1,124.49,126.30,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439215295,373120.00
08/10/2015 10:00,2,4.803,ACTIVE,217.58,354.67,59.944,1439215203,"201051344000417","174011321042388",27.79,39.50,0,332.13,384.43,135.2,128.5,0.641,209011.4,209011.4,10092,0,0,0,L,1122011218,1,123.81,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439215296,373121.00
08/10/2015 10:00,2,4.844,ACTIVE,217.58,355.28,59.959,1439215203,"201051344000594","174011321042388",28.41,37.00,0,329.13,385.93,139.3,132.6,0.650,210583.9,210583.9,10114,0,0,0,L,1122011218,1,124.04,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439215297,373122.00
08/10/2015 10:00,2,4.572,ACTIVE,217.13,351.37,59.954,1439215203,"274151322000083","174011321042388",27.75,41.30,0,331.83,373.91,128.4,122.1,0.508,491137.3,491137.3,11392,0,0,0,L,1151911521,1,124.94,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439215298,373123.00
08/10/2015 10:00,2,4.850,ACTIVE,218.48,355.88,59.949,1439215203,"201051344000585","174011321042388",27.77,38.00,0,332.73,385.03,136.4,129.7,0.632,210021.8,210021.8,10094,0,0,0,L,1122011218,1,124.04,126.75,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439215299,373124.00
08/10/2015 10:00,2,4.658,ACTIVE,217.35,349.26,59.933,1439215203,"274151322000054","174011321042388",27.67,41.30,0,332.13,375.71,130.5,124.0,0.491,485973.2,485973.2,10956,0,0,0,L,1151911521,1,125.17,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439215300,373125.00
08/10/2015 10:00,2,4.920,ACTIVE,218.48,356.18,59.970,1439215203,"201051344001203","174011321042388",28.35,38.00,0,333.03,386.53,141.2,134.4,0.663,210904.5,210904.5,10105,0,0,0,L,1122011218,1,124.94,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439215301,373126.00
08/10/2015 10:00,2,4.803,ACTIVE,217.35,354.07,59.959,1439215203,"201051344000646","174011321042388",28.05,37.50,0,328.22,385.33,136.3,129.7,0.641,207297.7,207297.7,10091,0,0,0,L,1122011218,1,124.27,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439215302,373127.00
08/10/2015 10:00,2,3.074,ACTIVE,218.03,414.19,59.959,1439215203,"274151322000068","174011321042388",38.55,42.50,0,390.44,443.04,120.6,114.5,0.451,390712.9,390712.9,11133,0,0,0,L,1151911521,1,125.62,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439215302,373128.00
08/10/2015 10:00,2,4.912,ACTIVE,217.80,361.29,59.970,1439215203,"274151322000076","174011321042388",28.53,41.50,0,333.33,377.82,142.0,135.1,0.548,518984.7,518984.7,11370,0,0,0,L,1151911521,1,125.17,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439215303,373129.00
08/10/2015 10:00,2,4.873,ACTIVE,217.58,354.37,59.970,1439215203,"201051344000890","174011321042388",28.17,39.30,0,328.52,385.93,139.0,132.2,0.636,211969.0,211969.0,10104,0,0,0,L,1122011218,1,124.49,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439215304,373130.00
08/10/2015 10:00,2,4.877,ACTIVE,218.93,355.88,59.975,1439215203,"201051344000900","174011321042388",28.86,30.00,0,332.43,386.83,142.5,135.6,0.650,212773.3,212773.3,10135,0,0,0,L,1122011218,1,124.94,126.53,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439215305,373131.00
08/10/2015 10:00,2,4.893,ACTIVE,218.48,356.78,59.949,1439215203,"201051344000633","174011321042388",28.05,35.20,0,332.73,386.23,139.0,132.2,0.654,201733.0,201733.0,10129,0,0,0,L,1122011218,1,124.72,126.53,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439215306,373132.00
08/10/2015 10:00,2,4.834,ACTIVE,219.39,356.18,59.975,1439215203,"201051344000983","174011321042388",28.82,32.00,0,333.03,387.14,141.2,134.4,0.658,209714.2,209714.2,10117,0,0,0,L,1122011218,1,124.94,126.53,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439215307,373133.00
08/10/2015 10:00,2,4.816,ACTIVE,218.71,356.18,59.975,1439215203,"201051344000917","174011321042388",28.37,35.40,0,332.13,385.63,138.2,131.5,0.650,212478.0,212478.0,10127,0,0,0,L,1122011218,1,124.49,126.75,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439215308,373134.00
08/10/2015 10:00,2,4.789,ACTIVE,219.16,356.78,59.965,1439215203,"201051344000648","174011321042388",28.49,32.00,0,333.33,386.83,138.1,131.4,0.645,207758.2,207758.2,10119,0,0,0,L,1122011218,1,124.49,126.98,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439215309,373135.00
08/10/2015 10:00,2,4.961,ACTIVE,218.48,356.48,59.965,1439215203,"201051344001093","174011321042388",28.35,37.80,0,332.73,387.74,142.4,135.5,0.654,210695.0,210695.0,10112,0,0,0,L,1122011218,1,124.72,126.30,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439215310,373136.00
08/10/2015 10:00,2,4.916,ACTIVE,219.39,356.48,59.975,1439215203,"201051344000645","174011321042388",28.15,32.40,0,333.33,386.23,140.2,133.4,0.636,208680.3,208680.3,10124,0,0,0,L,1122011218,1,125.17,126.75,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439215311,373137.00
08/10/2015 10:00,2,4.680,ACTIVE,217.80,352.27,59.975,1439215203,"274151322000085","174011321042388",27.75,40.20,0,333.33,375.11,131.4,124.9,0.499,488531.4,488531.4,11371,0,0,0,L,1151911521,1,125.85,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439215312,373138.00
08/10/2015 10:00,2,4.887,ACTIVE,218.93,355.58,59.981,1439215203,"201051344000651","174011321042388",27.87,35.00,0,332.73,385.93,138.0,131.3,0.628,207938.2,207938.2,10100,0,0,0,L,1122011218,1,125.17,126.30,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439215313,373139.00
08/10/2015 10:00,2,4.924,ACTIVE,218.48,354.37,59.970,1439215203,"201051344000867","174011321042388",28.05,34.50,0,332.73,385.63,139.8,133.0,0.641,200618.4,200618.4,10120,0,0,0,L,1122011218,1,124.72,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439215314,373140.00
08/10/2015 10:00,2,4.834,ACTIVE,217.35,352.87,59.949,1439215203,"201051344001230","174011321042388",28.45,38.60,0,327.92,385.33,139.2,132.4,0.658,211592.9,211592.9,10129,0,0,0,L,1122011218,1,124.27,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439215315,373141.00
08/10/2015 10:00,2,4.785,ACTIVE,219.39,357.38,59.981,1439215203,"201051344000576","174011321042388",28.84,30.80,0,333.03,390.74,139.7,132.9,0.641,207826.4,207826.4,10139,0,0,0,L,1122011218,1,124.94,126.53,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439215316,373142.00
08/10/2015 10:00,2,4.850,ACTIVE,219.39,356.48,59.970,1439215203,"201051344000579","174011321042388",28.35,36.30,0,333.33,386.83,139.2,132.5,0.650,214772.4,214772.4,10096,0,0,0,L,1122011218,1,124.94,126.53,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439215317,373143.00
08/10/2015 10:00,1,0,NO_COMMUNICATIONS,0,0,0,1439215203,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439216084,373144.00
08/10/2015 10:00,1,0,NO_COMMUNICATIONS,0,0,0,1439215203,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439216084,373145.00
08/10/2015 10:00,1,0,NO_COMMUNICATIONS,0,0,0,1439215203,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439216084,373146.00
08/10/2015 10:00,1,0,NO_COMMUNICATIONS,0,0,0,1439215203,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439216084,373147.00
08/10/2015 10:00,1,0,NO_COMMUNICATIONS,0,0,0,1439215203,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439216084,373148.00
08/10/2015 10:00,1,0,NO_COMMUNICATIONS,0,0,0,1439215203,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439216084,373149.00
08/10/2015 10:00,1,0,NO_COMMUNICATIONS,0,0,0,1439215203,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439216084,373150.00
08/10/2015 10:00,1,0,NO_COMMUNICATIONS,0,0,0,1439215203,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439216084,373151.00
08/10/2015 10:00,1,0,NO_COMMUNICATIONS,0,0,0,1439215203,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439216084,373152.00
08/10/2015 10:00,1,0,NO_COMMUNICATIONS,0,0,0,1439215203,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439216084,373153.00
08/10/2015 10:15,2,5.324,ACTIVE,216.67,352.57,59.996,1439216103,"201051344000955","174011321042388",27.99,37.80,0,333.03,389.54,150.8,143.7,0.716,213395.7,213395.7,10105,0,0,0,L,1122011218,1,123.14,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439216178,373154.00
08/10/2015 10:15,2,5.277,ACTIVE,216.22,366.10,59.996,1439216103,"274151322000095","174011321042388",28.03,44.00,0,333.03,379.32,149.8,142.6,0.557,512918.3,512918.3,11008,0,0,0,L,1151911521,1,124.94,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439216179,373155.00
08/10/2015 10:15,2,5.285,ACTIVE,217.35,355.88,59.986,1439216103,"201051344000868","174011321042388",28.63,32.00,0,332.73,390.44,153.2,146.0,0.716,200118.9,200118.9,10120,0,0,0,L,1122011218,1,123.59,126.30,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439216180,373156.00
08/10/2015 10:15,2,5.260,ACTIVE,218.71,356.48,59.996,1439216103,"201051344000853","174011321042388",28.80,32.00,0,333.93,391.04,153.5,146.2,0.720,206545.3,206545.3,10123,0,0,0,L,1122011218,1,124.72,126.53,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439216181,373157.00
08/10/2015 10:15,2,5.199,ACTIVE,217.80,355.58,59.981,1439216103,"201051344000582","174011321042388",28.15,35.40,0,332.43,389.54,148.2,141.2,0.681,205829.7,205829.7,10093,0,0,0,L,1122011218,1,123.81,126.30,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439216182,373158.00
08/10/2015 10:15,2,5.346,ACTIVE,218.48,355.58,60.028,1439216103,"201051344000469","174011321042388",28.41,31.30,0,332.43,389.84,153.8,146.5,0.738,201823.3,201823.3,10114,0,0,0,L,1122011218,1,123.81,126.75,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439216183,373159.00
08/10/2015 10:15,2,5.279,ACTIVE,218.26,357.38,59.986,1439216103,"201051344000988","174011321042388",28.45,34.30,0,331.83,389.84,152.0,144.8,0.707,200983.1,200983.1,10103,0,0,0,L,1122011218,1,124.04,126.53,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439216184,373160.00
08/10/2015 10:15,2,5.340,ACTIVE,218.48,355.88,59.996,1439216103,"201051344001158","174011321042388",27.79,35.20,0,333.03,388.34,150.3,143.1,0.712,206722.0,206722.0,10104,0,0,0,L,1122011218,1,124.04,126.30,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439216185,373161.00
08/10/2015 10:15,2,5.352,ACTIVE,217.35,354.97,59.991,1439216103,"201051344001025","174011321042388",27.91,40.40,0,332.73,389.84,151.3,144.1,0.685,211041.6,211041.6,10096,0,0,0,L,1122011218,1,123.59,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439216186,373162.00
08/10/2015 10:15,2,5.297,ACTIVE,218.03,356.18,59.991,1439216103,"201051344000569","174011321042388",28.59,32.20,0,332.43,389.54,153.4,146.1,0.712,214312.4,214312.4,10123,0,0,0,L,1122011218,1,123.59,126.53,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439216187,373163.00
08/10/2015 10:15,2,3.330,ACTIVE,216.45,421.10,59.981,1439216103,"274151322000094","174011321042388",38.88,43.80,0,386.53,444.54,131.2,124.7,0.508,391477.4,391477.4,11523,0,0,0,L,1151911521,1,124.49,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439216187,373164.00
08/10/2015 10:15,2,5.232,ACTIVE,218.26,354.97,59.991,1439216103,"201051344000458","174011321042388",28.61,33.50,0,333.03,388.64,151.6,144.4,0.729,210021.4,210021.4,10113,0,0,0,L,1122011218,1,124.27,126.53,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439216189,373165.00
08/10/2015 10:15,2,4.957,ACTIVE,216.22,346.86,60.018,1439216103,"274151322000087","174011321042388",26.56,54.00,0,332.73,375.11,133.3,126.8,0.491,463237.8,463237.8,10945,0,0,0,L,1151911521,1,124.94,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439216189,373166.00
08/10/2015 10:15,2,5.111,ACTIVE,216.00,364.59,59.991,1439216103,"274151322000052","174011321042388",27.53,44.50,0,332.13,376.92,142.4,135.5,0.544,495281.1,495281.1,11362,0,0,0,L,1151911521,1,124.27,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439216190,373167.00
08/10/2015 10:15,2,5.230,ACTIVE,216.45,353.77,59.986,1439216103,"201051344001145","174011321042388",28.23,35.40,0,332.73,389.54,149.5,142.4,0.685,215107.7,215107.7,10120,0,0,0,L,1122011218,1,123.36,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439216191,373168.00
08/10/2015 10:15,2,5.250,ACTIVE,216.45,353.77,59.986,1439216103,"201051344000685","174011321042388",28.19,36.30,0,333.03,388.94,149.8,142.7,0.734,213842.1,213842.1,10121,0,0,0,L,1122011218,1,124.04,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439216192,373169.00
08/10/2015 10:15,2,5.029,ACTIVE,215.54,361.89,59.975,1439216103,"274151322000088","174011321042388",27.57,42.50,0,332.73,376.92,140.4,133.6,0.530,475232.5,475232.5,10967,0,0,0,L,1151911521,1,125.17,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439216193,373170.00
08/10/2015 10:15,2,5.279,ACTIVE,216.90,354.37,59.991,1439216103,"201051344000438","174011321042388",28.07,37.80,0,332.73,389.54,150.1,142.9,0.703,213869.2,213869.2,10093,0,0,0,L,1122011218,1,123.81,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439216194,373171.00
08/10/2015 10:15,2,5.262,ACTIVE,217.13,353.17,59.991,1439216103,"201051344001135","174011321042388",28.01,36.50,0,333.33,389.54,149.3,142.2,0.685,205353.9,205353.9,10075,0,0,0,L,1122011218,1,123.59,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439216195,373172.00
08/10/2015 10:15,2,5.246,ACTIVE,216.90,355.28,59.970,1439216103,"201051344000417","174011321042388",27.69,41.30,0,333.03,388.94,147.2,140.1,0.698,209045.0,209045.0,10093,0,0,0,L,1122011218,1,123.36,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439216196,373173.00
08/10/2015 10:15,2,5.314,ACTIVE,216.45,353.47,59.959,1439216103,"201051344000594","174011321042388",28.25,39.00,0,331.83,390.14,152.1,144.9,0.712,210618.6,210618.6,10115,0,0,0,L,1122011218,1,123.36,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439216197,373174.00
08/10/2015 10:15,2,4.996,ACTIVE,216.00,362.19,59.981,1439216103,"274151322000083","174011321042388",27.59,44.30,0,333.03,376.31,139.6,132.8,0.557,491169.2,491169.2,11393,0,0,0,L,1151911521,1,124.27,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439216198,373175.00
08/10/2015 10:15,2,5.270,ACTIVE,217.58,354.67,59.954,1439216103,"201051344000585","174011321042388",28.03,39.50,0,332.43,387.74,149.6,142.4,0.694,210055.9,210055.9,10095,0,0,0,L,1122011218,1,123.36,126.30,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439216199,373176.00
08/10/2015 10:15,2,5.072,ACTIVE,216.22,359.78,59.981,1439216103,"274151322000054","174011321042388",27.59,43.40,0,331.83,377.82,141.8,135.0,0.526,486005.5,486005.5,10957,0,0,0,L,1151911521,1,124.94,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439216200,373177.00
08/10/2015 10:15,2,5.395,ACTIVE,217.58,355.58,59.986,1439216103,"201051344001203","174011321042388",28.21,39.50,0,332.13,390.74,154.2,146.9,0.738,210939.7,210939.7,10106,0,0,0,L,1122011218,1,124.27,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439216201,373178.00
08/10/2015 10:15,2,5.260,ACTIVE,216.45,353.47,59.996,1439216103,"201051344000646","174011321042388",27.97,39.50,0,331.23,388.64,149.0,141.9,0.703,207331.6,207331.6,10092,0,0,0,L,1122011218,1,123.59,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439216202,373179.00
08/10/2015 10:15,2,3.473,ACTIVE,216.90,411.78,59.975,1439216103,"274151322000068","174011321042388",36.94,44.80,0,387.74,443.64,129.7,123.2,0.486,390742.6,390742.6,11134,0,0,0,L,1151911521,1,124.94,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439216203,373180.00
08/10/2015 10:15,2,5.373,ACTIVE,216.90,350.77,59.970,1439216103,"274151322000076","174011321042388",28.09,45.00,0,333.03,378.72,152.9,145.7,0.597,519019.7,519019.7,11371,0,0,0,L,1151911521,1,124.72,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439216204,373181.00
08/10/2015 10:15,2,5.350,ACTIVE,216.45,353.47,59.981,1439216103,"201051344000890","174011321042388",27.95,41.00,0,333.33,389.54,151.4,144.2,0.698,212003.5,212003.5,10105,0,0,0,L,1122011218,1,123.59,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439216205,373182.00
08/10/2015 10:15,2,5.332,ACTIVE,217.80,356.18,59.970,1439216103,"201051344000900","174011321042388",28.75,31.30,0,332.13,390.14,155.3,148.0,0.712,212808.8,212808.8,10136,0,0,0,L,1122011218,1,124.27,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439216206,373183.00
08/10/2015 10:15,2,5.330,ACTIVE,217.35,355.28,59.959,1439216103,"201051344000633","174011321042388",28.07,36.30,0,331.23,389.54,151.5,144.3,0.716,201767.6,201767.6,10130,0,0,0,L,1122011218,1,124.04,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439216207,373184.00
08/10/2015 10:15,2,5.295,ACTIVE,218.26,354.97,59.981,1439216103,"201051344000983","174011321042388",28.71,32.20,0,332.43,390.14,153.9,146.7,0.729,209749.4,209749.4,10118,0,0,0,L,1122011218,1,124.27,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439216208,373185.00
08/10/2015 10:15,2,5.307,ACTIVE,217.35,356.18,59.970,1439216103,"201051344000917","174011321042388",28.11,35.80,0,331.83,388.94,151.1,143.9,0.716,212512.4,212512.4,10128,0,0,0,L,1122011218,1,123.59,126.30,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439216208,373186.00
08/10/2015 10:15,2,5.188,ACTIVE,217.80,355.28,59.970,1439216103,"201051344000648","174011321042388",28.61,33.30,0,333.03,388.94,150.2,143.0,0.703,207792.6,207792.6,10120,0,0,0,L,1122011218,1,123.59,126.53,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439216209,373187.00
08/10/2015 10:15,2,5.371,ACTIVE,217.35,353.47,60.012,1439216103,"201051344001093","174011321042388",28.57,38.40,0,331.83,390.44,155.3,148.0,0.716,210730.4,210730.4,10113,0,0,0,L,1122011218,1,123.81,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439216210,373188.00
08/10/2015 10:15,2,5.395,ACTIVE,217.80,353.77,59.970,1439216103,"201051344000645","174011321042388",27.97,33.00,0,333.03,388.64,152.7,145.5,0.707,208715.2,208715.2,10125,0,0,0,L,1122011218,1,124.27,126.07,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439216211,373189.00
08/10/2015 10:15,2,5.109,ACTIVE,216.22,359.48,59.970,1439216103,"274151322000085","174011321042388",27.75,42.80,0,333.03,377.22,143.6,136.7,0.548,488564.1,488564.1,11372,0,0,0,L,1151911521,1,124.94,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439216212,373190.00
08/10/2015 10:15,2,5.223,ACTIVE,217.35,354.37,59.949,1439216103,"201051344000651","174011321042388",28.47,36.30,0,332.13,388.64,150.5,143.3,0.667,207972.5,207972.5,10101,0,0,0,L,1122011218,1,124.04,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439216213,373191.00
08/10/2015 10:15,2,5.320,ACTIVE,217.13,351.97,59.970,1439216103,"201051344000867","174011321042388",28.35,34.80,0,333.03,389.84,152.8,145.5,0.707,200653.2,200653.2,10121,0,0,0,L,1122011218,1,123.81,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439216214,373192.00
08/10/2015 10:15,2,5.348,ACTIVE,216.22,353.17,59.991,1439216103,"201051344001230","174011321042388",28.09,40.40,0,330.33,387.74,152.0,144.8,0.716,211627.5,211627.5,10130,0,0,0,L,1122011218,1,123.59,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439216215,373193.00
08/10/2015 10:15,2,5.277,ACTIVE,218.03,357.38,59.975,1439216103,"201051344000576","174011321042388",28.63,31.30,0,333.33,390.44,153.0,145.7,0.703,207861.2,207861.2,10140,0,0,0,L,1122011218,1,124.04,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439216216,373194.00
08/10/2015 10:15,2,5.363,ACTIVE,218.03,354.37,59.965,1439216103,"201051344000579","174011321042388",27.93,37.30,0,333.03,389.24,151.8,144.6,0.716,214807.0,214807.0,10097,0,0,0,L,1122011218,1,124.04,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439216217,373195.00
08/10/2015 10:15,1,0,NO_COMMUNICATIONS,0,0,0,1439216103,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439216983,373196.00
08/10/2015 10:15,1,0,NO_COMMUNICATIONS,0,0,0,1439216103,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439216983,373197.00
08/10/2015 10:15,1,0,NO_COMMUNICATIONS,0,0,0,1439216103,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439216983,373198.00
08/10/2015 10:15,1,0,NO_COMMUNICATIONS,0,0,0,1439216103,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439216983,373199.00
08/10/2015 10:15,1,0,NO_COMMUNICATIONS,0,0,0,1439216103,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439216983,373200.00
08/10/2015 10:15,1,0,NO_COMMUNICATIONS,0,0,0,1439216103,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439216983,373201.00
08/10/2015 10:15,1,0,NO_COMMUNICATIONS,0,0,0,1439216103,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439216983,373202.00
08/10/2015 10:15,1,0,NO_COMMUNICATIONS,0,0,0,1439216103,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439216983,373203.00
08/10/2015 10:15,1,0,NO_COMMUNICATIONS,0,0,0,1439216103,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439216983,373204.00
08/10/2015 10:15,1,0,NO_COMMUNICATIONS,0,0,0,1439216103,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439216983,373205.00
08/10/2015 10:30,2,5.785,ACTIVE,216.22,353.77,59.949,1439217003,"201051344000955","174011321042388",27.51,39.30,0,322.51,391.34,161.2,153.7,0.765,213432.8,213432.8,10106,0,0,0,L,1122011218,1,122.91,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439217078,373206.00
08/10/2015 10:30,2,5.693,ACTIVE,215.54,351.97,59.949,1439217003,"274151322000095","174011321042388",27.87,47.00,0,321.01,382.33,160.7,153.2,0.605,512955.3,512955.3,11009,0,0,0,L,1151911521,1,124.04,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439217079,373207.00
08/10/2015 10:30,2,5.723,ACTIVE,216.90,354.67,59.965,1439217003,"201051344000868","174011321042388",28.53,32.40,0,322.81,394.05,165.3,157.6,0.756,200156.8,200156.8,10121,0,0,0,L,1122011218,1,123.36,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439217080,373208.00
08/10/2015 10:30,2,5.783,ACTIVE,218.48,356.78,59.944,1439217003,"201051344000853","174011321042388",28.25,32.80,0,324.92,395.25,165.3,157.7,0.782,206583.3,206583.3,10124,0,0,0,L,1122011218,1,124.49,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439217081,373209.00
08/10/2015 10:30,2,5.592,ACTIVE,217.35,355.88,59.949,1439217003,"201051344000582","174011321042388",28.11,36.30,0,322.51,393.15,159.1,151.6,0.742,205866.4,205866.4,10094,0,0,0,L,1122011218,1,123.81,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439217082,373210.00
08/10/2015 10:30,2,5.736,ACTIVE,218.03,356.48,59.954,1439217003,"201051344000469","174011321042388",28.51,31.80,0,322.21,393.75,165.6,157.9,0.804,201861.4,201861.4,10115,0,0,0,L,1122011218,1,123.59,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439217083,373211.00
08/10/2015 10:30,2,5.826,ACTIVE,218.03,357.38,59.954,1439217003,"201051344000988","174011321042388",27.85,34.50,0,322.81,393.45,164.3,156.7,0.756,201020.8,201020.8,10104,0,0,0,L,1122011218,1,124.04,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439217084,373212.00
08/10/2015 10:30,2,5.809,ACTIVE,218.03,355.58,59.975,1439217003,"201051344001158","174011321042388",27.49,35.40,0,322.51,394.35,161.8,154.3,0.742,206759.2,206759.2,10105,0,0,0,L,1122011218,1,123.81,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439217085,373213.00
08/10/2015 10:30,2,5.703,ACTIVE,216.90,354.67,59.959,1439217003,"201051344001025","174011321042388",28.13,41.80,0,322.81,392.85,162.4,154.8,0.738,211079.0,211079.0,10097,0,0,0,L,1122011218,1,123.36,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439217086,373214.00
08/10/2015 10:30,2,5.730,ACTIVE,217.58,355.58,59.949,1439217003,"201051344000569","174011321042388",28.43,33.30,0,322.81,394.35,165.0,157.3,0.769,214350.4,214350.4,10124,0,0,0,L,1122011218,1,123.36,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439217087,373215.00
08/10/2015 10:30,2,3.615,ACTIVE,215.54,415.69,59.944,1439217003,"274151322000094","174011321042388",38.43,46.60,0,385.93,444.24,140.1,133.3,0.535,391509.6,391509.6,11524,0,0,0,L,1151911521,1,123.59,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439217088,373216.00
08/10/2015 10:30,2,5.668,ACTIVE,217.80,355.58,59.954,1439217003,"201051344000458","174011321042388",28.49,34.80,0,323.11,393.75,163.5,155.9,0.800,210059.0,210059.0,10114,0,0,0,L,1122011218,1,124.04,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439217089,373217.00
08/10/2015 10:30,2,5.377,ACTIVE,215.54,351.67,59.949,1439217003,"274151322000087","174011321042388",26.18,59.50,0,321.61,377.22,142.5,135.6,0.535,463270.7,463270.7,10946,0,0,0,L,1151911521,1,123.81,123.59,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439217090,373218.00
08/10/2015 10:30,2,5.480,ACTIVE,215.32,362.49,59.949,1439217003,"274151322000052","174011321042388",27.45,47.50,0,321.31,379.32,152.5,145.2,0.583,495316.2,495316.2,11363,0,0,0,L,1151911521,1,123.36,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439217091,373219.00
08/10/2015 10:30,2,5.701,ACTIVE,216.00,353.47,59.954,1439217003,"201051344001145","174011321042388",27.77,37.00,0,323.11,392.25,160.3,152.8,0.738,215144.7,215144.7,10121,0,0,0,L,1122011218,1,123.14,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439217092,373220.00
08/10/2015 10:30,2,5.727,ACTIVE,215.09,354.37,59.959,1439217003,"201051344000685","174011321042388",27.73,37.80,0,323.11,391.64,160.9,153.4,0.791,213879.1,213879.1,10122,0,0,0,L,1122011218,1,123.36,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439217093,373221.00
08/10/2015 10:30,2,5.480,ACTIVE,215.32,362.49,59.949,1439217003,"274151322000088","174011321042388",27.04,45.00,0,322.51,379.92,150.0,142.8,0.561,475267.1,475267.1,10968,0,0,0,L,1151911521,1,124.49,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439217094,373222.00
08/10/2015 10:30,2,5.672,ACTIVE,216.45,354.07,59.965,1439217003,"201051344000438","174011321042388",27.95,38.40,0,323.11,393.15,160.6,153.1,0.751,213906.2,213906.2,10094,0,0,0,L,1122011218,1,123.59,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439217094,373223.00
08/10/2015 10:30,2,5.766,ACTIVE,216.45,353.17,59.965,1439217003,"201051344001135","174011321042388",27.39,37.80,0,323.11,392.25,160.0,152.5,0.734,205390.8,205390.8,10076,0,0,0,L,1122011218,1,123.36,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439217095,373224.00
08/10/2015 10:30,2,5.654,ACTIVE,216.00,354.37,59.970,1439217003,"201051344000417","174011321042388",27.49,43.00,0,323.11,391.94,157.6,150.2,0.751,209081.2,209081.2,10094,0,0,0,L,1122011218,1,122.91,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439217096,373225.00
08/10/2015 10:30,2,5.707,ACTIVE,216.00,354.37,59.991,1439217003,"201051344000594","174011321042388",28.25,40.60,0,321.91,391.94,163.2,155.5,0.765,210656.2,210656.2,10116,0,0,0,L,1122011218,1,123.14,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439217097,373226.00
08/10/2015 10:30,2,5.381,ACTIVE,215.09,358.28,59.944,1439217003,"274151322000083","174011321042388",27.47,47.50,0,323.11,378.42,149.7,142.5,0.601,491203.5,491203.5,11394,0,0,0,L,1151911521,1,123.36,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439217098,373227.00
08/10/2015 10:30,2,5.688,ACTIVE,217.13,357.38,59.959,1439217003,"201051344000585","174011321042388",27.89,40.40,0,321.91,392.25,160.7,153.2,0.747,210092.8,210092.8,10096,0,0,0,L,1122011218,1,123.36,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439217099,373228.00
08/10/2015 10:30,2,5.475,ACTIVE,215.54,347.16,59.944,1439217003,"274151322000054","174011321042388",27.31,46.20,0,322.21,380.52,151.5,144.3,0.579,486040.5,486040.5,10958,0,0,0,L,1151911521,1,124.27,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439217100,373229.00
08/10/2015 10:30,2,5.779,ACTIVE,217.13,355.58,59.959,1439217003,"201051344001203","174011321042388",28.23,40.40,0,323.11,393.75,165.2,157.6,0.782,210977.7,210977.7,10107,0,0,0,L,1122011218,1,124.27,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439217101,373230.00
08/10/2015 10:30,2,5.662,ACTIVE,216.00,354.07,59.996,1439217003,"201051344000646","174011321042388",27.77,41.00,0,321.31,389.84,159.2,151.7,0.756,207368.3,207368.3,10093,0,0,0,L,1122011218,1,123.36,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439217102,373231.00
08/10/2015 10:30,2,3.646,ACTIVE,216.22,407.87,59.949,1439217003,"274151322000068","174011321042388",38.01,46.60,0,381.73,447.85,140.4,133.6,0.535,390774.7,390774.7,11135,0,0,0,L,1151911521,1,124.27,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439217103,373232.00
08/10/2015 10:30,2,5.779,ACTIVE,216.22,350.77,59.928,1439217003,"274151322000076","174011321042388",27.91,47.30,0,323.11,382.03,163.3,155.7,0.628,519057.4,519057.4,11372,0,0,0,L,1151911521,1,124.04,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439217104,373233.00
08/10/2015 10:30,2,5.754,ACTIVE,216.00,354.37,59.970,1439217003,"201051344000890","174011321042388",27.75,42.80,0,322.51,390.74,161.7,154.1,0.747,212040.7,212040.7,10106,0,0,0,L,1122011218,1,123.36,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439217105,373234.00
08/10/2015 10:30,2,5.770,ACTIVE,217.58,355.28,59.954,1439217003,"201051344000900","174011321042388",28.63,31.50,0,321.91,394.65,167.2,159.5,0.765,212847.2,212847.2,10137,0,0,0,L,1122011218,1,124.27,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439217106,373235.00
08/10/2015 10:30,2,5.777,ACTIVE,216.90,354.67,60.002,1439217003,"201051344000633","174011321042388",27.81,37.30,0,322.21,394.35,162.8,155.2,0.769,201805.0,201805.0,10131,0,0,0,L,1122011218,1,123.81,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439217106,373236.00
08/10/2015 10:30,2,5.701,ACTIVE,217.80,356.78,59.954,1439217003,"201051344000983","174011321042388",28.65,33.50,0,323.11,394.35,165.3,157.7,0.791,209787.4,209787.4,10119,0,0,0,L,1122011218,1,124.04,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439217107,373237.00
08/10/2015 10:30,2,5.742,ACTIVE,216.90,355.88,59.959,1439217003,"201051344000917","174011321042388",27.87,36.80,0,321.91,392.85,162.0,154.5,0.769,212549.8,212549.8,10129,0,0,0,L,1122011218,1,123.36,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439217108,373238.00
08/10/2015 10:30,2,5.695,ACTIVE,217.58,355.88,59.970,1439217003,"201051344000648","174011321042388",28.07,33.50,0,322.81,394.35,161.8,154.3,0.765,207829.8,207829.8,10121,0,0,0,L,1122011218,1,123.59,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439217109,373239.00
08/10/2015 10:30,2,5.828,ACTIVE,217.13,357.38,59.975,1439217003,"201051344001093","174011321042388",28.15,39.30,0,321.91,394.95,166.2,158.5,0.765,210768.7,210768.7,10114,0,0,0,L,1122011218,1,123.59,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439217110,373240.00
08/10/2015 10:30,2,5.793,ACTIVE,217.80,356.48,59.954,1439217003,"201051344000645","174011321042388",28.05,34.00,0,323.72,394.05,164.5,156.9,0.765,208753.0,208753.0,10126,0,0,0,L,1122011218,1,124.27,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439217111,373241.00
08/10/2015 10:30,2,5.498,ACTIVE,215.54,362.49,59.954,1439217003,"274151322000085","174011321042388",27.57,44.80,0,323.11,379.62,153.4,146.1,0.592,488599.4,488599.4,11373,0,0,0,L,1151911521,1,124.27,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439217112,373242.00
08/10/2015 10:30,2,5.715,ACTIVE,217.35,354.67,59.970,1439217003,"201051344000651","174011321042388",27.89,37.30,0,322.51,393.15,161.5,153.9,0.738,208009.7,208009.7,10102,0,0,0,L,1122011218,1,124.27,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439217113,373243.00
08/10/2015 10:30,2,5.748,ACTIVE,217.13,353.77,59.981,1439217003,"201051344000867","174011321042388",28.23,35.80,0,322.81,392.85,164.3,156.6,0.756,200691.0,200691.0,10122,0,0,0,L,1122011218,1,123.81,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439217114,373244.00
08/10/2015 10:30,2,5.727,ACTIVE,215.77,353.47,59.965,1439217003,"201051344001230","174011321042388",28.07,41.00,0,316.80,389.54,162.8,155.2,0.778,211665.0,211665.0,10131,0,0,0,L,1122011218,1,123.14,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439217115,373245.00
08/10/2015 10:30,2,5.727,ACTIVE,217.80,357.38,59.970,1439217003,"201051344000576","174011321042388",28.39,32.40,0,322.51,393.75,164.6,157.0,0.756,207899.0,207899.0,10141,0,0,0,L,1122011218,1,124.04,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439217116,373246.00
08/10/2015 10:30,2,5.768,ACTIVE,218.03,357.38,59.970,1439217003,"201051344000579","174011321042388",27.89,38.60,0,323.11,393.75,162.8,155.2,0.778,214844.5,214844.5,10098,0,0,0,L,1122011218,1,124.04,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439217117,373247.00
08/10/2015 10:30,1,0,NO_COMMUNICATIONS,0,0,0,1439217003,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439217883,373248.00
08/10/2015 10:30,1,0,NO_COMMUNICATIONS,0,0,0,1439217003,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439217883,373249.00
08/10/2015 10:30,1,0,NO_COMMUNICATIONS,0,0,0,1439217003,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439217883,373250.00
08/10/2015 10:30,1,0,NO_COMMUNICATIONS,0,0,0,1439217003,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439217883,373251.00
08/10/2015 10:30,1,0,NO_COMMUNICATIONS,0,0,0,1439217003,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439217883,373252.00
08/10/2015 10:30,1,0,NO_COMMUNICATIONS,0,0,0,1439217003,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439217883,373253.00
08/10/2015 10:30,1,0,NO_COMMUNICATIONS,0,0,0,1439217003,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439217883,373254.00
08/10/2015 10:30,1,0,NO_COMMUNICATIONS,0,0,0,1439217003,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439217883,373255.00
