ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/10/2015 10:30,1,0,NO_COMMUNICATIONS,0,0,0,1439217003,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439217883,373256.00
08/10/2015 10:30,1,0,NO_COMMUNICATIONS,0,0,0,1439217003,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439217883,373257.00
08/10/2015 10:45,2,6.197,ACTIVE,217.58,357.98,59.991,1439217903,"201051344000955","174011321042388",27.51,40.40,0,331.23,395.55,172.7,164.8,0.813,213472.3,213472.3,10107,0,0,0,L,1122011218,1,123.59,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439217979,373258.00
08/10/2015 10:45,2,6.148,ACTIVE,216.90,371.21,59.981,1439217903,"274151322000095","174011321042388",27.71,49.50,0,331.53,384.13,172.5,164.6,0.650,512994.8,512994.8,11010,0,0,0,L,1151911521,1,124.72,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439217979,373259.00
08/10/2015 10:45,2,6.209,ACTIVE,218.03,358.28,59.975,1439217903,"201051344000868","174011321042388",28.17,33.30,0,332.13,397.05,177.1,169.0,0.804,200197.4,200197.4,10122,0,0,0,L,1122011218,1,123.81,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439217980,373260.00
08/10/2015 10:45,2,6.145,ACTIVE,219.84,361.59,60.007,1439217903,"201051344000853","174011321042388",28.55,33.50,0,332.13,401.56,177.6,169.5,0.840,206624.0,206624.0,10125,0,0,0,L,1122011218,1,125.40,126.53,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439217981,373261.00
08/10/2015 10:45,2,6.008,ACTIVE,218.71,359.48,59.986,1439217903,"201051344000582","174011321042388",28.13,37.00,0,331.23,398.26,171.1,163.3,0.787,205905.5,205905.5,10095,0,0,0,L,1122011218,1,124.49,126.30,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439217982,373262.00
08/10/2015 10:45,2,6.188,ACTIVE,219.39,360.69,59.975,1439217903,"201051344000469","174011321042388",28.35,32.20,0,330.63,401.86,177.6,169.5,0.844,201902.0,201902.0,10116,0,0,0,L,1122011218,1,124.27,126.75,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439217983,373263.00
08/10/2015 10:45,2,6.271,ACTIVE,219.39,360.99,59.991,1439217903,"201051344000988","174011321042388",27.73,35.00,0,330.93,402.16,176.3,168.3,0.809,201061.1,201061.1,10105,0,0,0,L,1122011218,1,124.49,126.53,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439217984,373264.00
08/10/2015 10:45,2,6.152,ACTIVE,219.61,360.38,59.986,1439217903,"201051344001158","174011321042388",27.83,36.30,0,331.83,400.66,173.5,165.5,0.809,206798.9,206798.9,10106,0,0,0,L,1122011218,1,124.49,126.30,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439217985,373265.00
08/10/2015 10:45,2,6.141,ACTIVE,218.48,357.98,59.981,1439217903,"201051344001025","174011321042388",28.15,42.80,0,332.43,397.35,175.1,167.1,0.778,211118.9,211118.9,10098,0,0,0,L,1122011218,1,124.04,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439217986,373266.00
08/10/2015 10:45,2,6.188,ACTIVE,219.39,358.28,59.959,1439217903,"201051344000569","174011321042388",28.21,33.80,0,331.53,401.26,176.7,168.7,0.822,214390.9,214390.9,10125,0,0,0,L,1122011218,1,124.27,126.75,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439217987,373267.00
08/10/2015 10:45,2,3.967,ACTIVE,217.13,423.20,59.975,1439217903,"274151322000094","174011321042388",37.73,48.50,0,383.23,445.15,152.3,145.1,0.588,391544.0,391544.0,11525,0,0,0,L,1151911521,1,124.27,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439217988,373268.00
08/10/2015 10:45,2,6.117,ACTIVE,219.61,359.18,59.949,1439217903,"201051344000458","174011321042388",28.37,35.60,0,331.53,400.36,175.8,167.8,0.840,210099.2,210099.2,10115,0,0,0,L,1122011218,1,124.72,126.53,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439217989,373269.00
08/10/2015 10:45,2,5.801,ACTIVE,216.67,364.59,59.996,1439217903,"274151322000087","174011321042388",25.90,62.50,0,332.13,379.32,152.1,144.9,0.570,463305.5,463305.5,10947,0,0,0,L,1151911521,1,124.27,124.04,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439217990,373270.00
08/10/2015 10:45,2,5.920,ACTIVE,217.13,369.40,59.981,1439217903,"274151322000052","174011321042388",27.19,50.40,0,331.83,382.03,163.1,155.5,0.623,495353.6,495353.6,11364,0,0,0,L,1151911521,1,124.27,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439217991,373271.00
08/10/2015 10:45,2,6.135,ACTIVE,217.58,358.28,59.981,1439217903,"201051344001145","174011321042388",27.67,37.50,0,332.43,395.55,171.9,164.0,0.787,215184.0,215184.0,10122,0,0,0,L,1122011218,1,123.81,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439217992,373272.00
08/10/2015 10:45,2,6.104,ACTIVE,217.35,357.38,59.970,1439217903,"201051344000685","174011321042388",27.91,38.40,0,331.83,395.55,172.4,164.5,0.835,213918.5,213918.5,10123,0,0,0,L,1122011218,1,124.27,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439217993,373273.00
08/10/2015 10:45,2,5.811,ACTIVE,217.13,348.36,59.981,1439217903,"274151322000088","174011321042388",27.33,47.80,0,332.13,381.73,160.9,153.4,0.601,475303.8,475303.8,10969,0,0,0,L,1151911521,1,125.17,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439217994,373274.00
08/10/2015 10:45,2,6.070,ACTIVE,218.26,357.98,59.981,1439217903,"201051344000438","174011321042388",27.99,40.40,0,331.83,395.55,172.1,164.2,0.804,213945.5,213945.5,10095,0,0,0,L,1122011218,1,124.27,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439217995,373275.00
08/10/2015 10:45,2,6.115,ACTIVE,218.26,357.68,59.975,1439217903,"201051344001135","174011321042388",27.75,38.60,0,332.13,395.25,171.8,163.9,0.791,205430.0,205430.0,10077,0,0,0,L,1122011218,1,124.04,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439217996,373276.00
08/10/2015 10:45,2,6.068,ACTIVE,217.80,357.98,59.970,1439217903,"201051344000417","174011321042388",27.49,44.30,0,332.13,394.35,168.9,161.1,0.800,209119.8,209119.8,10095,0,0,0,L,1122011218,1,123.59,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439217997,373277.00
08/10/2015 10:45,2,6.207,ACTIVE,217.58,359.18,59.959,1439217903,"201051344000594","174011321042388",27.83,42.30,0,331.23,396.75,175.1,167.1,0.822,210696.3,210696.3,10117,0,0,0,L,1122011218,1,123.81,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439217998,373278.00
08/10/2015 10:45,2,5.746,ACTIVE,216.67,349.26,59.959,1439217903,"274151322000083","174011321042388",27.57,50.40,0,332.13,381.12,160.2,152.7,0.641,491240.2,491240.2,11395,0,0,0,L,1151911521,1,124.27,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439217999,373279.00
08/10/2015 10:45,2,6.016,ACTIVE,218.71,358.88,59.970,1439217903,"201051344000585","174011321042388",28.39,41.30,0,331.53,399.46,173.0,165.0,0.800,210132.3,210132.3,10097,0,0,0,L,1122011218,1,123.81,126.53,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439218000,373280.00
08/10/2015 10:45,2,5.900,ACTIVE,217.13,362.79,59.944,1439217903,"274151322000054","174011321042388",27.23,48.30,0,331.83,382.03,162.7,155.1,0.623,486077.6,486077.6,10959,0,0,0,L,1151911521,1,124.94,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439218000,373281.00
08/10/2015 10:45,2,6.312,ACTIVE,218.71,357.38,59.965,1439217903,"201051344001203","174011321042388",27.69,41.50,0,332.73,400.06,177.0,168.9,0.826,211018.3,211018.3,10108,0,0,0,L,1122011218,1,124.72,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439218001,373282.00
08/10/2015 10:45,2,6.143,ACTIVE,217.13,357.38,59.975,1439217903,"201051344000646","174011321042388",27.53,42.50,0,331.23,395.85,171.2,163.3,0.804,207407.4,207407.4,10094,0,0,0,L,1122011218,1,123.81,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439218002,373283.00
08/10/2015 10:45,2,3.967,ACTIVE,217.58,412.08,59.975,1439217903,"274151322000068","174011321042388",37.29,48.80,0,384.73,442.74,150.4,143.2,0.570,390809.0,390809.0,11136,0,0,0,L,1151911521,1,124.94,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439218003,373284.00
08/10/2015 10:45,2,6.176,ACTIVE,218.03,358.88,59.965,1439217903,"274151322000076","174011321042388",27.93,50.40,0,332.43,384.43,174.5,166.5,0.667,519097.5,519097.5,11373,0,0,0,L,1151911521,1,124.94,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439218004,373285.00
08/10/2015 10:45,2,6.135,ACTIVE,217.58,355.88,59.970,1439217903,"201051344000890","174011321042388",27.95,44.00,0,332.13,396.75,173.6,165.6,0.800,212080.4,212080.4,10107,0,0,0,L,1122011218,1,124.04,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439218005,373286.00
08/10/2015 10:45,2,6.178,ACTIVE,219.16,360.08,59.975,1439217903,"201051344000900","174011321042388",28.69,32.20,0,331.23,401.86,179.4,171.2,0.813,212888.3,212888.3,10138,0,0,0,L,1122011218,1,124.94,126.30,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439218006,373287.00
08/10/2015 10:45,2,6.119,ACTIVE,218.48,358.88,59.975,1439217903,"201051344000633","174011321042388",28.13,38.80,0,331.53,400.06,174.2,166.2,0.813,201845.0,201845.0,10132,0,0,0,L,1122011218,1,124.49,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439218007,373288.00
08/10/2015 10:45,2,6.141,ACTIVE,219.61,360.08,59.975,1439217903,"201051344000983","174011321042388",28.57,33.80,0,332.13,400.96,177.5,169.4,0.831,209828.1,209828.1,10120,0,0,0,L,1122011218,1,124.94,126.30,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439218008,373289.00
08/10/2015 10:45,2,6.164,ACTIVE,218.71,358.88,59.975,1439217903,"201051344000917","174011321042388",27.91,38.20,0,331.23,395.85,174.2,166.2,0.826,212589.6,212589.6,10130,0,0,0,L,1122011218,1,124.27,126.30,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439218009,373290.00
08/10/2015 10:45,2,6.076,ACTIVE,218.26,358.28,59.970,1439217903,"201051344000648","174011321042388",28.19,34.50,0,332.13,401.26,173.5,165.6,0.804,207869.6,207869.6,10122,0,0,0,L,1122011218,1,123.81,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439218010,373291.00
08/10/2015 10:45,2,6.098,ACTIVE,218.26,359.48,59.975,1439217903,"201051344001093","174011321042388",28.78,40.00,0,331.83,401.26,177.8,169.6,0.813,210809.5,210809.5,10115,0,0,0,L,1122011218,1,124.27,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439218011,373292.00
08/10/2015 10:45,2,6.264,ACTIVE,219.61,359.48,59.970,1439217903,"201051344000645","174011321042388",27.79,34.30,0,332.13,400.06,176.3,168.3,0.795,208793.4,208793.4,10127,0,0,0,L,1122011218,1,125.17,126.53,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439218012,373293.00
08/10/2015 10:45,2,5.900,ACTIVE,217.35,350.17,59.965,1439217903,"274151322000085","174011321042388",27.59,47.50,0,332.13,382.63,164.8,157.2,0.628,488637.1,488637.1,11374,0,0,0,L,1151911521,1,125.17,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439218012,373294.00
08/10/2015 10:45,2,6.090,ACTIVE,218.93,359.18,59.965,1439217903,"201051344000651","174011321042388",28.13,38.20,0,331.53,399.16,173.4,165.4,0.782,208049.4,208049.4,10103,0,0,0,L,1122011218,1,124.94,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439218013,373295.00
08/10/2015 10:45,2,6.197,ACTIVE,218.93,358.28,59.986,1439217903,"201051344000867","174011321042388",27.99,35.80,0,332.43,395.85,175.7,167.7,0.804,200731.3,200731.3,10123,0,0,0,L,1122011218,1,124.72,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439218014,373296.00
08/10/2015 10:45,2,6.135,ACTIVE,217.35,356.78,59.970,1439217903,"201051344001230","174011321042388",28.15,42.00,0,327.62,396.75,174.8,166.8,0.826,211705.0,211705.0,10132,0,0,0,L,1122011218,1,124.04,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439218015,373297.00
08/10/2015 10:45,2,6.182,ACTIVE,219.61,362.79,59.975,1439217903,"201051344000576","174011321042388",28.19,32.80,0,331.53,401.86,176.5,168.4,0.800,207939.5,207939.5,10142,0,0,0,L,1122011218,1,124.94,126.30,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439218016,373298.00
08/10/2015 10:45,2,6.158,ACTIVE,219.61,360.38,59.970,1439217903,"201051344000579","174011321042388",27.95,39.50,0,331.53,400.36,174.3,166.3,0.818,214884.5,214884.5,10099,0,0,0,L,1122011218,1,124.72,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439218017,373299.00
08/10/2015 10:45,1,0,NO_COMMUNICATIONS,0,0,0,1439217903,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439218783,373300.00
08/10/2015 10:45,1,0,NO_COMMUNICATIONS,0,0,0,1439217903,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439218783,373301.00
08/10/2015 10:45,1,0,NO_COMMUNICATIONS,0,0,0,1439217903,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439218783,373302.00
08/10/2015 10:45,1,0,NO_COMMUNICATIONS,0,0,0,1439217903,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439218783,373303.00
08/10/2015 10:45,1,0,NO_COMMUNICATIONS,0,0,0,1439217903,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439218783,373304.00
08/10/2015 10:45,1,0,NO_COMMUNICATIONS,0,0,0,1439217903,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439218783,373305.00
08/10/2015 10:45,1,0,NO_COMMUNICATIONS,0,0,0,1439217903,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439218783,373306.00
08/10/2015 10:45,1,0,NO_COMMUNICATIONS,0,0,0,1439217903,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439218783,373307.00
08/10/2015 10:45,1,0,NO_COMMUNICATIONS,0,0,0,1439217903,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439218783,373308.00
08/10/2015 10:45,1,0,NO_COMMUNICATIONS,0,0,0,1439217903,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439218783,373309.00
08/10/2015 11:00,2,6.479,ACTIVE,217.35,356.18,59.996,1439218803,"201051344000955","174011321042388",27.33,42.30,0,330.33,398.56,179.3,171.2,0.849,213514.2,213514.2,10108,0,0,0,L,1122011218,1,122.91,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439218877,373310.00
08/10/2015 11:00,2,6.541,ACTIVE,216.67,358.28,59.996,1439218803,"274151322000095","174011321042388",27.23,51.80,0,331.23,386.53,180.3,172.1,0.689,513036.7,513036.7,11011,0,0,0,L,1151911521,1,124.94,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439218878,373311.00
08/10/2015 11:00,2,6.557,ACTIVE,218.26,358.88,60.002,1439218803,"201051344000868","174011321042388",27.12,36.50,0,331.53,398.56,180.0,171.8,0.818,200239.8,200239.8,10123,0,0,0,L,1122011218,1,123.81,126.53,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439218879,373312.00
08/10/2015 11:00,2,6.566,ACTIVE,219.84,360.08,60.002,1439218803,"201051344000853","174011321042388",27.29,35.40,0,334.84,402.77,181.4,173.2,0.849,206666.7,206666.7,10126,0,0,0,L,1122011218,1,124.72,126.75,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439218880,373313.00
08/10/2015 11:00,2,6.406,ACTIVE,218.71,360.69,60.002,1439218803,"201051344000582","174011321042388",27.31,39.80,0,330.63,397.66,177.2,169.1,0.822,205946.8,205946.8,10096,0,0,0,L,1122011218,1,124.04,126.53,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439218881,373314.00
08/10/2015 11:00,2,6.494,ACTIVE,219.61,361.29,60.002,1439218803,"201051344000469","174011321042388",27.37,35.40,0,331.53,399.16,180.1,171.9,0.857,201944.5,201944.5,10117,0,0,0,L,1122011218,1,124.04,126.98,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439218882,373315.00
08/10/2015 11:00,2,6.635,ACTIVE,219.61,360.08,59.975,1439218803,"201051344000988","174011321042388",26.50,38.20,0,330.93,401.86,178.0,169.9,0.818,201103.1,201103.1,10106,0,0,0,L,1122011218,1,124.27,126.98,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439218883,373316.00
08/10/2015 11:00,2,6.549,ACTIVE,219.39,360.38,60.007,1439218803,"201051344001158","174011321042388",26.62,39.80,0,331.83,400.96,176.5,168.5,0.826,206840.5,206840.5,10107,0,0,0,L,1122011218,1,124.27,126.30,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439218884,373317.00
08/10/2015 11:00,2,6.600,ACTIVE,218.26,357.68,60.007,1439218803,"201051344001025","174011321042388",26.80,44.80,0,331.53,397.96,179.1,170.9,0.800,211160.9,211160.9,10099,0,0,0,L,1122011218,1,123.59,126.30,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439218885,373318.00
08/10/2015 11:00,2,6.533,ACTIVE,219.16,360.08,60.002,1439218803,"201051344000569","174011321042388",27.45,35.80,0,330.93,398.86,181.6,173.4,0.844,214433.6,214433.6,10126,0,0,0,L,1122011218,1,123.81,126.75,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439218886,373319.00
08/10/2015 11:00,2,4.189,ACTIVE,216.67,405.77,59.996,1439218803,"274151322000094","174011321042388",37.43,50.00,0,380.82,447.25,158.6,151.1,0.605,391580.8,391580.8,11526,0,0,0,L,1151911521,1,124.27,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439218887,373320.00
08/10/2015 11:00,2,6.557,ACTIVE,219.39,359.18,60.002,1439218803,"201051344000458","174011321042388",26.96,38.00,0,331.83,398.26,179.0,170.9,0.853,210141.3,210141.3,10116,0,0,0,L,1122011218,1,124.49,126.53,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439218887,373321.00
08/10/2015 11:00,2,6.150,ACTIVE,216.67,350.47,59.996,1439218803,"274151322000087","174011321042388",25.45,66.00,0,332.73,381.12,158.3,150.9,0.597,463342.4,463342.4,10948,0,0,0,L,1151911521,1,124.72,123.81,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439218888,373322.00
08/10/2015 11:00,2,6.248,ACTIVE,216.67,354.37,59.996,1439218803,"274151322000052","174011321042388",27.21,52.00,0,331.83,384.43,172.2,164.2,0.650,495393.5,495393.5,11365,0,0,0,L,1151911521,1,124.27,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439218889,373323.00
08/10/2015 11:00,2,6.484,ACTIVE,217.35,358.88,59.986,1439218803,"201051344001145","174011321042388",27.35,39.30,0,331.83,398.86,179.6,171.4,0.822,215225.8,215225.8,10123,0,0,0,L,1122011218,1,123.59,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439218890,373324.00
08/10/2015 11:00,2,6.488,ACTIVE,217.35,359.48,59.996,1439218803,"201051344000685","174011321042388",27.35,40.20,0,331.53,398.86,179.8,171.6,0.879,213960.3,213960.3,10124,0,0,0,L,1122011218,1,124.27,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439218891,373325.00
08/10/2015 11:00,2,6.188,ACTIVE,216.90,357.38,60.002,1439218803,"274151322000088","174011321042388",26.96,48.50,0,331.83,383.83,168.9,161.1,0.636,475343.0,475343.0,10970,0,0,0,L,1151911521,1,125.40,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439218892,373326.00
08/10/2015 11:00,2,6.508,ACTIVE,218.26,358.58,59.991,1439218803,"201051344000438","174011321042388",27.10,41.80,0,331.53,398.86,178.8,170.6,0.826,213987.1,213987.1,10096,0,0,0,L,1122011218,1,124.04,126.07,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439218893,373327.00
08/10/2015 11:00,2,6.539,ACTIVE,218.26,357.38,60.002,1439218803,"201051344001135","174011321042388",26.76,41.00,0,330.63,397.96,177.3,169.2,0.826,205471.4,205471.4,10078,0,0,0,L,1122011218,1,124.04,126.07,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439218894,373328.00
08/10/2015 11:00,2,6.420,ACTIVE,217.58,356.18,60.002,1439218803,"201051344000417","174011321042388",26.92,46.00,0,332.13,397.66,175.1,167.0,0.822,209160.6,209160.6,10096,0,0,0,L,1122011218,1,123.36,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439218895,373329.00
08/10/2015 11:00,2,6.496,ACTIVE,217.80,358.58,59.996,1439218803,"201051344000594","174011321042388",27.27,44.30,0,331.23,399.16,179.4,171.2,0.835,210738.3,210738.3,10118,0,0,0,L,1122011218,1,123.81,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439218896,373330.00
08/10/2015 11:00,2,6.152,ACTIVE,216.67,365.80,59.991,1439218803,"274151322000083","174011321042388",27.08,51.30,0,331.83,383.83,168.7,160.9,0.672,491279.3,491279.3,11396,0,0,0,L,1151911521,1,124.49,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439218897,373331.00
08/10/2015 11:00,2,6.436,ACTIVE,218.93,360.38,60.007,1439218803,"201051344000585","174011321042388",27.27,43.20,0,330.93,396.45,177.8,169.7,0.831,210174.0,210174.0,10098,0,0,0,L,1122011218,1,123.81,126.75,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439218898,373332.00
08/10/2015 11:00,2,6.217,ACTIVE,216.67,345.66,59.996,1439218803,"274151322000054","174011321042388",27.02,50.20,0,330.93,384.73,169.9,162.1,0.623,486117.1,486117.1,10960,0,0,0,L,1151911521,1,124.94,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439218899,373333.00
08/10/2015 11:00,2,6.562,ACTIVE,218.71,358.28,60.023,1439218803,"201051344001203","174011321042388",27.35,43.40,0,331.83,398.56,181.7,173.5,0.853,211060.9,211060.9,10109,0,0,0,L,1122011218,1,124.49,126.07,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439218900,373334.00
08/10/2015 11:00,2,6.461,ACTIVE,217.35,357.38,60.007,1439218803,"201051344000646","174011321042388",27.02,43.60,0,331.53,398.26,176.8,168.7,0.831,207448.7,207448.7,10095,0,0,0,L,1122011218,1,123.81,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439218901,373335.00
08/10/2015 11:00,2,4.180,ACTIVE,217.58,412.38,60.012,1439218803,"274151322000068","174011321042388",37.45,50.20,0,383.53,446.05,159.1,151.6,0.601,390845.7,390845.7,11137,0,0,0,L,1151911521,1,125.17,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439218901,373336.00
08/10/2015 11:00,2,6.584,ACTIVE,217.58,351.37,60.002,1439218803,"274151322000076","174011321042388",27.61,51.80,0,331.53,385.63,184.0,175.7,0.712,519140.2,519140.2,11374,0,0,0,L,1151911521,1,124.72,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439218902,373337.00
08/10/2015 11:00,2,6.584,ACTIVE,217.35,356.48,60.002,1439218803,"201051344000890","174011321042388",26.84,45.50,0,331.53,398.86,178.9,170.8,0.822,212122.2,212122.2,10108,0,0,0,L,1122011218,1,123.81,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439218903,373338.00
08/10/2015 11:00,2,6.471,ACTIVE,218.93,358.88,60.018,1439218803,"201051344000900","174011321042388",28.13,34.50,0,330.63,399.16,184.3,176.0,0.835,212931.6,212931.6,10139,0,0,0,L,1122011218,1,124.27,126.30,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439218904,373339.00
08/10/2015 11:00,2,6.475,ACTIVE,218.26,359.18,60.007,1439218803,"201051344000633","174011321042388",27.15,41.30,0,331.23,398.26,178.2,170.0,0.835,201886.8,201886.8,10133,0,0,0,L,1122011218,1,124.04,126.30,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439218905,373340.00
08/10/2015 11:00,2,6.479,ACTIVE,219.39,358.58,60.002,1439218803,"201051344000983","174011321042388",27.65,37.00,0,330.93,398.86,181.2,173.0,0.849,209870.8,209870.8,10121,0,0,0,L,1122011218,1,124.49,126.30,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439218906,373341.00
08/10/2015 11:00,2,6.424,ACTIVE,218.48,358.28,60.012,1439218803,"201051344000917","174011321042388",27.63,40.20,0,330.63,397.35,179.7,171.5,0.853,212631.6,212631.6,10131,0,0,0,L,1122011218,1,123.81,126.53,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439218907,373342.00
08/10/2015 11:00,2,6.377,ACTIVE,218.93,358.58,60.044,1439218803,"201051344000648","174011321042388",27.45,37.30,0,331.53,397.96,177.3,169.2,0.826,207911.3,207911.3,10123,0,0,0,L,1122011218,1,123.81,126.53,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439218908,373343.00
08/10/2015 11:00,2,6.562,ALERT,218.48,359.18,60.007,1439218803,"201051344001093","174011321042388",27.35,42.50,0,302.07,427.41,181.7,173.5,0.826,210851.9,210851.9,10116,0,0,0,L,1122011218,1,124.04,126.07,0002,41,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439218910,373344.00
08/10/2015 11:00,2,6.549,ACTIVE,219.16,358.58,60.023,1439218803,"201051344000645","174011321042388",27.04,37.50,0,331.83,397.66,179.2,171.1,0.809,208835.8,208835.8,10128,0,0,0,L,1122011218,1,124.49,126.53,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439218911,373345.00
08/10/2015 11:00,2,6.223,ACTIVE,216.90,371.21,59.996,1439218803,"274151322000085","174011321042388",27.19,48.30,0,331.23,384.13,171.3,163.4,0.654,488677.1,488677.1,11375,0,0,0,L,1151911521,1,125.17,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439218912,373346.00
08/10/2015 11:00,2,6.498,ACTIVE,218.93,358.58,60.018,1439218803,"201051344000651","174011321042388",27.15,40.20,0,330.63,397.66,178.6,170.5,0.804,208091.2,208091.2,10104,0,0,0,L,1122011218,1,124.72,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439218912,373347.00
08/10/2015 11:00,2,6.510,ACTIVE,218.48,355.58,60.018,1439218803,"201051344000867","174011321042388",27.17,39.80,0,331.83,397.66,179.1,170.9,0.840,200773.5,200773.5,10124,0,0,0,L,1122011218,1,124.27,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439218913,373348.00
08/10/2015 11:00,2,6.596,ACTIVE,217.35,356.48,60.023,1439218803,"201051344001230","174011321042388",26.96,43.80,0,332.43,398.86,180.0,171.8,0.849,211747.1,211747.1,10133,0,0,0,L,1122011218,1,123.81,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439218914,373349.00
08/10/2015 11:00,2,6.381,ACTIVE,219.39,360.08,59.996,1439218803,"201051344000576","174011321042388",27.85,35.60,0,332.13,402.16,180.0,171.8,0.818,207981.9,207981.9,10143,0,0,0,L,1122011218,1,124.49,126.30,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439218915,373350.00
08/10/2015 11:00,2,6.459,ACTIVE,219.39,359.18,59.991,1439218803,"201051344000579","174011321042388",27.35,42.00,0,333.03,397.96,178.9,170.8,0.835,214926.5,214926.5,10100,0,0,0,L,1122011218,1,124.27,126.30,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439218916,373351.00
08/10/2015 11:00,1,0,NO_COMMUNICATIONS,0,0,0,1439218803,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439219683,373352.00
08/10/2015 11:00,1,0,NO_COMMUNICATIONS,0,0,0,1439218803,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439219683,373353.00
08/10/2015 11:00,1,0,NO_COMMUNICATIONS,0,0,0,1439218803,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439219683,373354.00
08/10/2015 11:00,1,0,NO_COMMUNICATIONS,0,0,0,1439218803,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439219683,373355.00
08/10/2015 11:00,1,0,NO_COMMUNICATIONS,0,0,0,1439218803,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439219683,373356.00
08/10/2015 11:00,1,0,NO_COMMUNICATIONS,0,0,0,1439218803,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439219683,373357.00
08/10/2015 11:00,1,0,NO_COMMUNICATIONS,0,0,0,1439218803,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439219683,373358.00
08/10/2015 11:00,1,0,NO_COMMUNICATIONS,0,0,0,1439218803,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439219683,373359.00
08/10/2015 11:00,1,0,NO_COMMUNICATIONS,0,0,0,1439218803,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439219683,373360.00
08/10/2015 11:00,1,0,NO_COMMUNICATIONS,0,0,0,1439218803,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439219683,373361.00
08/10/2015 11:15,2,6.895,ACTIVE,217.13,357.68,59.981,1439219704,"201051344000955","174011321042388",26.94,43.40,0,330.93,400.96,188.1,179.6,0.906,213558.0,213558.0,10109,0,0,0,L,1122011218,1,123.14,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439219778,373362.00
08/10/2015 11:15,2,6.795,ACTIVE,216.45,368.50,59.970,1439219704,"274151322000095","174011321042388",27.43,53.00,0,330.93,388.94,188.9,180.4,0.716,513080.7,513080.7,11012,0,0,0,L,1151911521,1,124.72,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439219779,373363.00
08/10/2015 11:15,2,6.947,ACTIVE,218.03,361.29,59.970,1439219704,"201051344000868","174011321042388",27.39,36.30,0,330.33,402.16,192.7,184.1,0.866,200284.5,200284.5,10124,0,0,0,L,1122011218,1,123.81,126.30,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439219780,373364.00
08/10/2015 11:15,2,6.809,ACTIVE,220.06,362.79,59.959,1439219704,"201051344000853","174011321042388",28.15,36.30,0,314.40,412.08,194.0,185.3,0.897,206711.7,206711.7,10127,0,0,0,L,1122011218,1,125.17,126.75,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439219781,373365.00
08/10/2015 11:15,2,6.783,ACTIVE,218.71,359.48,59.933,1439219704,"201051344000582","174011321042388",27.29,40.60,0,331.23,401.26,187.4,178.9,0.862,205990.4,205990.4,10097,0,0,0,L,1122011218,1,124.04,126.30,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439219782,373366.00
08/10/2015 11:15,2,6.869,ACTIVE,219.61,362.49,59.986,1439219704,"201051344000469","174011321042388",27.81,35.20,0,331.23,403.07,193.4,184.8,0.924,201989.3,201989.3,10118,0,0,0,L,1122011218,1,124.27,126.98,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439219783,373367.00
08/10/2015 11:15,2,6.906,ACTIVE,219.61,360.99,59.975,1439219704,"201051344000988","174011321042388",27.37,38.60,0,335.74,406.37,191.5,182.9,0.875,201147.4,201147.4,10107,0,0,0,L,1122011218,1,124.27,126.75,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439219784,373368.00
08/10/2015 11:15,2,6.916,ACTIVE,218.93,360.08,59.959,1439219704,"201051344001158","174011321042388",26.90,40.40,0,333.63,401.26,188.3,179.8,0.888,206884.1,206884.1,10108,0,0,0,L,1122011218,1,123.81,126.07,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439219785,373369.00
08/10/2015 11:15,2,6.842,ACTIVE,218.03,359.48,59.959,1439219704,"201051344001025","174011321042388",27.51,45.80,0,331.23,401.56,190.7,182.1,0.853,211205.2,211205.2,10100,0,0,0,L,1122011218,1,123.59,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439219786,373370.00
08/10/2015 11:15,2,6.791,ACTIVE,218.71,361.29,59.954,1439219704,"201051344000569","174011321042388",28.17,36.50,0,331.23,403.67,193.8,185.1,0.888,214478.6,214478.6,10127,0,0,0,L,1122011218,1,123.81,126.30,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439219787,373371.00
08/10/2015 11:15,2,4.436,ACTIVE,216.22,407.87,59.975,1439219704,"274151322000094","174011321042388",36.84,51.00,0,381.42,446.65,165.3,157.7,0.654,391619.4,391619.4,11527,0,0,0,L,1151911521,1,123.81,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439219788,373372.00
08/10/2015 11:15,2,6.912,ACTIVE,218.93,359.78,59.970,1439219704,"201051344000458","174011321042388",27.35,38.20,0,333.03,401.86,191.4,182.8,0.915,210185.7,210185.7,10117,0,0,0,L,1122011218,1,124.04,126.30,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439219789,373373.00
08/10/2015 11:15,2,6.457,ACTIVE,216.00,347.76,59.965,1439219704,"274151322000087","174011321042388",25.31,69.30,0,331.53,382.93,165.5,157.8,0.632,463381.0,463381.0,10949,0,0,0,L,1151911521,1,124.04,123.36,0000,61,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439219790,373374.00
08/10/2015 11:15,2,6.619,ACTIVE,215.77,367.60,59.959,1439219704,"274151322000052","174011321042388",26.58,53.80,0,330.93,385.63,178.0,169.9,0.685,495435.2,495435.2,11366,0,0,0,L,1151911521,1,123.59,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439219790,373375.00
08/10/2015 11:15,2,6.865,ACTIVE,216.67,359.48,60.002,1439219704,"201051344001145","174011321042388",27.17,39.80,0,330.93,400.96,188.9,180.4,0.862,215269.7,215269.7,10124,0,0,0,L,1122011218,1,123.14,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439219791,373376.00
08/10/2015 11:15,2,6.812,ACTIVE,216.67,357.98,59.954,1439219704,"201051344000685","174011321042388",27.41,41.30,0,331.23,400.96,189.1,180.6,0.919,214004.3,214004.3,10125,0,0,0,L,1122011218,1,123.81,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439219792,373377.00
08/10/2015 11:15,2,6.568,ACTIVE,216.00,344.76,59.975,1439219704,"274151322000088","174011321042388",26.46,50.40,0,330.93,385.93,175.9,167.8,0.658,475384.0,475384.0,10971,0,0,0,L,1151911521,1,124.72,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439219793,373378.00
08/10/2015 11:15,2,6.742,ACTIVE,217.58,359.18,59.981,1439219704,"201051344000438","174011321042388",27.47,43.00,0,330.63,401.26,187.7,179.3,0.875,214030.8,214030.8,10097,0,0,0,L,1122011218,1,123.81,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439219794,373379.00
08/10/2015 11:15,2,6.805,ACTIVE,217.80,357.98,59.975,1439219704,"201051344001135","174011321042388",27.21,41.30,0,330.63,400.66,187.5,179.1,0.862,205515.1,205515.1,10079,0,0,0,L,1122011218,1,123.81,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439219795,373380.00
08/10/2015 11:15,2,6.771,ACTIVE,217.58,357.38,59.970,1439219704,"201051344000417","174011321042388",26.86,47.00,0,331.23,400.36,184.2,175.8,0.866,209203.5,209203.5,10097,0,0,0,L,1122011218,1,123.59,125.62,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439219796,373381.00
08/10/2015 11:15,2,6.922,ACTIVE,217.58,360.38,59.970,1439219704,"201051344000594","174011321042388",27.19,46.20,0,330.63,402.77,190.5,182.0,0.888,210782.5,210782.5,10119,0,0,0,L,1122011218,1,123.81,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439219797,373382.00
08/10/2015 11:15,2,6.438,ACTIVE,216.00,346.26,59.949,1439219704,"274151322000083","174011321042388",27.04,54.00,0,331.53,385.33,176.0,167.9,0.685,491320.4,491320.4,11397,0,0,0,L,1151911521,1,124.04,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439219798,373383.00
08/10/2015 11:15,2,6.854,ACTIVE,218.71,360.08,59.981,1439219704,"201051344000585","174011321042388",27.23,44.00,0,330.93,399.46,189.0,180.5,0.879,210217.8,210217.8,10099,0,0,0,L,1122011218,1,123.81,126.53,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439219799,373384.00
08/10/2015 11:15,2,6.510,ACTIVE,216.45,367.90,59.975,1439219704,"274151322000054","174011321042388",26.80,51.50,0,330.93,386.53,176.5,168.4,0.654,486158.5,486158.5,10961,0,0,0,L,1151911521,1,124.49,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439219800,373385.00
08/10/2015 11:15,2,6.928,ACTIVE,218.26,359.18,59.975,1439219704,"201051344001203","174011321042388",27.47,45.00,0,331.53,402.16,192.7,184.1,0.910,211105.7,211105.7,10110,0,0,0,L,1122011218,1,124.49,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439219801,373386.00
08/10/2015 11:15,2,6.838,ACTIVE,216.45,358.28,59.981,1439219704,"201051344000646","174011321042388",26.98,45.30,0,331.23,401.56,186.7,178.2,0.884,207492.1,207492.1,10096,0,0,0,L,1122011218,1,123.36,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439219802,373387.00
08/10/2015 11:15,2,4.303,ACTIVE,216.67,420.20,59.996,1439219704,"274151322000068","174011321042388",37.69,50.80,0,381.12,448.75,165.2,157.5,0.628,390884.3,390884.3,11138,0,0,0,L,1151911521,1,124.49,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439219803,373388.00
08/10/2015 11:15,2,6.957,ACTIVE,216.67,360.08,59.986,1439219704,"274151322000076","174011321042388",27.10,53.30,0,331.53,388.04,190.6,182.0,0.729,519184.8,519184.8,11375,0,0,0,L,1151911521,1,124.72,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439219803,373389.00
08/10/2015 11:15,2,6.898,ACTIVE,216.67,357.68,59.981,1439219704,"201051344000890","174011321042388",27.04,46.40,0,331.23,402.46,188.8,180.4,0.871,212166.2,212166.2,10109,0,0,0,L,1122011218,1,123.36,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439219804,373390.00
08/10/2015 11:15,2,6.906,ACTIVE,218.48,361.29,59.986,1439219704,"201051344000900","174011321042388",28.05,35.40,0,331.23,402.46,196.3,187.5,0.897,212977.2,212977.2,10140,0,0,0,L,1122011218,1,124.27,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439219805,373391.00
08/10/2015 11:15,2,6.814,ACTIVE,217.58,360.38,59.986,1439219704,"201051344000633","174011321042388",27.47,43.00,0,330.93,400.66,189.8,181.2,0.888,201930.8,201930.8,10134,0,0,0,L,1122011218,1,123.81,125.85,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439219806,373392.00
08/10/2015 11:15,2,6.859,ACTIVE,218.71,361.89,59.981,1439219704,"201051344000983","174011321042388",27.89,37.00,0,330.93,402.77,193.7,185.0,0.902,209915.7,209915.7,10122,0,0,0,L,1122011218,1,124.27,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439219807,373393.00
08/10/2015 11:15,2,6.770,ACTIVE,217.58,358.58,59.991,1439219704,"201051344000917","174011321042388",27.73,40.40,0,329.43,400.66,190.1,181.5,0.924,212675.9,212675.9,10132,0,0,0,L,1122011218,1,123.36,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439219808,373394.00
08/10/2015 11:15,2,6.818,ACTIVE,218.26,359.78,59.981,1439219704,"201051344000648","174011321042388",27.37,38.20,0,332.13,402.16,189.0,180.5,0.879,207955.1,207955.1,10124,0,0,0,L,1122011218,1,123.59,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439219809,373395.00
08/10/2015 11:15,2,6.863,ACTIVE,217.80,360.08,60.002,1439219704,"201051344001093","174011321042388",27.77,43.20,0,330.63,401.86,192.9,184.3,0.884,210896.8,210896.8,10118,0,0,0,L,1122011218,1,123.59,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439219810,373396.00
08/10/2015 11:15,2,6.900,ACTIVE,219.16,360.99,59.975,1439219704,"201051344000645","174011321042388",27.43,38.20,0,331.83,401.26,191.8,183.2,0.871,208880.2,208880.2,10129,0,0,0,L,1122011218,1,124.49,126.30,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439219811,373397.00
08/10/2015 11:15,2,6.572,ACTIVE,216.67,373.01,59.949,1439219704,"274151322000085","174011321042388",26.92,50.40,0,331.53,386.23,179.0,170.9,0.698,488718.9,488718.9,11376,0,0,0,L,1151911521,1,124.72,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439219812,373398.00
08/10/2015 11:15,2,6.801,ACTIVE,218.71,359.48,59.975,1439219704,"201051344000651","174011321042388",27.41,41.30,0,330.63,400.66,188.7,180.2,0.849,208135.1,208135.1,10105,0,0,0,L,1122011218,1,124.49,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439219813,373399.00
08/10/2015 11:15,2,6.893,ACTIVE,218.26,358.58,59.959,1439219704,"201051344000867","174011321042388",27.45,39.80,0,331.23,401.26,191.6,183.0,0.871,200817.8,200817.8,10125,0,0,0,L,1122011218,1,124.04,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439219813,373400.00
08/10/2015 11:15,2,6.863,ACTIVE,216.90,357.38,59.981,1439219704,"201051344001230","174011321042388",27.41,44.30,0,332.73,401.86,190.5,181.9,0.902,211791.4,211791.4,10134,0,0,0,L,1122011218,1,123.59,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439219814,373401.00
