ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/10/2015 11:15,2,6.766,ACTIVE,219.16,363.09,59.981,1439219704,"201051344000576","174011321042388",28.09,36.00,0,324.32,425.61,192.3,183.7,0.879,208026.5,208026.5,10144,0,0,0,L,1122011218,1,124.49,126.30,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439219815,373402.00
08/10/2015 11:15,2,6.848,ACTIVE,219.39,360.99,59.975,1439219704,"201051344000579","174011321042388",27.31,43.00,0,333.93,401.86,189.4,180.9,0.888,214970.5,214970.5,10101,0,0,0,L,1122011218,1,124.27,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439219816,373403.00
08/10/2015 11:15,1,0,NO_COMMUNICATIONS,0,0,0,1439219704,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439220584,373404.00
08/10/2015 11:15,1,0,NO_COMMUNICATIONS,0,0,0,1439219704,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439220584,373405.00
08/10/2015 11:15,1,0,NO_COMMUNICATIONS,0,0,0,1439219704,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439220584,373406.00
08/10/2015 11:15,1,0,NO_COMMUNICATIONS,0,0,0,1439219704,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439220584,373407.00
08/10/2015 11:15,1,0,NO_COMMUNICATIONS,0,0,0,1439219704,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439220584,373408.00
08/10/2015 11:15,1,0,NO_COMMUNICATIONS,0,0,0,1439219704,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439220584,373409.00
08/10/2015 11:15,1,0,NO_COMMUNICATIONS,0,0,0,1439219704,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439220584,373410.00
08/10/2015 11:15,1,0,NO_COMMUNICATIONS,0,0,0,1439219704,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439220584,373411.00
08/10/2015 11:15,1,0,NO_COMMUNICATIONS,0,0,0,1439219704,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439220584,373412.00
08/10/2015 11:15,1,0,NO_COMMUNICATIONS,0,0,0,1439219704,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439220584,373413.00
08/10/2015 11:30,2,7.154,ACTIVE,218.26,359.18,59.965,1439220603,"201051344000955","174011321042388",26.68,44.80,0,330.93,401.56,193.3,184.7,0.915,213603.5,213603.5,10110,0,0,0,L,1122011218,1,123.59,126.30,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439220678,373414.00
08/10/2015 11:30,2,7.035,ACTIVE,216.90,375.11,59.981,1439220603,"274151322000095","174011321042388",27.31,55.30,0,330.33,388.64,194.4,185.8,0.734,513126.5,513126.5,11013,0,0,0,L,1151911521,1,124.94,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439220679,373415.00
08/10/2015 11:30,2,7.143,ACTIVE,216.67,358.28,59.981,1439220603,"201051344000868","174011321042388",27.49,38.00,0,331.53,404.27,198.8,189.9,0.906,200331.2,200331.2,10125,0,0,0,L,1122011218,1,122.91,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439220680,373416.00
08/10/2015 11:30,2,7.166,ACTIVE,220.52,363.09,59.981,1439220603,"201051344000853","174011321042388",27.67,37.50,0,337.24,409.38,200.8,191.9,0.937,206758.7,206758.7,10128,0,0,0,L,1122011218,1,125.40,126.98,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439220681,373417.00
08/10/2015 11:30,2,7.111,ACTIVE,219.39,362.19,59.991,1439220603,"201051344000582","174011321042388",26.86,41.80,0,330.63,403.67,193.3,184.7,0.888,206035.8,206035.8,10098,0,0,0,L,1122011218,1,124.49,126.53,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439220682,373418.00
08/10/2015 11:30,2,7.234,ACTIVE,220.52,363.99,59.986,1439220603,"201051344000469","174011321042388",27.27,36.30,0,333.63,409.98,199.9,191.0,0.946,202036.1,202036.1,10119,0,0,0,L,1122011218,1,124.72,127.20,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439220683,373419.00
08/10/2015 11:30,2,7.291,ACTIVE,220.29,363.39,59.991,1439220603,"201051344000988","174011321042388",26.68,39.80,0,336.34,408.48,196.9,188.2,0.910,201193.7,201193.7,10108,0,0,0,L,1122011218,1,124.72,126.98,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439220684,373420.00
08/10/2015 11:30,2,7.139,ACTIVE,220.06,362.19,59.996,1439220603,"201051344001158","174011321042388",26.84,42.00,0,335.44,407.87,194.1,185.4,0.906,206929.7,206929.7,10109,0,0,0,L,1122011218,1,124.72,126.53,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439220685,373421.00
08/10/2015 11:30,2,7.203,ACTIVE,219.16,360.99,59.981,1439220603,"201051344001025","174011321042388",27.00,46.80,0,331.53,403.97,196.9,188.1,0.871,211251.4,211251.4,10101,0,0,0,L,1122011218,1,124.27,126.53,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439220686,373422.00
08/10/2015 11:30,2,7.160,ACTIVE,220.06,362.49,59.970,1439220603,"201051344000569","174011321042388",27.69,37.80,0,334.84,409.08,200.8,191.9,0.924,214525.5,214525.5,10128,0,0,0,L,1122011218,1,124.49,126.98,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439220687,373423.00
08/10/2015 11:30,2,4.574,ACTIVE,217.35,416.29,59.986,1439220603,"274151322000094","174011321042388",37.07,53.00,0,378.72,445.15,171.1,163.2,0.658,391659.7,391659.7,11528,0,0,0,L,1151911521,1,124.72,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439220688,373424.00
08/10/2015 11:30,2,7.139,ACTIVE,220.29,362.49,59.981,1439220603,"201051344000458","174011321042388",27.41,39.80,0,332.43,408.18,198.2,189.4,0.937,210232.2,210232.2,10118,0,0,0,L,1122011218,1,124.94,126.98,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439220689,373425.00
08/10/2015 11:30,2,6.727,ACTIVE,217.58,368.80,59.975,1439220603,"274151322000087","174011321042388",25.01,73.00,0,331.53,383.23,170.2,162.4,0.641,463421.0,463421.0,10950,0,0,0,L,1151911521,1,125.17,124.04,0000,65,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439220689,373426.00
08/10/2015 11:30,2,6.869,ACTIVE,217.58,367.30,59.981,1439220603,"274151322000052","174011321042388",26.40,55.50,0,330.63,386.53,183.7,175.3,0.698,495478.4,495478.4,11367,0,0,0,L,1151911521,1,124.27,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439220690,373427.00
08/10/2015 11:30,2,7.123,ACTIVE,218.26,360.99,59.981,1439220603,"201051344001145","174011321042388",27.00,41.50,0,331.23,402.77,194.6,185.9,0.884,215315.5,215315.5,10125,0,0,0,L,1122011218,1,124.04,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439220691,373428.00
08/10/2015 11:30,2,7.123,ACTIVE,218.03,360.69,59.981,1439220603,"201051344000685","174011321042388",27.02,42.50,0,330.63,403.07,194.9,186.2,0.941,214050.2,214050.2,10126,0,0,0,L,1122011218,1,124.49,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439220692,373429.00
08/10/2015 11:30,2,6.768,ACTIVE,217.35,356.48,59.981,1439220603,"274151322000088","174011321042388",26.38,52.00,0,330.33,386.83,180.6,172.4,0.685,475426.6,475426.6,10972,0,0,0,L,1151911521,1,125.62,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439220693,373430.00
08/10/2015 11:30,2,7.135,ACTIVE,218.48,360.69,60.007,1439220603,"201051344000438","174011321042388",26.72,44.50,0,330.93,404.57,193.1,184.5,0.893,214076.2,214076.2,10098,0,0,0,L,1122011218,1,124.27,126.07,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439220694,373431.00
08/10/2015 11:30,2,7.131,ACTIVE,218.71,360.08,59.965,1439220603,"201051344001135","174011321042388",26.76,43.00,0,331.23,402.16,193.2,184.6,0.879,205560.5,205560.5,10080,0,0,0,L,1122011218,1,124.04,126.07,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439220695,373432.00
08/10/2015 11:30,2,7.053,ACTIVE,218.26,359.78,60.018,1439220603,"201051344000417","174011321042388",26.60,48.50,0,331.23,402.46,189.9,181.3,0.893,209248.1,209248.1,10098,0,0,0,L,1122011218,1,123.81,125.85,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439220696,373433.00
08/10/2015 11:30,2,7.137,ACTIVE,218.03,360.38,59.970,1439220603,"201051344000594","174011321042388",27.19,47.80,0,329.73,402.77,196.6,187.8,0.906,210828.7,210828.7,10120,0,0,0,L,1122011218,1,123.81,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439220697,373434.00
08/10/2015 11:30,2,6.740,ACTIVE,216.22,367.00,59.944,1439220603,"274151322000083","174011321042388",26.60,56.50,0,330.33,386.23,181.2,173.0,0.738,491363.1,491363.1,11398,0,0,0,L,1151911521,1,124.27,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439220698,373435.00
08/10/2015 11:30,2,7.178,ACTIVE,219.16,361.59,59.986,1439220603,"201051344000585","174011321042388",26.92,44.80,0,332.43,403.97,195.7,186.9,0.906,210263.7,210263.7,10100,0,0,0,L,1122011218,1,124.04,126.75,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439220699,373436.00
08/10/2015 11:30,2,6.891,ACTIVE,217.13,354.07,60.002,1439220603,"274151322000054","174011321042388",26.12,53.80,0,329.73,388.34,182.1,173.8,0.685,486201.4,486201.4,10962,0,0,0,L,1151911521,1,124.94,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439220700,373437.00
08/10/2015 11:30,2,7.209,ACTIVE,219.16,360.69,59.954,1439220603,"201051344001203","174011321042388",27.27,45.80,0,331.83,404.87,199.2,190.3,0.937,211152.4,211152.4,10111,0,0,0,L,1122011218,1,124.72,126.07,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439220701,373438.00
08/10/2015 11:30,2,7.074,ACTIVE,217.58,358.58,59.970,1439220603,"201051344000646","174011321042388",26.86,46.40,0,330.33,402.46,192.4,183.8,0.906,207537.4,207537.4,10097,0,0,0,L,1122011218,1,123.81,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439220702,373439.00
08/10/2015 11:30,2,4.664,ACTIVE,217.80,394.05,59.981,1439220603,"274151322000068","174011321042388",36.08,53.00,0,379.32,442.74,171.2,163.3,0.650,390924.5,390924.5,11139,0,0,0,L,1151911521,1,124.94,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439220703,373440.00
08/10/2015 11:30,2,7.182,ACTIVE,217.58,353.17,59.981,1439220603,"274151322000076","174011321042388",27.04,55.80,0,331.53,391.94,196.8,188.0,0.760,519231.1,519231.1,11376,0,0,0,L,1151911521,1,124.94,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439220704,373441.00
08/10/2015 11:30,2,7.219,ACTIVE,217.80,359.78,59.975,1439220603,"201051344000890","174011321042388",26.62,47.50,0,331.23,403.97,194.5,185.8,0.888,212212.0,212212.0,10110,0,0,0,L,1122011218,1,124.04,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439220705,373442.00
08/10/2015 11:30,2,7.246,ACTIVE,219.61,363.09,59.986,1439220603,"201051344000900","174011321042388",27.77,36.00,0,333.63,410.28,203.8,194.8,0.919,213024.8,213024.8,10141,0,0,0,L,1122011218,1,124.72,126.53,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439220706,373443.00
08/10/2015 11:30,2,7.154,ACTIVE,218.93,361.59,59.975,1439220603,"201051344000633","174011321042388",27.02,44.80,0,331.83,403.37,195.8,187.0,0.919,201976.7,201976.7,10135,0,0,0,L,1122011218,1,124.49,126.30,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439220706,373444.00
08/10/2015 11:30,2,7.094,ACTIVE,220.29,362.79,59.991,1439220603,"201051344000983","174011321042388",27.91,38.40,0,333.03,408.78,200.5,191.6,0.919,209962.6,209962.6,10123,0,0,0,L,1122011218,1,124.94,126.53,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439220707,373445.00
08/10/2015 11:30,2,7.186,ACTIVE,219.16,361.59,59.981,1439220603,"201051344000917","174011321042388",27.04,41.80,0,330.33,403.07,196.6,187.8,0.919,212722.0,212722.0,10133,0,0,0,L,1122011218,1,124.27,126.53,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439220708,373446.00
08/10/2015 11:30,2,7.076,ACTIVE,219.84,361.89,59.933,1439220603,"201051344000648","174011321042388",27.23,39.00,0,334.54,408.18,195.2,186.4,0.910,208000.9,208000.9,10125,0,0,0,L,1122011218,1,124.27,126.75,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439220709,373447.00
08/10/2015 11:30,2,7.207,ACTIVE,219.16,361.59,59.975,1439220603,"201051344001093","174011321042388",27.29,44.00,0,332.43,405.77,199.2,190.3,0.919,210943.5,210943.5,10119,0,0,0,L,1122011218,1,124.27,126.07,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439220710,373448.00
08/10/2015 11:30,2,7.262,ACTIVE,219.84,361.29,59.965,1439220603,"201051344000645","174011321042388",26.94,38.80,0,336.04,407.57,198.2,189.3,0.897,208926.6,208926.6,10130,0,0,0,L,1122011218,1,124.94,126.75,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439220711,373449.00
08/10/2015 11:30,2,6.867,ACTIVE,217.13,353.47,59.986,1439220603,"274151322000085","174011321042388",26.66,52.50,0,330.93,388.04,185.3,176.9,0.707,488762.4,488762.4,11377,0,0,0,L,1151911521,1,125.17,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439220712,373450.00
08/10/2015 11:30,2,7.109,ACTIVE,219.61,360.38,59.986,1439220603,"201051344000651","174011321042388",27.10,42.50,0,333.63,404.87,194.8,186.1,0.879,208181.0,208181.0,10106,0,0,0,L,1122011218,1,124.94,126.07,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439220713,373451.00
08/10/2015 11:30,2,7.193,ACTIVE,219.16,360.69,59.975,1439220603,"201051344000867","174011321042388",27.15,41.80,0,330.63,402.77,197.8,189.0,0.902,200864.1,200864.1,10126,0,0,0,L,1122011218,1,124.49,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439220714,373452.00
08/10/2015 11:30,2,7.242,ACTIVE,217.58,360.08,59.965,1439220603,"201051344001230","174011321042388",26.78,46.00,0,330.93,404.87,196.3,187.6,0.919,211837.6,211837.6,10135,0,0,0,L,1122011218,1,123.81,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439220715,373453.00
08/10/2015 11:30,2,7.180,ACTIVE,220.06,364.29,59.970,1439220603,"201051344000576","174011321042388",27.41,37.00,0,336.64,409.38,199.3,190.4,0.906,208073.2,208073.2,10145,0,0,0,L,1122011218,1,124.94,126.53,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439220715,373454.00
08/10/2015 11:30,2,7.168,ACTIVE,220.29,364.29,59.996,1439220603,"201051344000579","174011321042388",26.96,45.30,0,334.24,407.57,195.8,187.0,0.915,215016.4,215016.4,10102,0,0,0,L,1122011218,1,124.94,126.53,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439220716,373455.00
08/10/2015 11:30,1,0,NO_COMMUNICATIONS,0,0,0,1439220603,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439221483,373456.00
08/10/2015 11:30,1,0,NO_COMMUNICATIONS,0,0,0,1439220603,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439221483,373457.00
08/10/2015 11:30,1,0,NO_COMMUNICATIONS,0,0,0,1439220603,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439221483,373458.00
08/10/2015 11:30,1,0,NO_COMMUNICATIONS,0,0,0,1439220603,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439221483,373459.00
08/10/2015 11:30,1,0,NO_COMMUNICATIONS,0,0,0,1439220603,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439221483,373460.00
08/10/2015 11:30,1,0,NO_COMMUNICATIONS,0,0,0,1439220603,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439221483,373461.00
08/10/2015 11:30,1,0,NO_COMMUNICATIONS,0,0,0,1439220603,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439221483,373462.00
08/10/2015 11:30,1,0,NO_COMMUNICATIONS,0,0,0,1439220603,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439221483,373463.00
08/10/2015 11:30,1,0,NO_COMMUNICATIONS,0,0,0,1439220603,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439221483,373464.00
08/10/2015 11:30,1,0,NO_COMMUNICATIONS,0,0,0,1439220603,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439221483,373465.00
08/10/2015 11:45,2,7.398,ACTIVE,217.58,358.88,59.959,1439221503,"201051344000955","174011321042388",26.72,46.20,0,330.93,403.37,200.0,191.1,0.937,213650.5,213650.5,10111,0,0,0,L,1122011218,1,123.36,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439221578,373466.00
08/10/2015 11:45,2,7.396,ACTIVE,216.67,363.99,59.944,1439221503,"274151322000095","174011321042388",26.98,58.00,0,330.63,391.04,202.0,193.0,0.765,513173.8,513173.8,11014,0,0,0,L,1151911521,1,124.72,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439221579,373467.00
08/10/2015 11:45,2,7.447,ACTIVE,218.48,362.49,59.965,1439221503,"201051344000868","174011321042388",27.21,38.40,0,330.93,405.77,205.1,196.1,0.928,200379.6,200379.6,10126,0,0,0,L,1122011218,1,124.04,126.30,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439221579,373468.00
08/10/2015 11:45,2,7.342,ACTIVE,220.06,363.39,59.981,1439221503,"201051344000853","174011321042388",27.85,37.80,0,336.94,412.08,207.1,198.0,0.968,206807.6,206807.6,10129,0,0,0,L,1122011218,1,124.94,126.75,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439221580,373469.00
08/10/2015 11:45,2,7.350,ACTIVE,218.93,361.29,59.949,1439221503,"201051344000582","174011321042388",26.82,42.30,0,330.63,408.18,199.5,190.7,0.924,206082.8,206082.8,10099,0,0,0,L,1122011218,1,124.27,126.53,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439221581,373470.00
08/10/2015 11:45,2,7.471,ACTIVE,219.84,362.19,59.959,1439221503,"201051344000469","174011321042388",27.15,36.50,0,335.74,411.78,205.5,196.4,0.972,202084.8,202084.8,10120,0,0,0,L,1122011218,1,124.27,126.98,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439221582,373471.00
08/10/2015 11:45,2,7.520,ACTIVE,219.84,362.79,59.949,1439221503,"201051344000988","174011321042388",26.68,40.00,0,333.63,410.88,203.1,194.1,0.937,201241.7,201241.7,10109,0,0,0,L,1122011218,1,124.49,126.75,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439221583,373472.00
08/10/2015 11:45,2,7.402,ACTIVE,219.61,362.19,59.970,1439221503,"201051344001158","174011321042388",26.74,43.00,0,336.34,409.68,200.4,191.5,0.932,206977.0,206977.0,10110,0,0,0,L,1122011218,1,124.27,126.30,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439221584,373473.00
08/10/2015 11:45,2,7.381,ACTIVE,218.48,360.99,59.991,1439221503,"201051344001025","174011321042388",27.06,47.80,0,331.83,405.77,202.2,193.2,0.906,211299.3,211299.3,10102,0,0,0,L,1122011218,1,123.81,126.30,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439221585,373474.00
08/10/2015 11:45,2,7.475,ACTIVE,219.39,363.09,59.949,1439221503,"201051344000569","174011321042388",27.35,38.20,0,333.03,412.08,206.9,197.8,0.955,214574.4,214574.4,10129,0,0,0,L,1122011218,1,124.04,126.75,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439221586,373475.00
08/10/2015 11:45,2,4.771,ACTIVE,216.45,405.47,59.959,1439221503,"274151322000094","174011321042388",36.82,54.50,0,376.62,444.24,179.0,170.8,0.685,391701.4,391701.4,11529,0,0,0,L,1151911521,1,124.04,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439221587,373476.00
08/10/2015 11:45,2,7.404,ACTIVE,219.84,361.89,59.954,1439221503,"201051344000458","174011321042388",27.27,40.00,0,334.84,410.88,204.5,195.4,0.968,210280.4,210280.4,10119,0,0,0,L,1122011218,1,124.72,126.75,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439221588,373477.00
08/10/2015 11:45,2,7.016,ACTIVE,216.67,346.56,59.970,1439221503,"274151322000087","174011321042388",24.71,76.00,0,330.63,384.43,175.6,167.6,0.663,463462.1,463462.1,10951,0,0,0,L,1151911521,1,124.72,123.81,0000,68,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439221589,373478.00
08/10/2015 11:45,2,7.039,ACTIVE,216.90,354.37,59.944,1439221503,"274151322000052","174011321042388",26.76,57.00,0,329.13,388.94,190.7,182.2,0.729,495522.9,495522.9,11368,0,0,0,L,1151911521,1,124.27,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439221590,373479.00
08/10/2015 11:45,2,7.336,ACTIVE,217.35,357.98,59.954,1439221503,"201051344001145","174011321042388",27.15,42.30,0,330.63,404.57,201.7,192.7,0.924,215362.8,215362.8,10126,0,0,0,L,1122011218,1,123.59,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439221591,373480.00
08/10/2015 11:45,2,7.428,ACTIVE,217.35,359.48,59.959,1439221503,"201051344000685","174011321042388",26.82,43.60,0,330.63,404.57,201.7,192.8,0.972,214097.5,214097.5,10127,0,0,0,L,1122011218,1,124.27,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439221592,373481.00
08/10/2015 11:45,2,7.062,ACTIVE,216.45,356.78,59.959,1439221503,"274151322000088","174011321042388",26.18,53.80,0,330.93,387.44,187.2,178.7,0.720,475470.4,475470.4,10973,0,0,0,L,1151911521,1,124.72,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439221593,373482.00
08/10/2015 11:45,2,7.359,ACTIVE,218.26,361.29,59.959,1439221503,"201051344000438","174011321042388",26.80,45.50,0,330.63,404.27,199.5,190.6,0.937,214123.1,214123.1,10099,0,0,0,L,1122011218,1,124.27,125.85,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439221594,373483.00
08/10/2015 11:45,2,7.342,ACTIVE,218.48,360.38,59.970,1439221503,"201051344001135","174011321042388",26.80,44.30,0,330.93,403.97,199.1,190.2,0.902,205607.6,205607.6,10081,0,0,0,L,1122011218,1,124.27,125.85,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439221595,373484.00
08/10/2015 11:45,2,7.311,ACTIVE,218.03,360.69,59.944,1439221503,"201051344000417","174011321042388",26.48,49.50,0,330.33,403.07,196.0,187.2,0.924,209294.3,209294.3,10099,0,0,0,L,1122011218,1,123.81,125.85,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439221596,373485.00
08/10/2015 11:45,2,7.438,ACTIVE,218.26,360.99,59.975,1439221503,"201051344000594","174011321042388",26.94,49.30,0,329.13,406.67,202.8,193.8,0.946,210876.4,210876.4,10121,0,0,0,L,1122011218,1,124.27,125.85,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439221597,373486.00
08/10/2015 11:45,2,7.043,ACTIVE,216.90,361.59,59.970,1439221503,"274151322000083","174011321042388",26.42,58.30,0,330.93,388.04,188.4,180.0,0.751,491407.1,491407.1,11399,0,0,0,L,1151911521,1,124.49,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439221598,373487.00
08/10/2015 11:45,2,7.439,ACTIVE,219.39,361.89,59.975,1439221503,"201051344000585","174011321042388",26.70,46.40,0,331.83,407.27,201.0,192.1,0.919,210311.3,210311.3,10101,0,0,0,L,1122011218,1,124.27,126.75,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439221599,373488.00
08/10/2015 11:45,2,7.088,ACTIVE,217.13,368.80,59.970,1439221503,"274151322000054","174011321042388",26.26,54.80,0,330.33,388.34,188.4,180.0,0.720,486245.6,486245.6,10963,0,0,0,L,1151911521,1,124.72,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439221599,373489.00
08/10/2015 11:45,2,7.414,ACTIVE,219.39,360.38,59.986,1439221503,"201051344001203","174011321042388",27.27,46.60,0,333.03,406.67,204.8,195.7,0.959,211200.8,211200.8,10112,0,0,0,L,1122011218,1,124.94,126.30,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439221600,373490.00
08/10/2015 11:45,2,7.352,ACTIVE,218.03,359.18,59.970,1439221503,"201051344000646","174011321042388",26.70,47.50,0,330.03,404.87,198.6,189.8,0.941,207584.3,207584.3,10098,0,0,0,L,1122011218,1,124.27,125.85,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439221601,373491.00
08/10/2015 11:45,2,4.701,ACTIVE,218.03,419.00,59.970,1439221503,"274151322000068","174011321042388",37.37,53.50,0,376.01,441.84,179.2,171.0,0.672,390966.0,390966.0,11140,0,0,0,L,1151911521,1,125.17,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439221602,373492.00
08/10/2015 11:45,2,7.479,ACTIVE,218.03,353.47,59.975,1439221503,"274151322000076","174011321042388",27.02,56.80,0,331.23,391.34,204.4,195.4,0.787,519278.9,519278.9,11377,0,0,0,L,1151911521,1,125.17,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439221603,373493.00
08/10/2015 11:45,2,7.408,ACTIVE,218.03,361.89,59.970,1439221503,"201051344000890","174011321042388",26.78,48.50,0,330.63,404.87,200.9,192.0,0.924,212259.4,212259.4,10111,0,0,0,L,1122011218,1,124.27,125.40,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439221604,373494.00
08/10/2015 11:45,2,7.496,ALERT,219.16,363.09,59.970,1439221503,"201051344000900","174011321042388",27.67,37.00,0,298.77,411.48,210.1,200.8,0.959,213074.1,213074.1,10142,0,0,0,L,1122011218,1,124.72,126.30,0002,33,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439221606,373495.00
08/10/2015 11:45,2,7.404,ACTIVE,219.16,361.89,59.954,1439221503,"201051344000633","174011321042388",26.90,46.00,0,332.43,405.17,201.7,192.8,0.937,202024.3,202024.3,10136,0,0,0,L,1122011218,1,124.72,126.53,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439221607,373496.00
08/10/2015 11:45,2,7.398,ACTIVE,220.52,365.19,59.954,1439221503,"201051344000983","174011321042388",27.61,38.80,0,336.34,410.88,206.9,197.8,0.955,210011.5,210011.5,10124,0,0,0,L,1122011218,1,125.17,126.75,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439221608,373497.00
08/10/2015 11:45,2,7.432,ACTIVE,219.39,361.89,59.970,1439221503,"201051344000917","174011321042388",26.94,43.20,0,331.53,405.17,202.8,193.8,0.959,212769.9,212769.9,10134,0,0,0,L,1122011218,1,124.27,126.75,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439221609,373498.00
08/10/2015 11:45,2,7.273,ACTIVE,220.06,362.19,59.970,1439221503,"201051344000648","174011321042388",27.39,39.80,0,336.94,410.58,201.8,192.9,0.932,208048.4,208048.4,10126,0,0,0,L,1122011218,1,124.49,126.98,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439221610,373499.00
08/10/2015 11:45,2,7.359,ACTIVE,219.61,362.19,59.959,1439221503,"201051344001093","174011321042388",27.39,44.50,0,332.43,408.78,204.0,195.0,0.928,210992.0,210992.0,10120,0,0,0,L,1122011218,1,124.72,126.53,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439221611,373500.00
08/10/2015 11:45,2,7.414,ACTIVE,220.29,360.99,59.965,1439221503,"201051344000645","174011321042388",27.21,40.00,0,337.84,409.98,204.3,195.3,0.919,208974.9,208974.9,10131,0,0,0,L,1122011218,1,125.17,126.75,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439221611,373501.00
08/10/2015 11:45,2,7.123,ACTIVE,217.58,363.69,59.970,1439221503,"274151322000085","174011321042388",26.58,54.00,0,330.63,388.04,191.6,183.0,0.729,488807.5,488807.5,11378,0,0,0,L,1151911521,1,125.62,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439221612,373502.00
08/10/2015 11:45,2,7.439,ACTIVE,219.84,361.29,59.949,1439221503,"201051344000651","174011321042388",26.66,43.60,0,334.24,407.87,201.0,192.0,0.902,208228.4,208228.4,10107,0,0,0,L,1122011218,1,125.17,126.30,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439221613,373503.00
08/10/2015 11:45,2,7.400,ACTIVE,219.39,361.59,59.965,1439221503,"201051344000867","174011321042388",27.17,42.50,0,330.33,404.57,203.5,194.5,0.924,200912.2,200912.2,10127,0,0,0,L,1122011218,1,124.94,126.30,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439221614,373504.00
08/10/2015 11:45,2,7.352,ACTIVE,217.80,357.38,59.944,1439221503,"201051344001230","174011321042388",27.25,46.80,0,329.73,406.37,202.8,193.8,0.928,211885.5,211885.5,10136,0,0,0,L,1122011218,1,124.04,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439221615,373505.00
08/10/2015 11:45,2,7.428,ACTIVE,220.52,365.49,59.986,1439221503,"201051344000576","174011321042388",27.35,37.50,0,337.24,411.48,205.9,196.8,0.932,208121.8,208121.8,10146,0,0,0,L,1122011218,1,124.94,126.53,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439221616,373506.00
08/10/2015 11:45,2,7.359,ACTIVE,220.52,363.09,59.986,1439221503,"201051344000579","174011321042388",27.12,45.50,0,338.14,409.68,202.0,193.1,0.932,215064.0,215064.0,10103,0,0,0,L,1122011218,1,124.94,126.53,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439221617,373507.00
08/10/2015 11:45,1,0,NO_COMMUNICATIONS,0,0,0,1439221503,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439222383,373508.00
08/10/2015 11:45,1,0,NO_COMMUNICATIONS,0,0,0,1439221503,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439222383,373509.00
08/10/2015 11:45,1,0,NO_COMMUNICATIONS,0,0,0,1439221503,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439222383,373510.00
08/10/2015 11:45,1,0,NO_COMMUNICATIONS,0,0,0,1439221503,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439222383,373511.00
08/10/2015 11:45,1,0,NO_COMMUNICATIONS,0,0,0,1439221503,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439222383,373512.00
08/10/2015 11:45,1,0,NO_COMMUNICATIONS,0,0,0,1439221503,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439222383,373513.00
08/10/2015 11:45,1,0,NO_COMMUNICATIONS,0,0,0,1439221503,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439222383,373514.00
08/10/2015 11:45,1,0,NO_COMMUNICATIONS,0,0,0,1439221503,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439222383,373515.00
08/10/2015 11:45,1,0,NO_COMMUNICATIONS,0,0,0,1439221503,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439222383,373516.00
08/10/2015 11:45,1,0,NO_COMMUNICATIONS,0,0,0,1439221503,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439222383,373517.00
08/10/2015 12:00,2,7.709,ACTIVE,218.71,361.89,60.007,1439222403,"201051344000955","174011321042388",26.60,46.60,0,330.63,405.77,207.7,198.6,0.977,213699.1,213699.1,10112,0,0,0,L,1122011218,1,123.81,126.30,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439222478,373518.00
08/10/2015 12:00,2,7.617,ACTIVE,217.35,364.89,59.981,1439222403,"274151322000095","174011321042388",27.10,58.50,0,328.82,392.25,209.0,199.8,0.791,513222.8,513222.8,11015,0,0,0,L,1151911521,1,125.17,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439222479,373519.00
08/10/2015 12:00,2,7.768,ACTIVE,219.16,363.69,59.981,1439222403,"201051344000868","174011321042388",27.37,38.40,0,330.63,413.29,215.2,205.7,0.963,200429.9,200429.9,10127,0,0,0,L,1122011218,1,124.49,126.98,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439222479,373520.00
08/10/2015 12:00,2,7.682,ACTIVE,221.42,367.90,60.007,1439222403,"201051344000853","174011321042388",27.87,38.20,0,336.04,414.49,216.6,207.1,1.008,206858.2,206858.2,10130,0,0,0,L,1122011218,1,125.85,127.43,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439222480,373521.00
08/10/2015 12:00,2,7.602,ACTIVE,219.84,363.69,60.002,1439222403,"201051344000582","174011321042388",27.10,43.00,0,330.93,412.38,208.6,199.4,0.959,206131.4,206131.4,10100,0,0,0,L,1122011218,1,124.72,126.98,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439222481,373522.00
08/10/2015 12:00,2,7.795,ACTIVE,220.97,367.90,60.023,1439222403,"201051344000469","174011321042388",27.29,35.80,0,335.74,414.19,215.5,206.1,0.990,202135.2,202135.2,10121,0,0,0,L,1122011218,1,124.94,127.65,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439222482,373523.00
08/10/2015 12:00,2,7.689,ACTIVE,220.97,365.80,59.970,1439222403,"201051344000988","174011321042388",27.37,40.00,0,334.54,413.29,213.0,203.7,0.963,201291.4,201291.4,10110,0,0,0,L,1122011218,1,125.17,127.43,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439222483,373524.00
08/10/2015 12:00,2,7.703,ACTIVE,220.97,364.89,59.938,1439222403,"201051344001158","174011321042388",26.94,42.30,0,336.94,412.98,209.9,200.7,0.972,207025.9,207025.9,10111,0,0,0,L,1122011218,1,124.94,126.98,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439222484,373525.00
08/10/2015 12:00,2,7.674,ACTIVE,219.61,362.79,59.975,1439222403,"201051344001025","174011321042388",27.37,47.80,0,331.53,411.18,212.6,203.2,0.941,211348.9,211348.9,10103,0,0,0,L,1122011218,1,124.49,126.75,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439222485,373526.00
08/10/2015 12:00,2,7.645,ACTIVE,220.74,363.99,59.975,1439222403,"201051344000569","174011321042388",27.95,38.80,0,336.34,414.19,216.4,207.0,0.994,214625.0,214625.0,10130,0,0,0,L,1122011218,1,124.72,127.43,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439222486,373527.00
08/10/2015 12:00,2,4.871,ACTIVE,217.58,420.80,59.959,1439222403,"274151322000094","174011321042388",37.41,54.50,0,376.62,443.04,184.6,176.3,0.707,391744.7,391744.7,11530,0,0,0,L,1151911521,1,124.94,124.49,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439222487,373528.00
08/10/2015 12:00,2,7.715,ACTIVE,220.97,363.09,59.986,1439222403,"201051344000458","174011321042388",27.35,40.40,0,322.81,434.93,213.7,204.3,1.003,210330.3,210330.3,10120,0,0,0,L,1122011218,1,125.17,127.20,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439222488,373529.00
08/10/2015 12:00,2,7.160,ACTIVE,217.35,366.70,59.970,1439222403,"274151322000087","174011321042388",24.97,80.00,0,330.63,386.23,180.9,172.7,0.685,463504.5,463504.5,10952,0,0,0,L,1151911521,1,124.94,124.04,0000,71,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439222488,373530.00
08/10/2015 12:00,2,7.344,ACTIVE,217.80,360.08,59.970,1439222403,"274151322000052","174011321042388",26.30,59.00,0,330.03,389.54,195.6,186.8,0.747,495569.0,495569.0,11369,0,0,0,L,1151911521,1,124.72,124.49,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439222489,373531.00
08/10/2015 12:00,2,7.699,ACTIVE,218.48,363.09,59.975,1439222403,"201051344001145","174011321042388",26.90,42.80,0,330.03,406.97,209.8,200.5,0.941,215411.9,215411.9,10127,0,0,0,L,1122011218,1,124.04,126.07,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439222490,373532.00
08/10/2015 12:00,2,7.709,ACTIVE,218.48,360.99,59.970,1439222403,"201051344000685","174011321042388",26.88,43.80,0,330.33,406.07,209.7,200.5,1.008,214146.6,214146.6,10128,0,0,0,L,1122011218,1,124.49,126.07,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439222492,373533.00
08/10/2015 12:00,2,7.277,ACTIVE,217.35,376.31,59.965,1439222403,"274151322000088","174011321042388",26.22,55.30,0,330.63,389.54,193.3,184.6,0.729,475515.8,475515.8,10974,0,0,0,L,1151911521,1,125.40,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439222493,373534.00
08/10/2015 12:00,2,7.613,ACTIVE,219.16,362.79,59.981,1439222403,"201051344000438","174011321042388",26.86,45.80,0,330.03,407.27,207.0,197.9,0.968,214171.7,214171.7,10100,0,0,0,L,1122011218,1,124.72,126.53,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439222494,373535.00
08/10/2015 12:00,2,7.570,ACTIVE,219.39,361.59,59.975,1439222403,"201051344001135","174011321042388",27.23,44.00,0,331.23,406.97,208.7,199.5,0.946,205656.3,205656.3,10082,0,0,0,L,1122011218,1,124.49,126.53,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439222495,373536.00
08/10/2015 12:00,2,7.576,ACTIVE,218.71,361.59,59.949,1439222403,"201051344000417","174011321042388",26.66,50.40,0,330.93,406.07,204.5,195.5,0.959,209342.1,209342.1,10100,0,0,0,L,1122011218,1,124.04,126.30,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439222496,373537.00
08/10/2015 12:00,2,7.691,ACTIVE,218.93,363.99,59.944,1439222403,"201051344000594","174011321042388",27.19,50.00,0,329.73,406.97,212.1,202.7,0.977,210925.9,210925.9,10122,0,0,0,L,1122011218,1,124.49,126.30,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439222497,373538.00
08/10/2015 12:00,2,7.312,ACTIVE,217.58,359.18,59.954,1439222403,"274151322000083","174011321042388",26.20,59.80,0,330.63,388.64,194.1,185.5,0.769,491452.8,491452.8,11400,0,0,0,L,1151911521,1,124.94,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439222498,373539.00
08/10/2015 12:00,2,7.670,ACTIVE,220.29,366.10,59.981,1439222403,"201051344000585","174011321042388",27.23,46.20,0,336.94,411.78,211.5,202.2,0.977,210360.7,210360.7,10102,0,0,0,L,1122011218,1,124.49,127.20,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439222499,373540.00
08/10/2015 12:00,2,7.295,ACTIVE,217.80,371.21,59.965,1439222403,"274151322000054","174011321042388",26.54,56.50,0,330.33,390.74,195.9,187.1,0.747,486291.5,486291.5,10964,0,0,0,L,1151911521,1,125.40,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439222500,373541.00
08/10/2015 12:00,2,7.795,ACTIVE,220.06,364.59,60.002,1439222403,"201051344001203","174011321042388",27.15,46.80,0,336.94,411.78,214.4,205.0,0.999,211250.9,211250.9,10113,0,0,0,L,1122011218,1,125.40,126.75,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439222501,373542.00
08/10/2015 12:00,2,7.684,ACTIVE,218.48,362.19,59.975,1439222403,"201051344000646","174011321042388",26.72,47.80,0,329.43,406.07,207.9,198.7,0.968,207632.8,207632.8,10099,0,0,0,L,1122011218,1,124.27,126.07,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439222502,373543.00
08/10/2015 12:00,2,4.994,ACTIVE,218.48,394.65,59.986,1439222403,"274151322000068","174011321042388",36.20,55.00,0,378.42,444.54,183.9,175.5,0.694,391009.1,391009.1,11141,0,0,0,L,1151911521,1,125.62,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439222502,373544.00
08/10/2015 12:00,2,7.705,ACTIVE,218.03,379.62,59.933,1439222403,"274151322000076","174011321042388",26.98,59.80,0,332.13,393.15,210.3,201.1,0.804,519328.4,519328.4,11378,0,0,0,L,1151911521,1,125.17,124.49,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439222503,373545.00
08/10/2015 12:00,2,7.807,ACTIVE,218.48,362.49,59.970,1439222403,"201051344000890","174011321042388",26.46,49.30,0,330.33,406.37,209.3,200.1,0.950,212308.4,212308.4,10112,0,0,0,L,1122011218,1,124.27,125.85,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439222504,373546.00
08/10/2015 12:00,2,7.748,ACTIVE,220.29,365.19,59.959,1439222403,"201051344000900","174011321042388",27.91,37.00,0,335.74,415.09,219.0,209.5,0.990,213125.4,213125.4,10144,0,0,0,L,1122011218,1,125.17,126.98,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439222505,373547.00
08/10/2015 12:00,2,7.656,ACTIVE,219.61,364.29,59.954,1439222403,"201051344000633","174011321042388",27.19,46.00,0,333.63,411.18,210.9,201.6,0.990,202073.5,202073.5,10137,0,0,0,L,1122011218,1,124.94,126.98,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439222506,373548.00
