ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/10/2015 12:00,2,7.686,ACTIVE,221.19,365.80,59.970,1439222403,"201051344000983","174011321042388",27.73,39.00,0,320.41,437.03,215.8,206.4,0.968,210061.9,210061.9,10125,0,0,0,L,1122011218,1,125.40,127.20,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439222507,373549.00
08/10/2015 12:00,2,7.674,ACTIVE,219.84,363.69,59.975,1439222403,"201051344000917","174011321042388",27.21,43.00,0,333.33,411.18,211.6,202.3,0.994,212819.4,212819.4,10135,0,0,0,L,1122011218,1,124.49,127.20,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439222508,373550.00
08/10/2015 12:00,2,7.586,ACTIVE,220.29,363.69,59.959,1439222403,"201051344000648","174011321042388",27.41,40.20,0,337.24,413.59,210.7,201.4,0.968,208097.6,208097.6,10127,0,0,0,L,1122011218,1,124.49,127.43,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439222509,373551.00
08/10/2015 12:00,2,7.678,ACTIVE,219.84,363.99,59.965,1439222403,"201051344001093","174011321042388",27.55,44.80,0,333.33,412.98,214.2,204.8,0.972,211042.0,211042.0,10121,0,0,0,L,1122011218,1,124.72,126.75,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439222510,373552.00
08/10/2015 12:00,2,7.742,ACTIVE,220.74,363.69,59.959,1439222403,"201051344000645","174011321042388",27.21,39.50,0,338.14,412.68,213.4,204.0,0.955,209024.8,209024.8,10132,0,0,0,L,1122011218,1,125.40,127.20,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439222511,373553.00
08/10/2015 12:00,2,7.328,ACTIVE,217.35,354.67,59.959,1439222403,"274151322000085","174011321042388",26.80,55.00,0,330.63,390.74,198.7,189.8,0.765,488854.1,488854.1,11379,0,0,0,L,1151911521,1,125.40,124.04,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439222512,373554.00
08/10/2015 12:00,2,7.693,ACTIVE,220.29,363.09,59.981,1439222403,"201051344000651","174011321042388",26.92,43.40,0,336.94,411.78,209.7,200.5,0.946,208277.5,208277.5,10108,0,0,0,L,1122011218,1,125.17,126.75,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439222513,373555.00
08/10/2015 12:00,2,7.596,ACTIVE,219.84,362.79,59.944,1439222403,"201051344000867","174011321042388",27.65,42.00,0,331.23,407.57,212.7,203.4,0.963,200962.0,200962.0,10128,0,0,0,L,1122011218,1,124.94,126.53,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439222514,373556.00
08/10/2015 12:00,2,7.643,ACTIVE,218.48,361.29,59.975,1439222403,"201051344001230","174011321042388",27.29,47.00,0,329.73,407.27,211.0,201.7,0.990,211934.9,211934.9,10137,0,0,0,L,1122011218,1,124.27,125.85,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439222515,373557.00
08/10/2015 12:00,2,7.662,ACTIVE,220.97,367.00,59.917,1439222403,"201051344000576","174011321042388",27.67,37.80,0,336.34,413.59,214.6,205.2,0.986,208172.0,208172.0,10147,0,0,0,L,1122011218,1,125.40,127.20,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439222516,373558.00
08/10/2015 12:00,2,7.674,ACTIVE,221.19,365.19,59.975,1439222403,"201051344000579","174011321042388",27.08,46.00,0,336.64,412.68,210.6,201.3,0.955,215113.3,215113.3,10104,0,0,0,L,1122011218,1,125.40,127.20,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439222517,373559.00
08/10/2015 12:00,1,0,NO_COMMUNICATIONS,0,0,0,1439222403,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439223283,373560.00
08/10/2015 12:00,1,0,NO_COMMUNICATIONS,0,0,0,1439222403,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439223283,373561.00
08/10/2015 12:00,1,0,NO_COMMUNICATIONS,0,0,0,1439222403,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439223283,373562.00
08/10/2015 12:00,1,0,NO_COMMUNICATIONS,0,0,0,1439222403,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439223283,373563.00
08/10/2015 12:00,1,0,NO_COMMUNICATIONS,0,0,0,1439222403,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439223283,373564.00
08/10/2015 12:00,1,0,NO_COMMUNICATIONS,0,0,0,1439222403,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439223283,373565.00
08/10/2015 12:00,1,0,NO_COMMUNICATIONS,0,0,0,1439222403,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439223283,373566.00
08/10/2015 12:00,1,0,NO_COMMUNICATIONS,0,0,0,1439222403,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439223283,373567.00
08/10/2015 12:00,1,0,NO_COMMUNICATIONS,0,0,0,1439222403,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439223283,373568.00
08/10/2015 12:00,1,0,NO_COMMUNICATIONS,0,0,0,1439222403,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439223283,373569.00
08/10/2015 12:15,2,7.799,ACTIVE,219.16,363.39,59.975,1439223303,"201051344000955","174011321042388",26.84,46.80,0,332.73,411.48,212.0,202.7,0.994,213749.4,213749.4,10113,0,0,0,L,1122011218,1,124.04,126.53,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439223380,373570.00
08/10/2015 12:15,2,7.854,ACTIVE,217.80,363.69,59.959,1439223303,"274151322000095","174011321042388",26.86,60.00,0,330.93,398.26,213.6,204.2,0.800,513273.3,513273.3,11016,0,0,0,L,1151911521,1,125.40,124.04,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439223380,373571.00
08/10/2015 12:15,2,7.881,ACTIVE,220.29,364.89,59.965,1439223303,"201051344000868","174011321042388",27.79,36.80,0,337.24,415.69,221.8,212.1,1.003,200482.2,200482.2,10128,0,0,0,L,1122011218,1,124.72,127.20,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439223381,373572.00
08/10/2015 12:15,2,7.891,ACTIVE,221.87,366.70,59.970,1439223303,"201051344000853","174011321042388",27.89,38.20,0,335.44,414.79,222.9,213.2,1.034,206910.8,206910.8,10131,0,0,0,L,1122011218,1,126.07,127.65,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439223382,373573.00
08/10/2015 12:15,2,7.840,ACTIVE,220.52,363.39,59.975,1439223303,"201051344000582","174011321042388",26.88,43.00,0,336.94,414.49,213.3,203.9,0.977,206182.0,206182.0,10101,0,0,0,L,1122011218,1,124.72,127.20,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439223383,373574.00
08/10/2015 12:15,2,7.914,ACTIVE,221.64,367.90,59.954,1439223303,"201051344000469","174011321042388",27.71,35.40,0,335.14,415.69,221.9,212.3,1.056,202187.6,202187.6,10122,0,0,0,L,1122011218,1,125.17,127.65,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439223384,373575.00
08/10/2015 12:15,2,7.990,ACTIVE,221.64,364.59,59.954,1439223303,"201051344000988","174011321042388",27.19,39.50,0,334.24,414.79,219.9,210.4,1.008,201343.2,201343.2,10111,0,0,0,L,1122011218,1,125.40,127.43,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439223385,373576.00
08/10/2015 12:15,2,7.949,ACTIVE,221.64,365.19,59.959,1439223303,"201051344001158","174011321042388",26.88,41.50,0,323.41,425.01,216.4,206.9,1.003,207076.9,207076.9,10112,0,0,0,L,1122011218,1,125.40,127.20,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439223386,373577.00
08/10/2015 12:15,2,7.980,ACTIVE,219.39,364.29,59.959,1439223303,"201051344001025","174011321042388",26.94,47.80,0,336.94,414.49,217.6,208.1,0.955,211400.4,211400.4,10104,0,0,0,L,1122011218,1,124.27,126.53,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439223387,373578.00
08/10/2015 12:15,2,7.850,ACTIVE,221.19,368.20,59.959,1439223303,"201051344000569","174011321042388",27.97,38.60,0,334.84,416.29,222.4,212.8,1.021,214677.4,214677.4,10131,0,0,0,L,1122011218,1,124.94,127.65,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439223388,373579.00
08/10/2015 12:15,2,5.029,ACTIVE,217.80,405.47,59.959,1439223303,"274151322000094","174011321042388",37.09,56.80,0,378.12,444.54,188.9,180.4,0.720,391789.4,391789.4,11531,0,0,0,L,1151911521,1,124.72,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439223389,373580.00
08/10/2015 12:15,2,7.812,ACTIVE,221.42,365.19,59.970,1439223303,"201051344000458","174011321042388",27.87,40.00,0,336.04,415.09,220.6,210.9,1.047,210382.2,210382.2,10121,0,0,0,L,1122011218,1,125.40,127.43,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439223390,373581.00
08/10/2015 12:15,2,7.430,ACTIVE,217.80,367.00,59.959,1439223303,"274151322000087","174011321042388",24.57,81.50,0,330.93,391.94,184.9,176.5,0.685,463548.3,463548.3,10953,0,0,0,L,1151911521,1,124.94,124.27,0000,73,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439223391,373582.00
08/10/2015 12:15,2,7.496,ACTIVE,218.26,370.90,59.944,1439223303,"274151322000052","174011321042388",26.44,60.00,0,332.43,395.85,200.6,191.7,0.760,495616.4,495616.4,11370,0,0,0,L,1151911521,1,124.72,124.49,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439223392,373583.00
08/10/2015 12:15,2,7.797,ACTIVE,218.93,362.79,59.954,1439223303,"201051344001145","174011321042388",27.23,42.80,0,336.94,412.98,214.9,205.5,0.972,215462.8,215462.8,10128,0,0,0,L,1122011218,1,124.27,126.07,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439223393,373584.00
08/10/2015 12:15,2,7.922,ACTIVE,218.71,362.19,59.975,1439223303,"201051344000685","174011321042388",26.82,43.40,0,330.33,408.48,214.9,205.5,1.030,214197.4,214197.4,10129,0,0,0,L,1122011218,1,124.72,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439223394,373585.00
08/10/2015 12:15,2,7.500,ACTIVE,218.03,358.88,59.970,1439223303,"274151322000088","174011321042388",25.94,56.30,0,332.73,394.95,197.1,188.3,0.751,475562.4,475562.4,10975,0,0,0,L,1151911521,1,125.62,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439223395,373586.00
08/10/2015 12:15,2,7.793,ACTIVE,219.61,363.39,59.949,1439223303,"201051344000438","174011321042388",26.88,46.40,0,336.94,412.98,212.0,202.7,0.986,214221.8,214221.8,10101,0,0,0,L,1122011218,1,124.72,126.75,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439223396,373587.00
08/10/2015 12:15,2,7.854,ACTIVE,219.61,363.09,59.959,1439223303,"201051344001135","174011321042388",26.84,44.30,0,336.94,413.29,213.4,204.1,0.959,205706.8,205706.8,10083,0,0,0,L,1122011218,1,124.49,126.53,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439223397,373588.00
08/10/2015 12:15,2,7.750,ACTIVE,219.16,362.79,59.954,1439223303,"201051344000417","174011321042388",26.68,50.00,0,336.64,412.08,209.3,200.1,0.977,209391.6,209391.6,10101,0,0,0,L,1122011218,1,124.04,126.30,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439223398,373589.00
08/10/2015 12:15,2,7.982,ACTIVE,218.93,364.59,59.928,1439223303,"201051344000594","174011321042388",27.00,49.80,0,331.53,413.59,218.3,208.8,1.008,210977.2,210977.2,10123,0,0,0,L,1122011218,1,124.27,126.07,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439223398,373590.00
08/10/2015 12:15,2,7.436,ACTIVE,217.35,354.67,59.938,1439223303,"274151322000083","174011321042388",26.48,61.00,0,330.63,394.65,199.1,190.3,0.791,491499.8,491499.8,11401,0,0,0,L,1151911521,1,124.72,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439223399,373591.00
08/10/2015 12:15,2,7.871,ACTIVE,220.29,363.99,59.965,1439223303,"201051344000585","174011321042388",27.19,46.20,0,336.34,413.59,216.7,207.3,0.994,210411.9,210411.9,10103,0,0,0,L,1122011218,1,124.49,126.98,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439223400,373592.00
08/10/2015 12:15,2,7.496,ACTIVE,218.03,354.07,59.954,1439223303,"274151322000054","174011321042388",26.28,56.50,0,330.63,396.15,199.5,190.6,0.765,486338.7,486338.7,10965,0,0,0,L,1151911521,1,125.17,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439223401,373593.00
08/10/2015 12:15,2,7.994,ACTIVE,220.06,363.99,59.965,1439223303,"201051344001203","174011321042388",27.15,47.00,0,337.54,415.09,219.7,210.1,1.021,211302.9,211302.9,10114,0,0,0,L,1122011218,1,125.17,126.53,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439223402,373594.00
08/10/2015 12:15,2,7.893,ACTIVE,218.93,363.39,59.970,1439223303,"201051344000646","174011321042388",26.64,47.80,0,330.33,409.08,213.0,203.7,0.994,207683.2,207683.2,10100,0,0,0,L,1122011218,1,124.72,126.07,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439223403,373595.00
08/10/2015 12:15,2,4.973,ACTIVE,218.71,417.49,59.959,1439223303,"274151322000068","174011321042388",37.21,56.30,0,373.01,448.15,188.1,179.7,0.712,391053.5,391053.5,11142,0,0,0,L,1151911521,1,125.17,124.72,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439223404,373596.00
08/10/2015 12:15,2,7.875,ACTIVE,218.48,369.70,59.981,1439223303,"274151322000076","174011321042388",26.98,60.80,0,337.84,399.46,215.2,205.8,0.822,519379.2,519379.2,11379,0,0,0,L,1151911521,1,124.94,124.49,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439223405,373597.00
08/10/2015 12:15,2,7.975,ACTIVE,218.93,361.89,59.965,1439223303,"201051344000890","174011321042388",26.60,49.50,0,331.23,411.78,214.8,205.4,0.981,212359.2,212359.2,10113,0,0,0,L,1122011218,1,124.49,125.62,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439223406,373598.00
08/10/2015 12:15,2,7.920,ACTIVE,220.97,366.70,59.970,1439223303,"201051344000900","174011321042388",28.13,36.50,0,334.84,416.59,225.6,215.8,1.016,213178.6,213178.6,10145,0,0,0,L,1122011218,1,125.40,127.20,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439223407,373599.00
08/10/2015 12:15,2,7.949,ACTIVE,220.06,364.89,59.975,1439223303,"201051344000633","174011321042388",27.06,44.00,0,336.34,414.19,217.6,208.1,1.008,202124.8,202124.8,10138,0,0,0,L,1122011218,1,124.94,126.98,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439223408,373600.00
08/10/2015 12:15,2,7.883,ACTIVE,221.42,367.60,59.965,1439223303,"201051344000983","174011321042388",27.85,38.40,0,335.44,417.49,222.3,212.7,1.025,210114.3,210114.3,10126,0,0,0,L,1122011218,1,125.40,127.20,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439223409,373601.00
08/10/2015 12:15,2,7.898,ACTIVE,220.06,364.59,59.975,1439223303,"201051344000917","174011321042388",27.21,43.00,0,336.64,413.59,217.7,208.1,1.021,212870.7,212870.7,10136,0,0,0,L,1122011218,1,124.72,126.98,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439223410,373602.00
08/10/2015 12:15,2,7.832,ACTIVE,220.74,367.90,59.970,1439223303,"201051344000648","174011321042388",27.45,38.80,0,336.04,416.29,217.5,208.0,0.994,208148.8,208148.8,10128,0,0,0,L,1122011218,1,124.72,127.43,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439223411,373603.00
08/10/2015 12:15,2,7.816,ACTIVE,220.06,365.49,59.996,1439223303,"201051344001093","174011321042388",27.73,44.30,0,336.04,414.79,219.5,209.9,0.994,211093.9,211093.9,10122,0,0,0,L,1122011218,1,124.72,126.75,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439223412,373604.00
08/10/2015 12:15,2,7.908,ACTIVE,220.74,365.19,59.954,1439223303,"201051344000645","174011321042388",27.59,38.60,0,336.04,415.09,220.9,211.3,0.994,209076.8,209076.8,10133,0,0,0,L,1122011218,1,125.17,127.20,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439223412,373605.00
08/10/2015 12:15,2,7.568,ACTIVE,217.80,376.01,59.965,1439223303,"274151322000085","174011321042388",26.56,56.00,0,332.73,396.15,203.3,194.3,0.769,488902.2,488902.2,11380,0,0,0,L,1151911521,1,125.17,124.27,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439223413,373606.00
08/10/2015 12:15,2,7.889,ACTIVE,220.52,364.29,59.970,1439223303,"201051344000651","174011321042388",26.94,43.80,0,336.04,413.89,215.2,205.8,0.959,208328.3,208328.3,10109,0,0,0,L,1122011218,1,125.40,126.53,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439223414,373607.00
08/10/2015 12:15,2,7.898,ACTIVE,220.06,363.69,59.954,1439223303,"201051344000867","174011321042388",27.53,41.00,0,327.02,427.41,220.2,210.6,0.999,201013.8,201013.8,10129,0,0,0,L,1122011218,1,124.94,126.53,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439223415,373608.00
08/10/2015 12:15,2,7.881,ACTIVE,218.48,363.09,59.981,1439223303,"201051344001230","174011321042388",27.21,46.60,0,329.43,408.48,217.0,207.5,1.008,211986.2,211986.2,10138,0,0,0,L,1122011218,1,124.27,126.07,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439223416,373609.00
08/10/2015 12:15,2,7.859,ACTIVE,221.42,366.10,59.965,1439223303,"201051344000576","174011321042388",27.85,37.00,0,335.44,415.39,221.6,211.9,0.999,208224.2,208224.2,10148,0,0,0,L,1122011218,1,125.40,127.20,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439223417,373610.00
08/10/2015 12:15,2,7.875,ACTIVE,221.42,363.39,59.975,1439223303,"201051344000579","174011321042388",27.19,45.80,0,336.04,413.89,216.8,207.4,1.012,215164.5,215164.5,10105,0,0,0,L,1122011218,1,125.17,127.20,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439223419,373611.00
08/10/2015 12:15,1,0,NO_COMMUNICATIONS,0,0,0,1439223303,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439224183,373612.00
08/10/2015 12:15,1,0,NO_COMMUNICATIONS,0,0,0,1439223303,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439224183,373613.00
08/10/2015 12:15,1,0,NO_COMMUNICATIONS,0,0,0,1439223303,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439224183,373614.00
08/10/2015 12:15,1,0,NO_COMMUNICATIONS,0,0,0,1439223303,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439224183,373615.00
08/10/2015 12:15,1,0,NO_COMMUNICATIONS,0,0,0,1439223303,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439224183,373616.00
08/10/2015 12:15,1,0,NO_COMMUNICATIONS,0,0,0,1439223303,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439224183,373617.00
08/10/2015 12:15,1,0,NO_COMMUNICATIONS,0,0,0,1439223303,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439224183,373618.00
08/10/2015 12:15,1,0,NO_COMMUNICATIONS,0,0,0,1439223303,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439224183,373619.00
08/10/2015 12:15,1,0,NO_COMMUNICATIONS,0,0,0,1439223303,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439224183,373620.00
08/10/2015 12:15,1,0,NO_COMMUNICATIONS,0,0,0,1439223303,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439224183,373621.00
08/10/2015 12:30,2,7.994,ACTIVE,218.93,362.19,59.981,1439224203,"201051344000955","174011321042388",26.56,47.30,0,332.73,413.59,215.0,205.6,1.012,213800.1,213800.1,10114,0,0,0,L,1122011218,1,123.81,126.75,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439224279,373622.00
08/10/2015 12:30,2,8.051,ACTIVE,217.58,353.17,59.922,1439224203,"274151322000095","174011321042388",26.62,61.30,0,330.63,399.16,216.9,207.4,0.813,513324.6,513324.6,11017,0,0,0,L,1151911521,1,125.40,124.04,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439224279,373623.00
08/10/2015 12:30,2,8.057,ACTIVE,220.06,364.89,59.991,1439224203,"201051344000868","174011321042388",27.61,37.80,0,336.94,416.29,225.1,215.4,1.012,200535.3,200535.3,10129,0,0,0,L,1122011218,1,124.72,127.20,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439224280,373624.00
08/10/2015 12:30,2,8.117,ACTIVE,221.64,368.80,59.981,1439224203,"201051344000853","174011321042388",27.59,38.60,0,335.44,416.29,226.8,217.0,1.047,206964.2,206964.2,10132,0,0,0,L,1122011218,1,126.07,127.65,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439224281,373625.00
08/10/2015 12:30,2,8.053,ACTIVE,220.29,366.10,59.996,1439224203,"201051344000582","174011321042388",26.58,43.20,0,335.44,415.39,216.8,207.3,0.994,206233.1,206233.1,10102,0,0,0,L,1122011218,1,124.94,127.20,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439224282,373626.00
08/10/2015 12:30,2,7.961,ACTIVE,221.42,367.00,59.975,1439224203,"201051344000469","174011321042388",27.97,36.00,0,334.54,416.29,225.3,215.5,1.056,202240.8,202240.8,10123,0,0,0,L,1122011218,1,125.17,127.88,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439224283,373627.00
08/10/2015 12:30,2,8.156,ACTIVE,221.42,367.00,59.970,1439224203,"201051344000988","174011321042388",26.98,40.00,0,333.93,415.09,222.8,213.1,1.034,201395.8,201395.8,10112,0,0,0,L,1122011218,1,125.40,127.65,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439224284,373628.00
08/10/2015 12:30,2,7.936,ACTIVE,221.19,368.20,59.970,1439224203,"201051344001158","174011321042388",27.23,42.30,0,335.14,414.79,218.9,209.4,1.012,207128.6,207128.6,10113,0,0,0,L,1122011218,1,125.17,127.20,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439224285,373629.00
08/10/2015 12:30,2,8.230,ACTIVE,219.84,363.69,59.981,1439224203,"201051344001025","174011321042388",26.48,48.30,0,336.94,415.99,220.6,211.0,0.977,211452.5,211452.5,10105,0,0,0,L,1122011218,1,124.49,126.98,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439224286,373630.00
08/10/2015 12:30,2,8.117,ACTIVE,220.74,365.49,59.954,1439224203,"201051344000569","174011321042388",27.49,38.80,0,334.54,417.19,226.0,216.2,1.012,214730.8,214730.8,10132,0,0,0,L,1122011218,1,124.49,127.43,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439224287,373631.00
08/10/2015 12:30,2,5.201,ACTIVE,218.03,416.59,59.981,1439224203,"274151322000094","174011321042388",36.54,58.00,0,377.22,442.74,191.6,183.0,0.734,391834.7,391834.7,11532,0,0,0,L,1151911521,1,124.72,124.94,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439224288,373632.00
08/10/2015 12:30,2,7.988,ACTIVE,221.42,366.40,59.975,1439224203,"201051344000458","174011321042388",27.65,40.20,0,335.74,415.99,223.6,213.9,1.061,210435.0,210435.0,10122,0,0,0,L,1122011218,1,125.62,127.65,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439224289,373633.00
08/10/2015 12:30,2,7.607,ACTIVE,217.35,359.48,60.007,1439224203,"274151322000087","174011321042388",24.35,85.00,0,331.23,392.55,187.5,179.0,0.703,463592.5,463592.5,10954,0,0,0,L,1151911521,1,125.17,124.27,0000,76,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439224290,373634.00
08/10/2015 12:30,2,7.662,ACTIVE,218.03,363.39,59.986,1439224203,"274151322000052","174011321042388",26.10,61.70,0,332.43,396.45,202.6,193.6,0.778,495664.3,495664.3,11371,0,0,0,L,1151911521,1,124.72,124.72,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439224291,373635.00
08/10/2015 12:30,2,8.059,ACTIVE,218.71,362.49,59.965,1439224203,"201051344001145","174011321042388",26.72,42.80,0,336.34,413.89,218.0,208.5,0.981,215514.2,215514.2,10129,0,0,0,L,1122011218,1,124.27,126.30,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439224292,373636.00
08/10/2015 12:30,2,8.018,ACTIVE,218.71,363.39,59.970,1439224203,"201051344000685","174011321042388",26.82,44.80,0,330.33,413.59,217.8,208.3,1.047,214248.8,214248.8,10130,0,0,0,L,1122011218,1,124.94,126.07,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439224293,373637.00
08/10/2015 12:30,2,7.648,ACTIVE,217.35,361.29,59.933,1439224203,"274151322000088","174011321042388",25.78,58.80,0,332.43,395.85,199.6,190.7,0.756,475609.5,475609.5,10976,0,0,0,L,1151911521,1,125.17,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439224294,373638.00
08/10/2015 12:30,2,7.967,ACTIVE,219.61,364.59,59.970,1439224203,"201051344000438","174011321042388",26.66,47.00,0,336.64,414.19,215.0,205.6,0.994,214272.5,214272.5,10102,0,0,0,L,1122011218,1,124.94,126.75,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439224295,373639.00
08/10/2015 12:30,2,8.035,ACTIVE,219.84,363.09,59.970,1439224203,"201051344001135","174011321042388",26.62,45.30,0,336.34,413.59,216.6,207.1,0.972,205757.8,205757.8,10084,0,0,0,L,1122011218,1,124.72,126.75,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439224296,373640.00
08/10/2015 12:30,2,7.990,ACTIVE,218.93,364.29,59.959,1439224203,"201051344000417","174011321042388",26.22,51.00,0,336.34,412.68,212.1,202.8,0.994,209441.6,209441.6,10102,0,0,0,L,1122011218,1,124.27,126.53,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439224297,373641.00
08/10/2015 12:30,2,8.049,ACTIVE,219.16,363.99,60.002,1439224203,"201051344000594","174011321042388",27.14,50.00,0,332.13,414.79,221.0,211.4,1.025,211029.4,211029.4,10124,0,0,0,L,1122011218,1,124.49,126.30,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439224298,373642.00
08/10/2015 12:30,2,7.641,ACTIVE,217.35,377.22,59.986,1439224203,"274151322000083","174011321042388",26.16,63.00,0,330.63,395.25,202.2,193.3,0.795,491547.5,491547.5,11402,0,0,0,L,1151911521,1,124.94,124.27,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439224299,373643.00
08/10/2015 12:30,2,8.074,ACTIVE,220.52,365.19,59.970,1439224203,"201051344000585","174011321042388",26.94,46.60,0,336.04,414.79,220.1,210.5,1.025,210463.7,210463.7,10104,0,0,0,L,1122011218,1,124.49,127.43,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439224299,373644.00
08/10/2015 12:30,2,7.645,ACTIVE,218.03,363.39,59.996,1439224203,"274151322000054","174011321042388",26.12,58.50,0,332.13,397.05,202.3,193.3,0.765,486386.3,486386.3,10966,0,0,0,L,1151911521,1,125.62,124.27,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439224300,373645.00
08/10/2015 12:30,2,8.205,ACTIVE,220.29,363.69,59.965,1439224203,"201051344001203","174011321042388",26.90,47.00,0,336.64,416.29,223.5,213.8,1.039,211355.5,211355.5,10115,0,0,0,L,1122011218,1,125.40,126.75,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439224301,373646.00
08/10/2015 12:30,2,8.014,ACTIVE,218.71,363.99,59.970,1439224203,"201051344000646","174011321042388",26.64,47.80,0,328.82,413.59,216.1,206.7,1.003,207734.0,207734.0,10101,0,0,0,L,1122011218,1,124.49,126.30,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439224302,373647.00
08/10/2015 12:30,2,5.139,ACTIVE,218.71,418.09,59.981,1439224203,"274151322000068","174011321042388",36.84,57.30,0,373.31,444.24,191.1,182.5,0.720,391098.4,391098.4,11143,0,0,0,L,1151911521,1,125.62,124.94,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439224303,373648.00
08/10/2015 12:30,2,8.045,ACTIVE,218.48,379.62,59.959,1439224203,"274151322000076","174011321042388",26.74,61.70,0,337.54,399.76,217.7,208.2,0.835,519430.6,519430.6,11380,0,0,0,L,1151911521,1,125.40,124.72,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439224304,373649.00
08/10/2015 12:30,2,8.076,ACTIVE,218.71,363.69,59.965,1439224203,"201051344000890","174011321042388",26.70,50.00,0,331.53,413.29,218.4,208.8,1.008,212410.5,212410.5,10114,0,0,0,L,1122011218,1,124.49,125.85,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439224305,373650.00
08/10/2015 12:30,2,8.088,ACTIVE,220.74,365.80,59.986,1439224203,"201051344000900","174011321042388",28.01,37.00,0,334.54,417.49,229.4,219.5,1.030,213232.6,213232.6,10146,0,0,0,L,1122011218,1,125.17,127.20,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439224306,373651.00
08/10/2015 12:30,2,8.047,ACTIVE,220.06,366.10,59.965,1439224203,"201051344000633","174011321042388",27.06,45.30,0,335.44,415.69,220.5,210.9,1.025,202176.8,202176.8,10139,0,0,0,L,1122011218,1,125.17,126.98,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439224307,373652.00
08/10/2015 12:30,2,8.115,ACTIVE,221.19,367.90,59.970,1439224203,"201051344000983","174011321042388",27.45,39.30,0,335.14,417.19,225.7,215.9,1.025,210167.5,210167.5,10127,0,0,0,L,1122011218,1,125.40,127.20,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439224308,373653.00
08/10/2015 12:30,2,7.982,ACTIVE,219.84,363.69,59.965,1439224203,"201051344000917","174011321042388",27.33,43.00,0,336.34,415.09,220.8,211.2,1.039,212922.7,212922.7,10137,0,0,0,L,1122011218,1,124.49,126.98,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439224309,373654.00
08/10/2015 12:30,2,8.020,ACTIVE,220.52,367.60,59.996,1439224203,"201051344000648","174011321042388",27.17,39.50,0,335.74,416.59,220.6,210.9,0.994,208200.8,208200.8,10129,0,0,0,L,1122011218,1,124.72,127.43,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439224310,373655.00
08/10/2015 12:30,2,8.066,ACTIVE,219.84,365.49,59.965,1439224203,"201051344001093","174011321042388",27.31,44.50,0,335.74,416.59,223.0,213.3,1.016,211146.4,211146.4,10123,0,0,0,L,1122011218,1,124.72,126.75,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439224311,373656.00
08/10/2015 12:30,2,8.012,ACTIVE,220.74,365.19,59.975,1439224203,"201051344000645","174011321042388",27.59,38.80,0,335.14,415.39,223.7,214.0,1.008,209129.6,209129.6,10134,0,0,0,L,1122011218,1,125.40,127.20,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439224312,373657.00
08/10/2015 12:30,2,7.705,ACTIVE,217.58,370.90,59.959,1439224203,"274151322000085","174011321042388",26.40,58.50,0,337.24,396.75,206.0,196.9,0.791,488950.8,488950.8,11381,0,0,0,L,1151911521,1,125.17,124.27,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439224313,373658.00
08/10/2015 12:30,2,7.980,ACTIVE,220.29,365.19,59.975,1439224203,"201051344000651","174011321042388",27.04,44.30,0,336.04,414.79,218.6,209.0,0.981,208379.8,208379.8,10110,0,0,0,L,1122011218,1,125.40,126.75,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439224313,373659.00
08/10/2015 12:30,2,8.047,ACTIVE,219.84,362.79,59.970,1439224203,"201051344000867","174011321042388",27.37,41.50,0,336.94,415.39,223.2,213.5,1.008,201066.4,201066.4,10130,0,0,0,L,1122011218,1,124.94,126.53,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439224314,373660.00
08/10/2015 12:30,2,8.020,ACTIVE,218.48,360.99,59.949,1439224203,"201051344001230","174011321042388",27.14,47.30,0,328.82,409.38,220.1,210.5,1.030,212038.0,212038.0,10139,0,0,0,L,1122011218,1,124.27,126.07,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439224315,373661.00
08/10/2015 12:30,2,8.045,ACTIVE,221.19,368.20,59.970,1439224203,"201051344000576","174011321042388",27.67,37.00,0,335.14,416.29,225.6,215.8,1.012,208277.3,208277.3,10149,0,0,0,L,1122011218,1,125.40,127.20,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439224316,373662.00
08/10/2015 12:30,2,8.064,ACTIVE,221.42,366.40,59.938,1439224203,"201051344000579","174011321042388",26.92,46.20,0,336.04,414.49,219.8,210.3,1.025,215216.4,215216.4,10106,0,0,0,L,1122011218,1,125.40,127.20,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439224317,373663.00
08/10/2015 12:30,1,0,NO_COMMUNICATIONS,0,0,0,1439224203,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439225083,373664.00
08/10/2015 12:30,1,0,NO_COMMUNICATIONS,0,0,0,1439224203,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439225083,373665.00
08/10/2015 12:30,1,0,NO_COMMUNICATIONS,0,0,0,1439224203,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439225083,373666.00
08/10/2015 12:30,1,0,NO_COMMUNICATIONS,0,0,0,1439224203,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439225083,373667.00
08/10/2015 12:30,1,0,NO_COMMUNICATIONS,0,0,0,1439224203,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439225083,373668.00
08/10/2015 12:30,1,0,NO_COMMUNICATIONS,0,0,0,1439224203,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439225083,373669.00
08/10/2015 12:30,1,0,NO_COMMUNICATIONS,0,0,0,1439224203,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439225083,373670.00
08/10/2015 12:30,1,0,NO_COMMUNICATIONS,0,0,0,1439224203,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439225083,373671.00
08/10/2015 12:30,1,0,NO_COMMUNICATIONS,0,0,0,1439224203,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439225083,373672.00
08/10/2015 12:30,1,0,NO_COMMUNICATIONS,0,0,0,1439224203,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439225083,373673.00
08/10/2015 12:45,2,8.125,ACTIVE,219.84,364.29,59.970,1439225103,"201051344000955","174011321042388",27.14,46.40,0,331.53,415.69,223.2,213.5,1.047,213852.5,213852.5,10115,0,0,0,L,1122011218,1,124.49,127.20,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439225178,373674.00
08/10/2015 12:45,2,8.211,ACTIVE,218.48,382.33,59.959,1439225103,"274151322000095","174011321042388",27.00,63.00,0,329.13,400.36,224.2,214.5,0.840,513377.2,513377.2,11018,0,0,0,L,1151911521,1,126.07,124.49,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439225179,373675.00
08/10/2015 12:45,2,8.219,ACTIVE,220.97,367.60,59.970,1439225103,"201051344000868","174011321042388",27.73,36.80,0,336.34,418.39,230.7,220.7,1.016,200589.9,200589.9,10130,0,0,0,L,1122011218,1,125.17,127.65,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439225180,373676.00
08/10/2015 12:45,2,8.111,ACTIVE,222.77,369.70,60.007,1439225103,"201051344000853","174011321042388",28.23,38.20,0,334.54,418.39,231.9,221.9,1.074,207019.1,207019.1,10133,0,0,0,L,1122011218,1,126.53,128.11,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439225181,373677.00
08/10/2015 12:45,2,8.115,ACTIVE,221.19,365.19,59.970,1439225103,"201051344000582","174011321042388",27.23,42.30,0,335.44,418.09,223.7,214.0,1.008,206285.8,206285.8,10103,0,0,0,L,1122011218,1,125.40,127.88,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439225182,373678.00
08/10/2015 12:45,2,8.205,ACTIVE,222.32,368.20,59.986,1439225103,"201051344000469","174011321042388",27.87,35.20,0,334.54,417.49,231.4,221.5,1.083,202295.4,202295.4,10124,0,0,0,L,1122011218,1,125.40,128.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439225183,373679.00
08/10/2015 12:45,2,8.176,ACTIVE,222.55,370.30,59.933,1439225103,"201051344000988","174011321042388",27.59,38.80,0,333.93,416.59,228.4,218.6,1.030,201449.9,201449.9,10113,0,0,0,L,1122011218,1,125.85,128.33,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439225184,373680.00
08/10/2015 12:45,2,8.178,ACTIVE,222.32,367.90,59.965,1439225103,"201051344001158","174011321042388",27.12,41.30,0,334.54,415.09,224.7,214.9,1.030,207181.7,207181.7,10114,0,0,0,L,1122011218,1,125.62,127.88,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439225184,373681.00
08/10/2015 12:45,2,8.166,ACTIVE,220.97,368.20,59.965,1439225103,"201051344001025","174011321042388",27.63,47.50,0,336.64,419.00,228.3,218.4,1.012,211506.2,211506.2,10106,0,0,0,L,1122011218,1,125.17,127.65,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439225185,373682.00
08/10/2015 12:45,2,8.184,ACTIVE,222.10,369.10,59.986,1439225103,"201051344000569","174011321042388",27.89,39.00,0,333.63,418.39,231.1,221.2,1.052,214785.5,214785.5,10133,0,0,0,L,1122011218,1,125.40,128.33,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439225186,373683.00
08/10/2015 12:45,2,5.326,ACTIVE,218.71,409.98,59.944,1439225103,"274151322000094","174011321042388",36.68,58.00,0,375.11,446.05,198.9,190.0,0.765,391881.2,391881.2,11533,0,0,0,L,1151911521,1,125.62,125.17,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439225187,373684.00
08/10/2015 12:45,2,8.141,ACTIVE,222.32,368.80,59.975,1439225103,"201051344000458","174011321042388",27.79,39.80,0,333.93,417.19,229.2,219.3,1.061,210489.2,210489.2,10123,0,0,0,L,1122011218,1,125.85,128.11,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439225188,373685.00
08/10/2015 12:45,2,7.744,ACTIVE,218.48,366.40,59.970,1439225103,"274151322000087","174011321042388",24.65,86.50,0,321.61,416.29,193.2,184.5,0.725,463637.9,463637.9,10955,0,0,0,L,1151911521,1,125.62,124.72,0000,77,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439225189,373686.00
08/10/2015 12:45,2,7.746,ACTIVE,218.71,354.07,59.965,1439225103,"274151322000052","174011321042388",26.70,62.50,0,330.93,398.56,209.3,200.1,0.791,495713.4,495713.4,11372,0,0,0,L,1151911521,1,125.17,124.94,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439225190,373687.00
08/10/2015 12:45,2,8.188,ACTIVE,219.39,363.99,59.959,1439225103,"201051344001145","174011321042388",27.15,42.80,0,333.33,416.29,225.2,215.5,1.008,215567.2,215567.2,10130,0,0,0,L,1122011218,1,124.49,126.75,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439225191,373688.00
08/10/2015 12:45,2,8.287,ACTIVE,219.61,364.89,59.944,1439225103,"201051344000685","174011321042388",26.82,43.60,0,330.03,411.78,224.9,215.1,1.078,214301.7,214301.7,10131,0,0,0,L,1122011218,1,125.17,126.75,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439225192,373689.00
08/10/2015 12:45,2,7.727,ACTIVE,218.93,369.10,59.949,1439225103,"274151322000088","174011321042388",26.46,57.30,0,331.23,397.66,206.8,197.7,0.778,475658.0,475658.0,10977,0,0,0,L,1151911521,1,126.53,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439225193,373690.00
08/10/2015 12:45,2,8.125,ACTIVE,220.74,363.99,59.965,1439225103,"201051344000438","174011321042388",27.00,46.00,0,333.33,417.19,222.1,212.4,1.025,214324.7,214324.7,10103,0,0,0,L,1122011218,1,125.40,127.65,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439225194,373691.00
08/10/2015 12:45,2,8.238,ACTIVE,220.97,365.19,59.970,1439225103,"201051344001135","174011321042388",26.86,44.50,0,323.11,420.20,224.2,214.4,0.994,205810.4,205810.4,10085,0,0,0,L,1122011218,1,125.17,127.43,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439225195,373692.00
08/10/2015 12:45,2,8.117,ACTIVE,220.06,364.59,59.965,1439225103,"201051344000417","174011321042388",26.72,50.20,0,332.13,415.09,219.5,209.9,1.030,209493.1,209493.1,10103,0,0,0,L,1122011218,1,124.49,126.98,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439225196,373693.00
08/10/2015 12:45,2,8.309,ACTIVE,219.84,366.40,59.922,1439225103,"201051344000594","174011321042388",26.90,49.80,0,330.03,416.59,226.3,216.5,1.034,211082.9,211082.9,10125,0,0,0,L,1122011218,1,124.72,126.75,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439225197,373694.00
08/10/2015 12:45,2,7.729,ACTIVE,218.03,354.37,59.970,1439225103,"274151322000083","174011321042388",26.62,64.00,0,330.33,397.05,208.1,198.9,0.822,491596.6,491596.6,11403,0,0,0,L,1151911521,1,124.94,124.49,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439225198,373695.00
