ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/10/2015 12:45,2,8.260,ACTIVE,221.42,368.20,59.959,1439225103,"201051344000585","174011321042388",27.27,45.30,0,335.14,416.29,228.2,218.3,1.039,210517.2,210517.2,10105,0,0,0,L,1122011218,1,124.94,128.11,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439225198,373696.00
08/10/2015 12:45,2,7.818,ACTIVE,218.71,360.99,59.949,1439225103,"274151322000054","174011321042388",26.48,58.80,0,330.63,399.16,209.5,200.3,0.791,486435.4,486435.4,10967,0,0,0,L,1151911521,1,126.07,124.49,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439225199,373697.00
08/10/2015 12:45,2,8.250,ACTIVE,221.19,364.59,59.965,1439225103,"201051344001203","174011321042388",27.45,46.60,0,337.24,418.09,229.4,219.5,1.034,211409.5,211409.5,10116,0,0,0,L,1122011218,1,125.62,127.43,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439225200,373698.00
08/10/2015 12:45,2,8.199,ACTIVE,219.84,364.29,59.965,1439225103,"201051344000646","174011321042388",26.94,46.80,0,330.03,416.29,223.6,213.9,1.039,207786.4,207786.4,10102,0,0,0,L,1122011218,1,124.94,126.98,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439225201,373699.00
08/10/2015 12:45,2,5.125,ACTIVE,219.61,417.79,59.959,1439225103,"274151322000068","174011321042388",37.79,57.00,0,379.02,447.55,196.7,187.9,0.747,391144.6,391144.6,11144,0,0,0,L,1151911521,1,126.30,125.17,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439225202,373700.00
08/10/2015 12:45,2,8.209,ACTIVE,219.39,361.29,59.944,1439225103,"274151322000076","174011321042388",27.06,62.30,0,331.83,402.46,225.1,215.3,0.866,519483.5,519483.5,11381,0,0,0,L,1151911521,1,125.85,125.17,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439225203,373701.00
08/10/2015 12:45,2,8.242,ACTIVE,219.84,364.59,59.944,1439225103,"201051344000890","174011321042388",26.94,49.50,0,330.03,414.49,224.8,215.1,1.021,212463.4,212463.4,10115,0,0,0,L,1122011218,1,124.94,126.53,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439225204,373702.00
08/10/2015 12:45,2,8.197,ACTIVE,221.87,369.10,59.975,1439225103,"201051344000900","174011321042388",28.19,36.80,0,334.84,419.30,234.0,224.0,1.030,213288.0,213288.0,10147,0,0,0,L,1122011218,1,125.62,127.88,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439225205,373703.00
08/10/2015 12:45,2,8.223,ACTIVE,220.74,367.60,59.938,1439225103,"201051344000633","174011321042388",27.08,44.30,0,335.44,417.19,225.3,215.5,1.034,202230.2,202230.2,10140,0,0,0,L,1122011218,1,125.40,127.65,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439225206,373704.00
08/10/2015 12:45,2,8.086,ACTIVE,222.32,369.10,59.954,1439225103,"201051344000983","174011321042388",28.17,38.60,0,334.24,418.09,230.5,220.6,1.039,210222.1,210222.1,10128,0,0,0,L,1122011218,1,125.85,127.88,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439225207,373705.00
08/10/2015 12:45,2,8.178,ACTIVE,221.19,367.30,59.949,1439225103,"201051344000917","174011321042388",27.45,42.30,0,336.64,417.19,227.3,217.4,1.061,212976.3,212976.3,10138,0,0,0,L,1122011218,1,125.17,128.11,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439225208,373706.00
08/10/2015 12:45,2,8.129,ACTIVE,221.87,367.60,59.965,1439225103,"201051344000648","174011321042388",27.31,39.30,0,334.84,417.79,224.8,215.0,1.025,208254.2,208254.2,10130,0,0,0,L,1122011218,1,125.17,128.33,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439225209,373707.00
08/10/2015 12:45,2,8.139,ACTIVE,221.42,368.80,59.959,1439225103,"201051344001093","174011321042388",27.75,43.80,0,335.44,418.09,228.6,218.8,1.039,211200.4,211200.4,10124,0,0,0,L,1122011218,1,125.40,127.65,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439225209,373708.00
08/10/2015 12:45,2,8.209,ACTIVE,222.10,367.30,59.965,1439225103,"201051344000645","174011321042388",27.47,38.60,0,335.14,416.89,228.3,218.4,1.021,209183.8,209183.8,10135,0,0,0,L,1122011218,1,125.85,128.11,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439225210,373709.00
08/10/2015 12:45,2,7.789,ACTIVE,219.16,380.52,59.965,1439225103,"274151322000085","174011321042388",26.94,57.70,0,328.52,410.58,212.5,203.2,0.804,489000.7,489000.7,11382,0,0,0,L,1151911521,1,126.53,124.72,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439225211,373710.00
08/10/2015 12:45,2,8.205,ACTIVE,221.64,366.70,59.970,1439225103,"201051344000651","174011321042388",27.10,43.80,0,334.84,416.59,225.1,215.4,0.994,208432.7,208432.7,10111,0,0,0,L,1122011218,1,126.07,127.43,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439225212,373711.00
08/10/2015 12:45,2,8.242,ACTIVE,220.97,364.89,59.965,1439225103,"201051344000867","174011321042388",27.27,40.60,0,331.53,417.49,227.5,217.6,1.016,201120.4,201120.4,10131,0,0,0,L,1122011218,1,125.62,127.43,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439225213,373712.00
08/10/2015 12:45,2,8.188,ACTIVE,219.16,364.59,59.965,1439225103,"201051344001230","174011321042388",27.31,46.40,0,328.82,411.48,226.4,216.6,1.052,212091.3,212091.3,10140,0,0,0,L,1122011218,1,124.49,126.53,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439225215,373713.00
08/10/2015 12:45,2,8.201,ACTIVE,222.32,369.40,59.965,1439225103,"201051344000576","174011321042388",27.63,36.80,0,333.63,417.19,229.5,219.6,1.030,208331.8,208331.8,10150,0,0,0,L,1122011218,1,125.85,127.88,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439225216,373714.00
08/10/2015 12:45,2,8.236,ACTIVE,222.55,369.70,59.970,1439225103,"201051344000579","174011321042388",26.98,45.50,0,335.74,415.39,224.9,215.2,1.039,215269.6,215269.6,10107,0,0,0,L,1122011218,1,125.85,127.88,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439225217,373715.00
08/10/2015 12:45,1,0,NO_COMMUNICATIONS,0,0,0,1439225103,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439225983,373716.00
08/10/2015 12:45,1,0,NO_COMMUNICATIONS,0,0,0,1439225103,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439225983,373717.00
08/10/2015 12:45,1,0,NO_COMMUNICATIONS,0,0,0,1439225103,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439225983,373718.00
08/10/2015 12:45,1,0,NO_COMMUNICATIONS,0,0,0,1439225103,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439225983,373719.00
08/10/2015 12:45,1,0,NO_COMMUNICATIONS,0,0,0,1439225103,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439225983,373720.00
08/10/2015 12:45,1,0,NO_COMMUNICATIONS,0,0,0,1439225103,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439225983,373721.00
08/10/2015 12:45,1,0,NO_COMMUNICATIONS,0,0,0,1439225103,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439225983,373722.00
08/10/2015 12:45,1,0,NO_COMMUNICATIONS,0,0,0,1439225103,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439225983,373723.00
08/10/2015 12:45,1,0,NO_COMMUNICATIONS,0,0,0,1439225103,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439225983,373724.00
08/10/2015 12:45,1,0,NO_COMMUNICATIONS,0,0,0,1439225103,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439225983,373725.00
08/10/2015 13:00,2,8.225,ACTIVE,218.71,363.09,60.018,1439226004,"201051344000955","174011321042388",26.74,46.60,0,330.63,415.99,222.8,213.1,1.043,213905.5,213905.5,10116,0,0,0,L,1122011218,1,123.81,126.75,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439226080,373726.00
08/10/2015 13:00,2,8.260,ACTIVE,217.13,352.57,60.007,1439226004,"274151322000095","174011321042388",26.88,63.30,0,329.73,402.46,224.6,214.8,0.840,513430.7,513430.7,11019,0,0,0,L,1151911521,1,125.17,123.81,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439226080,373727.00
08/10/2015 13:00,2,8.299,ACTIVE,219.61,366.10,59.996,1439226004,"201051344000868","174011321042388",27.51,37.50,0,336.34,418.70,231.2,221.2,1.034,200644.9,200644.9,10131,0,0,0,L,1122011218,1,124.49,127.20,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439226081,373728.00
08/10/2015 13:00,2,8.383,ACTIVE,221.64,368.50,60.012,1439226004,"201051344000853","174011321042388",27.39,38.00,0,335.14,418.70,232.5,222.5,1.069,207074.5,207074.5,10134,0,0,0,L,1122011218,1,125.85,127.88,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439226082,373729.00
08/10/2015 13:00,2,8.311,ACTIVE,219.84,365.19,60.018,1439226004,"201051344000582","174011321042388",26.70,43.00,0,334.54,417.49,224.6,214.9,1.025,206339.2,206339.2,10104,0,0,0,L,1122011218,1,124.49,127.20,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439226083,373730.00
08/10/2015 13:00,2,8.229,ACTIVE,221.19,369.70,59.981,1439226004,"201051344000469","174011321042388",27.81,35.80,0,334.54,419.30,231.8,221.8,1.105,202350.6,202350.6,10125,0,0,0,L,1122011218,1,124.94,127.88,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439226084,373731.00
08/10/2015 13:00,2,8.287,ACTIVE,221.19,368.80,60.007,1439226004,"201051344000988","174011321042388",27.25,39.00,0,333.93,417.19,228.7,218.8,1.025,201504.4,201504.4,10114,0,0,0,L,1122011218,1,125.17,127.88,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439226085,373732.00
08/10/2015 13:00,2,8.316,ACTIVE,221.19,367.00,59.996,1439226004,"201051344001158","174011321042388",26.74,41.50,0,334.84,416.89,225.2,215.4,1.043,207235.4,207235.4,10115,0,0,0,L,1122011218,1,125.17,127.43,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439226086,373733.00
08/10/2015 13:00,2,8.299,ACTIVE,219.84,363.99,59.986,1439226004,"201051344001025","174011321042388",27.25,47.50,0,336.34,418.70,229.0,219.1,1.016,211560.7,211560.7,10107,0,0,0,L,1122011218,1,124.27,127.20,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439226087,373734.00
08/10/2015 13:00,2,8.262,ACTIVE,220.74,369.40,59.991,1439226004,"201051344000569","174011321042388",27.71,38.80,0,333.93,419.60,231.8,221.8,1.074,214840.7,214840.7,10134,0,0,0,L,1122011218,1,124.72,127.88,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439226088,373735.00
08/10/2015 13:00,2,5.207,ACTIVE,217.35,425.91,59.996,1439226004,"274151322000094","174011321042388",37.59,57.00,0,381.73,447.55,197.6,188.8,0.751,391928.4,391928.4,11534,0,0,0,L,1151911521,1,124.94,124.27,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439226089,373736.00
08/10/2015 13:00,2,8.285,ACTIVE,221.19,365.80,59.991,1439226004,"201051344000458","174011321042388",27.35,39.80,0,335.44,418.39,229.4,219.5,1.078,210543.9,210543.9,10124,0,0,0,L,1122011218,1,125.40,127.65,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439226090,373737.00
08/10/2015 13:00,2,7.779,ACTIVE,217.35,352.87,60.028,1439226004,"274151322000087","174011321042388",24.59,88.50,0,330.63,394.05,193.6,185.0,0.729,463684.0,463684.0,10956,0,0,0,L,1151911521,1,125.17,124.04,0000,78,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439226090,373738.00
08/10/2015 13:00,2,7.871,ACTIVE,217.35,376.92,59.996,1439226004,"274151322000052","174011321042388",26.22,64.00,0,330.03,398.26,208.9,199.7,0.804,495763.2,495763.2,11373,0,0,0,L,1151911521,1,124.94,124.27,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439226092,373739.00
08/10/2015 13:00,2,8.254,ACTIVE,218.48,362.79,59.981,1439226004,"201051344001145","174011321042388",27.02,42.30,0,331.53,416.59,225.7,216.0,1.021,215620.9,215620.9,10131,0,0,0,L,1122011218,1,124.04,126.30,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439226093,373740.00
08/10/2015 13:00,2,8.250,ACTIVE,218.48,364.29,60.002,1439226004,"201051344000685","174011321042388",27.02,44.00,0,329.13,415.99,225.4,215.7,1.083,214355.4,214355.4,10132,0,0,0,L,1122011218,1,124.72,126.30,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439226094,373741.00
08/10/2015 13:00,2,7.889,ACTIVE,217.58,353.47,60.002,1439226004,"274151322000088","174011321042388",25.84,58.30,0,330.33,397.66,206.3,197.2,0.778,475707.2,475707.2,10978,0,0,0,L,1151911521,1,125.85,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439226095,373742.00
08/10/2015 13:00,2,8.162,ACTIVE,219.39,365.49,59.996,1439226004,"201051344000438","174011321042388",26.88,46.60,0,333.63,416.89,221.9,212.3,1.030,214377.6,214377.6,10104,0,0,0,L,1122011218,1,124.72,126.98,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439226096,373743.00
08/10/2015 13:00,2,8.266,ACTIVE,219.84,365.49,59.996,1439226004,"201051344001135","174011321042388",26.76,44.30,0,336.64,416.89,223.9,214.1,1.012,205863.8,205863.8,10086,0,0,0,L,1122011218,1,124.72,126.98,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439226097,373744.00
08/10/2015 13:00,2,8.090,ACTIVE,219.16,363.69,59.981,1439226004,"201051344000417","174011321042388",26.80,50.00,0,332.13,415.69,219.4,209.8,1.021,209545.4,209545.4,10104,0,0,0,L,1122011218,1,124.04,126.75,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439226097,373745.00
08/10/2015 13:00,2,8.311,ACTIVE,219.16,365.80,59.996,1439226004,"201051344000594","174011321042388",26.96,50.20,0,329.13,417.79,227.0,217.1,1.043,211137.0,211137.0,10126,0,0,0,L,1122011218,1,124.49,126.53,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439226098,373746.00
08/10/2015 13:00,2,7.854,ACTIVE,217.13,368.80,59.996,1439226004,"274151322000083","174011321042388",26.24,64.30,0,330.03,397.05,208.5,199.3,0.831,491646.2,491646.2,11404,0,0,0,L,1151911521,1,124.72,124.04,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439226099,373747.00
08/10/2015 13:00,2,8.311,ACTIVE,220.52,365.49,59.970,1439226004,"201051344000585","174011321042388",27.10,45.00,0,334.24,416.89,227.9,218.0,1.047,210571.5,210571.5,10106,0,0,0,L,1122011218,1,124.49,127.65,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439226100,373748.00
08/10/2015 13:00,2,7.852,ACTIVE,217.80,360.38,59.991,1439226004,"274151322000054","174011321042388",26.26,58.30,0,330.33,398.86,208.7,199.5,0.791,486485.1,486485.1,10968,0,0,0,L,1151911521,1,125.62,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439226101,373749.00
08/10/2015 13:00,2,8.320,ACTIVE,220.29,365.80,60.023,1439226004,"201051344001203","174011321042388",27.29,46.60,0,336.94,418.70,229.8,219.9,1.065,211464.3,211464.3,10117,0,0,0,L,1122011218,1,125.40,126.98,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439226102,373750.00
08/10/2015 13:00,2,8.184,ACTIVE,218.93,366.10,59.996,1439226004,"201051344000646","174011321042388",26.96,46.80,0,328.82,416.29,223.3,213.6,1.039,207839.7,207839.7,10103,0,0,0,L,1122011218,1,124.72,126.53,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439226103,373751.00
08/10/2015 13:00,2,5.250,ACTIVE,218.48,421.70,59.996,1439226004,"274151322000068","174011321042388",37.07,58.80,0,377.82,448.75,197.5,188.7,0.742,391191.5,391191.5,11145,0,0,0,L,1151911521,1,125.85,124.72,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439226104,373752.00
08/10/2015 13:00,2,8.246,ACTIVE,218.48,362.49,60.002,1439226004,"274151322000076","174011321042388",26.82,62.50,0,331.83,401.86,223.9,214.2,0.857,519537.0,519537.0,11382,0,0,0,L,1151911521,1,125.40,124.49,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439226105,373753.00
08/10/2015 13:00,2,8.277,ACTIVE,218.71,363.09,60.012,1439226004,"201051344000890","174011321042388",26.88,49.30,0,329.73,415.39,225.2,215.5,1.025,212517.0,212517.0,10116,0,0,0,L,1122011218,1,124.49,126.07,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439226106,373754.00
08/10/2015 13:00,2,8.357,ACTIVE,220.74,367.90,60.012,1439226004,"201051344000900","174011321042388",27.73,37.30,0,333.93,419.60,234.7,224.6,1.052,213344.1,213344.1,10148,0,0,0,L,1122011218,1,125.40,127.43,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439226107,373755.00
08/10/2015 13:00,2,8.219,ACTIVE,220.29,364.59,60.012,1439226004,"201051344000633","174011321042388",27.12,44.80,0,333.63,416.89,225.7,215.9,1.047,202284.1,202284.1,10141,0,0,0,L,1122011218,1,125.17,127.43,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439226107,373756.00
08/10/2015 13:00,2,8.297,ACTIVE,221.64,369.10,60.007,1439226004,"201051344000983","174011321042388",27.53,39.30,0,334.54,419.60,231.4,221.4,1.061,210277.3,210277.3,10129,0,0,0,L,1122011218,1,125.62,127.65,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439226108,373757.00
08/10/2015 13:00,2,8.312,ACTIVE,220.52,367.00,60.007,1439226004,"201051344000917","174011321042388",27.10,42.80,0,335.14,417.19,228.1,218.3,1.069,213030.5,213030.5,10139,0,0,0,L,1122011218,1,124.72,127.65,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439226109,373758.00
08/10/2015 13:00,2,8.131,ACTIVE,221.19,368.20,59.991,1439226004,"201051344000648","174011321042388",27.41,39.50,0,334.84,418.39,225.7,215.9,1.034,208308.1,208308.1,10131,0,0,0,L,1122011218,1,124.94,127.88,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439226110,373759.00
08/10/2015 13:00,2,8.250,ACTIVE,220.52,366.10,60.007,1439226004,"201051344001093","174011321042388",27.45,43.40,0,333.93,418.70,229.2,219.3,1.039,211255.0,211255.0,10125,0,0,0,L,1122011218,1,124.94,127.43,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439226111,373760.00
08/10/2015 13:00,2,8.291,ACTIVE,221.42,366.10,60.012,1439226004,"201051344000645","174011321042388",27.31,39.00,0,335.44,417.79,229.2,219.3,1.025,209238.5,209238.5,10136,0,0,0,L,1122011218,1,125.85,127.65,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439226112,373761.00
08/10/2015 13:00,2,7.922,ACTIVE,218.26,354.67,59.981,1439226004,"274151322000085","174011321042388",26.50,59.00,0,330.93,399.16,212.3,203.0,0.804,489051.4,489051.4,11383,0,0,0,L,1151911521,1,126.07,124.49,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439226113,373762.00
08/10/2015 13:00,2,8.334,ACTIVE,220.97,364.29,60.012,1439226004,"201051344000651","174011321042388",26.74,43.60,0,335.14,417.19,225.6,215.8,1.003,208486.5,208486.5,10112,0,0,0,L,1122011218,1,125.62,127.20,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439226114,373763.00
08/10/2015 13:00,2,8.158,ACTIVE,220.29,364.89,60.012,1439226004,"201051344000867","174011321042388",27.55,41.80,0,330.33,416.89,227.7,217.8,1.034,201174.8,201174.8,10132,0,0,0,L,1122011218,1,125.17,126.98,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439226115,373764.00
08/10/2015 13:00,2,8.201,ACTIVE,218.71,362.49,60.002,1439226004,"201051344001230","174011321042388",27.35,46.80,0,328.82,412.38,227.0,217.2,1.052,212145.3,212145.3,10141,0,0,0,L,1122011218,1,124.49,126.30,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439226116,373765.00
08/10/2015 13:00,2,8.271,ACTIVE,221.42,364.29,60.012,1439226004,"201051344000576","174011321042388",27.53,37.50,0,334.24,418.39,230.6,220.6,1.034,208386.8,208386.8,10151,0,0,0,L,1122011218,1,125.40,127.43,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439226117,373766.00
08/10/2015 13:00,2,8.357,ACTIVE,221.42,363.99,59.991,1439226004,"201051344000579","174011321042388",26.64,45.50,0,335.44,416.89,225.5,215.7,1.056,215323.4,215323.4,10108,0,0,0,L,1122011218,1,125.40,127.43,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439226118,373767.00
08/10/2015 13:00,1,0,NO_COMMUNICATIONS,0,0,0,1439226004,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439226884,373768.00
08/10/2015 13:00,1,0,NO_COMMUNICATIONS,0,0,0,1439226004,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439226884,373769.00
08/10/2015 13:00,1,0,NO_COMMUNICATIONS,0,0,0,1439226004,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439226884,373770.00
08/10/2015 13:00,1,0,NO_COMMUNICATIONS,0,0,0,1439226004,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439226884,373771.00
08/10/2015 13:00,1,0,NO_COMMUNICATIONS,0,0,0,1439226004,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439226884,373772.00
08/10/2015 13:00,1,0,NO_COMMUNICATIONS,0,0,0,1439226004,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439226884,373773.00
08/10/2015 13:00,1,0,NO_COMMUNICATIONS,0,0,0,1439226004,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439226884,373774.00
08/10/2015 13:00,1,0,NO_COMMUNICATIONS,0,0,0,1439226004,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439226884,373775.00
08/10/2015 13:00,1,0,NO_COMMUNICATIONS,0,0,0,1439226004,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439226885,373776.00
08/10/2015 13:00,1,0,NO_COMMUNICATIONS,0,0,0,1439226004,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439226885,373777.00
08/10/2015 13:15,2,8.326,ACTIVE,218.03,361.89,60.002,1439226904,"201051344000955","174011321042388",26.22,47.00,0,329.43,415.69,221.0,211.4,1.043,213958.8,213958.8,10117,0,0,0,L,1122011218,1,123.36,126.53,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439226979,373778.00
08/10/2015 13:15,2,8.396,ACTIVE,216.67,372.71,60.012,1439226904,"274151322000095","174011321042388",26.30,63.30,0,329.73,401.26,223.5,213.8,0.809,513484.5,513484.5,11020,0,0,0,L,1151911521,1,125.17,123.36,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439226980,373779.00
08/10/2015 13:15,2,8.439,ACTIVE,219.16,366.40,59.996,1439226904,"201051344000868","174011321042388",27.02,38.00,0,330.93,419.30,230.8,220.9,1.039,200700.4,200700.4,10132,0,0,0,L,1122011218,1,124.04,126.98,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439226981,373780.00
08/10/2015 13:15,2,8.383,ACTIVE,221.19,368.80,59.986,1439226904,"201051344000853","174011321042388",27.47,38.40,0,328.22,433.42,233.1,223.0,1.087,207130.4,207130.4,10135,0,0,0,L,1122011218,1,125.40,127.43,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439226982,373781.00
08/10/2015 13:15,2,8.271,ACTIVE,219.61,363.39,60.007,1439226904,"201051344000582","174011321042388",26.68,43.60,0,335.74,419.30,223.6,213.9,1.025,206393.0,206393.0,10105,0,0,0,L,1122011218,1,124.27,127.20,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439226983,373782.00
08/10/2015 13:15,2,8.240,ACTIVE,220.97,369.10,59.996,1439226904,"201051344000469","174011321042388",27.75,36.00,0,334.24,419.30,231.5,221.5,1.092,202406.2,202406.2,10126,0,0,0,L,1122011218,1,124.72,127.88,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439226984,373783.00
08/10/2015 13:15,2,8.465,ACTIVE,220.97,368.50,59.996,1439226904,"201051344000988","174011321042388",26.68,40.00,0,334.24,417.79,228.9,219.0,1.056,201559.3,201559.3,10115,0,0,0,L,1122011218,1,124.72,127.65,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439226985,373784.00
08/10/2015 13:15,2,8.232,ACTIVE,220.97,367.30,59.996,1439226904,"201051344001158","174011321042388",26.98,42.50,0,334.54,416.89,225.1,215.3,1.034,207289.4,207289.4,10116,0,0,0,L,1122011218,1,124.72,127.20,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439226986,373785.00
08/10/2015 13:15,2,8.369,ACTIVE,219.61,363.69,60.002,1439226904,"201051344001025","174011321042388",26.86,47.80,0,335.74,418.70,227.4,217.6,1.008,211615.4,211615.4,10108,0,0,0,L,1122011218,1,124.04,126.98,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439226986,373786.00
08/10/2015 13:15,2,8.395,ACTIVE,220.74,365.19,60.002,1439226904,"201051344000569","174011321042388",27.37,39.80,0,324.92,428.31,232.5,222.5,1.074,214896.4,214896.4,10135,0,0,0,L,1122011218,1,124.49,127.65,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439226987,373787.00
08/10/2015 13:15,2,5.301,ACTIVE,216.90,416.29,60.028,1439226904,"274151322000094","174011321042388",36.92,57.70,0,372.71,447.55,198.4,189.6,0.765,391975.9,391975.9,11535,0,0,0,L,1151911521,1,124.72,124.04,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439226988,373788.00
08/10/2015 13:15,2,8.268,ACTIVE,220.74,365.49,59.991,1439226904,"201051344000458","174011321042388",27.53,40.20,0,335.44,419.00,230.6,220.6,1.078,210599.0,210599.0,10125,0,0,0,L,1122011218,1,124.94,127.43,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439226989,373789.00
08/10/2015 13:15,2,7.859,ACTIVE,216.90,355.88,59.970,1439226904,"274151322000087","174011321042388",24.23,90.50,0,330.33,394.05,192.7,184.0,0.729,463730.3,463730.3,10957,0,0,0,L,1151911521,1,124.94,123.81,0000,79,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439226990,373790.00
08/10/2015 13:15,2,7.887,ACTIVE,216.90,353.77,59.996,1439226904,"274151322000052","174011321042388",26.04,64.00,0,330.03,398.56,207.9,198.7,0.800,495813.3,495813.3,11374,0,0,0,L,1151911521,1,124.27,124.04,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439226991,373791.00
08/10/2015 13:15,2,8.340,ACTIVE,218.26,362.79,60.002,1439226904,"201051344001145","174011321042388",26.64,43.20,0,329.13,417.19,224.8,215.1,1.016,215675.0,215675.0,10132,0,0,0,L,1122011218,1,123.81,126.07,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439226992,373792.00
08/10/2015 13:15,2,8.332,ACTIVE,217.80,364.59,60.007,1439226904,"201051344000685","174011321042388",26.64,44.30,0,329.13,415.69,224.8,215.0,1.078,214409.5,214409.5,10133,0,0,0,L,1122011218,1,124.27,125.85,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439226993,373793.00
08/10/2015 13:15,2,7.908,ACTIVE,216.90,363.09,59.996,1439226904,"274151322000088","174011321042388",25.60,58.80,0,329.73,398.26,204.8,195.8,0.773,475756.6,475756.6,10979,0,0,0,L,1151911521,1,125.62,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439226994,373794.00
08/10/2015 13:15,2,8.293,ACTIVE,218.93,362.79,59.996,1439226904,"201051344000438","174011321042388",26.34,47.30,0,330.03,417.49,221.3,211.6,1.030,214430.8,214430.8,10105,0,0,0,L,1122011218,1,124.27,126.75,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439226995,373795.00
08/10/2015 13:15,2,8.314,ACTIVE,219.16,363.99,60.002,1439226904,"201051344001135","174011321042388",26.44,45.30,0,330.93,417.19,222.5,212.8,1.008,205917.4,205917.4,10087,0,0,0,L,1122011218,1,124.27,126.75,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439226996,373796.00
08/10/2015 13:15,2,8.127,ACTIVE,218.26,362.79,60.012,1439226904,"201051344000417","174011321042388",26.56,50.60,0,330.03,415.39,218.3,208.8,1.034,209598.0,209598.0,10105,0,0,0,L,1122011218,1,123.59,126.30,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439226997,373797.00
08/10/2015 13:15,2,8.402,ACTIVE,218.48,363.39,59.981,1439226904,"201051344000594","174011321042388",26.70,50.20,0,328.52,418.09,227.2,217.3,1.056,211191.5,211191.5,10127,0,0,0,L,1122011218,1,123.81,126.30,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439226998,373798.00
08/10/2015 13:15,2,7.998,ACTIVE,216.45,373.01,59.996,1439226904,"274151322000083","174011321042388",25.78,65.00,0,330.33,397.66,208.7,199.5,0.831,491696.3,491696.3,11405,0,0,0,L,1151911521,1,124.49,123.36,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439226999,373799.00
08/10/2015 13:15,2,8.377,ACTIVE,219.61,364.59,60.002,1439226904,"201051344000585","174011321042388",26.74,46.00,0,335.74,417.79,226.8,217.0,1.047,210626.1,210626.1,10107,0,0,0,L,1122011218,1,124.04,127.43,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439227000,373800.00
08/10/2015 13:15,2,7.979,ACTIVE,217.13,378.72,60.007,1439226904,"274151322000054","174011321042388",25.64,59.30,0,329.73,399.16,207.1,198.0,0.787,486535.1,486535.1,10969,0,0,0,L,1151911521,1,125.40,123.36,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439227001,373801.00
08/10/2015 13:15,2,8.408,ACTIVE,219.61,365.19,59.996,1439226904,"201051344001203","174011321042388",26.92,46.60,0,336.34,420.20,229.2,219.2,1.069,211519.5,211519.5,10118,0,0,0,L,1122011218,1,124.72,126.75,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439227002,373802.00
08/10/2015 13:15,2,8.330,ACTIVE,217.80,363.09,60.007,1439226904,"201051344000646","174011321042388",26.38,47.00,0,328.22,416.59,222.4,212.8,1.047,207893.2,207893.2,10104,0,0,0,L,1122011218,1,124.04,126.07,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439227003,373803.00
08/10/2015 13:15,2,5.287,ACTIVE,217.80,420.80,59.991,1439226904,"274151322000068","174011321042388",36.84,59.00,0,377.22,446.05,197.0,188.3,0.742,391238.7,391238.7,11146,0,0,0,L,1151911521,1,125.62,124.04,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439227004,373804.00
08/10/2015 13:15,2,8.338,ACTIVE,218.03,360.38,59.986,1439226904,"274151322000076","174011321042388",26.46,64.00,0,329.73,402.16,223.4,213.7,0.853,519590.8,519590.8,11383,0,0,0,L,1151911521,1,125.17,124.27,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439227005,373805.00
08/10/2015 13:15,2,8.207,ACTIVE,217.80,362.49,60.012,1439226904,"201051344000890","174011321042388",26.94,50.00,0,328.22,412.98,223.9,214.1,1.025,212570.9,212570.9,10117,0,0,0,L,1122011218,1,123.81,125.62,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439227006,373806.00
08/10/2015 13:15,2,7.934,ALERT,220.06,364.59,59.991,1439226904,"201051344000900","174011321042388",28.92,37.30,0,293.06,420.20,232.2,222.2,1.056,213400.3,213400.3,10149,0,0,0,L,1122011218,1,124.72,127.20,0002,34,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439227008,373807.00
08/10/2015 13:15,2,8.406,ACTIVE,219.39,364.59,59.986,1439226904,"201051344000633","174011321042388",26.64,45.50,0,330.63,417.79,226.8,216.9,1.047,202338.5,202338.5,10142,0,0,0,L,1122011218,1,124.27,126.98,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439227009,373808.00
08/10/2015 13:15,2,8.383,ACTIVE,220.74,367.90,60.012,1439226904,"201051344000983","174011321042388",27.41,39.30,0,333.93,420.20,232.7,222.7,1.074,210333.1,210333.1,10130,0,0,0,L,1122011218,1,124.94,127.43,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439227010,373809.00
08/10/2015 13:15,2,8.355,ACTIVE,219.39,365.80,59.991,1439226904,"201051344000917","174011321042388",26.90,43.20,0,331.53,418.39,227.5,217.7,1.074,213085.3,213085.3,10140,0,0,0,L,1122011218,1,124.04,127.20,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439227011,373810.00
08/10/2015 13:15,2,8.299,ACTIVE,220.06,366.70,59.991,1439226904,"201051344000648","174011321042388",27.02,39.30,0,333.03,427.41,226.9,217.1,1.043,208362.5,208362.5,10132,0,0,0,L,1122011218,1,124.04,127.43,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439227012,373811.00
08/10/2015 13:15,2,8.309,ACTIVE,219.16,367.00,59.991,1439226904,"201051344001093","174011321042388",27.15,44.00,0,333.63,419.30,228.4,218.5,1.043,211310.0,211310.0,10126,0,0,0,L,1122011218,1,124.27,126.75,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439227013,373812.00
08/10/2015 13:15,2,8.428,ACTIVE,220.29,365.49,59.991,1439226904,"201051344000645","174011321042388",27.02,39.00,0,321.91,426.81,230.7,220.7,1.039,209293.8,209293.8,10137,0,0,0,L,1122011218,1,124.72,127.20,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439227014,373813.00
08/10/2015 13:15,2,7.975,ACTIVE,216.67,376.92,59.996,1439226904,"274151322000085","174011321042388",26.22,59.50,0,330.63,399.16,211.5,202.2,0.809,489102.3,489102.3,11384,0,0,0,L,1151911521,1,125.40,123.36,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439227015,373814.00
08/10/2015 13:15,2,8.469,ACTIVE,219.84,364.59,59.975,1439226904,"201051344000651","174011321042388",26.22,44.50,0,335.44,417.79,224.8,215.1,1.012,208540.6,208540.6,10113,0,0,0,L,1122011218,1,124.49,126.75,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439227016,373815.00
08/10/2015 13:15,2,8.373,ACTIVE,219.39,363.39,60.007,1439226904,"201051344000867","174011321042388",27.02,41.80,0,330.33,418.39,228.8,219.0,1.039,201229.8,201229.8,10133,0,0,0,L,1122011218,1,124.27,126.75,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439227016,373816.00
08/10/2015 13:15,2,8.254,ACTIVE,217.58,363.69,59.996,1439226904,"201051344001230","174011321042388",27.06,47.30,0,328.82,412.98,225.9,216.1,1.065,212199.8,212199.8,10142,0,0,0,L,1122011218,1,123.59,126.07,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439227017,373817.00
08/10/2015 13:15,2,8.334,ACTIVE,220.52,368.50,60.007,1439226904,"201051344000576","174011321042388",27.47,37.80,0,334.24,419.30,231.9,221.9,1.052,208442.3,208442.3,10152,0,0,0,L,1122011218,1,124.49,127.20,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439227018,373818.00
08/10/2015 13:15,2,8.311,ACTIVE,220.52,365.19,59.991,1439226904,"201051344000579","174011321042388",26.92,46.20,0,335.14,417.79,226.5,216.7,1.052,215377.7,215377.7,10109,0,0,0,L,1122011218,1,124.49,127.20,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439227019,373819.00
08/10/2015 13:15,1,0,NO_COMMUNICATIONS,0,0,0,1439226904,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439227785,373820.00
08/10/2015 13:15,1,0,NO_COMMUNICATIONS,0,0,0,1439226904,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439227785,373821.00
08/10/2015 13:15,1,0,NO_COMMUNICATIONS,0,0,0,1439226904,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439227785,373822.00
08/10/2015 13:15,1,0,NO_COMMUNICATIONS,0,0,0,1439226904,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439227785,373823.00
08/10/2015 13:15,1,0,NO_COMMUNICATIONS,0,0,0,1439226904,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439227785,373824.00
08/10/2015 13:15,1,0,NO_COMMUNICATIONS,0,0,0,1439226904,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439227785,373825.00
08/10/2015 13:15,1,0,NO_COMMUNICATIONS,0,0,0,1439226904,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439227785,373826.00
08/10/2015 13:15,1,0,NO_COMMUNICATIONS,0,0,0,1439226904,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439227785,373827.00
08/10/2015 13:15,1,0,NO_COMMUNICATIONS,0,0,0,1439226904,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439227785,373828.00
08/10/2015 13:15,1,0,NO_COMMUNICATIONS,0,0,0,1439226904,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439227785,373829.00
08/10/2015 13:30,2,8.309,ACTIVE,218.93,363.69,59.970,1439227804,"201051344000955","174011321042388",26.42,47.80,0,329.73,410.28,222.1,212.5,1.047,214011.8,214011.8,10118,0,0,0,L,1122011218,1,123.81,126.53,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439227878,373830.00
08/10/2015 13:30,2,8.350,ACTIVE,217.35,373.31,59.970,1439227804,"274151322000095","174011321042388",26.46,64.30,0,329.13,396.45,223.5,213.8,0.835,513537.9,513537.9,11021,0,0,0,L,1151911521,1,125.40,123.59,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439227879,373831.00
08/10/2015 13:30,2,8.406,ACTIVE,219.61,366.10,59.991,1439227804,"201051344000868","174011321042388",27.10,38.20,0,329.73,417.49,230.8,220.8,1.030,200755.6,200755.6,10133,0,0,0,L,1122011218,1,124.49,127.20,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439227880,373832.00
08/10/2015 13:30,2,8.219,ACTIVE,221.64,369.40,59.965,1439227804,"201051344000853","174011321042388",27.91,39.00,0,334.84,419.90,232.2,222.2,1.078,207186.1,207186.1,10136,0,0,0,L,1122011218,1,125.85,127.65,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439227881,373833.00
08/10/2015 13:30,2,8.213,ACTIVE,219.61,365.49,59.965,1439227804,"201051344000582","174011321042388",26.94,43.80,0,331.53,417.19,224.1,214.4,1.025,206446.4,206446.4,10106,0,0,0,L,1122011218,1,124.27,126.98,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439227882,373834.00
08/10/2015 13:30,2,8.381,ACTIVE,220.97,366.10,59.965,1439227804,"201051344000469","174011321042388",27.31,36.50,0,335.44,419.60,231.7,221.7,1.083,202461.6,202461.6,10127,0,0,0,L,1122011218,1,124.49,127.65,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439227883,373835.00
08/10/2015 13:30,2,8.408,ACTIVE,220.97,366.40,59.970,1439227804,"201051344000988","174011321042388",26.86,40.20,0,333.93,418.70,228.7,218.8,1.043,201613.9,201613.9,10116,0,0,0,L,1122011218,1,124.72,127.43,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439227884,373836.00
08/10/2015 13:30,2,8.377,ACTIVE,221.19,370.90,59.970,1439227804,"201051344001158","174011321042388",26.52,43.20,0,336.04,417.19,224.9,215.1,1.043,207343.1,207343.1,10117,0,0,0,L,1122011218,1,124.94,127.20,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439227885,373837.00
08/10/2015 13:30,2,8.434,ACTIVE,219.61,363.69,59.970,1439227804,"201051344001025","174011321042388",26.78,48.00,0,331.53,416.59,228.8,218.9,1.016,211670.0,211670.0,10109,0,0,0,L,1122011218,1,124.04,126.75,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439227886,373838.00
08/10/2015 13:30,2,8.322,ALERT,220.74,366.70,59.965,1439227804,"201051344000569","174011321042388",27.53,39.80,0,305.98,419.60,232.0,222.0,1.043,214951.7,214951.7,10136,0,0,0,L,1122011218,1,124.49,127.43,0002,35,0,0,0,0,0,0,1,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439227887,373839.00
08/10/2015 13:30,2,5.326,ACTIVE,217.35,419.30,59.970,1439227804,"274151322000094","174011321042388",36.64,58.80,0,375.71,443.94,197.3,188.5,0.756,392023.3,392023.3,11536,0,0,0,L,1151911521,1,124.49,124.27,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439227888,373840.00
08/10/2015 13:30,2,8.293,ACTIVE,220.97,364.59,59.970,1439227804,"201051344000458","174011321042388",27.37,40.80,0,336.34,419.00,229.9,219.9,1.087,210654.0,210654.0,10126,0,0,0,L,1122011218,1,124.94,127.43,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439227889,373841.00
08/10/2015 13:30,2,7.891,ACTIVE,216.90,352.57,59.949,1439227804,"274151322000087","174011321042388",24.05,90.00,0,330.63,389.54,192.2,183.6,0.725,463776.2,463776.2,10958,0,0,0,L,1151911521,1,124.94,123.59,0000,81,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439227890,373842.00
