ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/10/2015 13:30,2,7.939,ACTIVE,217.35,368.20,59.991,1439227804,"274151322000052","174011321042388",25.92,64.50,0,329.73,393.15,208.4,199.2,0.800,495863.1,495863.1,11375,0,0,0,L,1151911521,1,124.49,124.04,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439227891,373843.00
08/10/2015 13:30,2,8.352,ACTIVE,218.26,363.09,59.959,1439227804,"201051344001145","174011321042388",26.66,43.80,0,329.13,411.48,225.6,215.8,1.012,215728.8,215728.8,10133,0,0,0,L,1122011218,1,123.59,126.07,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439227892,373844.00
08/10/2015 13:30,2,8.307,ACTIVE,218.26,362.79,59.975,1439227804,"201051344000685","174011321042388",26.74,44.80,0,329.13,411.48,224.7,214.9,1.078,214463.2,214463.2,10134,0,0,0,L,1122011218,1,124.49,126.07,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439227893,373845.00
08/10/2015 13:30,2,7.896,ACTIVE,217.13,355.58,59.970,1439227804,"274151322000088","174011321042388",25.80,59.30,0,330.03,392.55,206.2,197.1,0.778,475805.7,475805.7,10980,0,0,0,L,1151911521,1,125.40,123.59,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439227894,373846.00
08/10/2015 13:30,2,8.199,ACTIVE,219.39,363.39,59.970,1439227804,"201051344000438","174011321042388",26.68,47.80,0,329.73,411.78,221.5,211.8,1.030,214483.7,214483.7,10106,0,0,0,L,1122011218,1,124.49,126.75,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439227895,373847.00
08/10/2015 13:30,2,8.264,ACTIVE,219.39,363.69,59.970,1439227804,"201051344001135","174011321042388",26.76,45.00,0,330.63,412.08,224.0,214.2,1.008,205970.8,205970.8,10088,0,0,0,L,1122011218,1,124.27,126.75,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439227896,373848.00
08/10/2015 13:30,2,8.297,ACTIVE,218.93,364.89,59.975,1439227804,"201051344000417","174011321042388",26.04,50.80,0,329.73,410.28,218.8,209.3,1.021,209650.3,209650.3,10106,0,0,0,L,1122011218,1,123.81,126.30,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439227897,373849.00
08/10/2015 13:30,2,8.379,ACTIVE,218.48,363.99,59.996,1439227804,"201051344000594","174011321042388",26.74,51.00,0,327.62,412.98,226.8,217.0,1.043,211245.7,211245.7,10128,0,0,0,L,1122011218,1,123.81,126.07,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439227898,373850.00
08/10/2015 13:30,2,7.939,ACTIVE,217.13,361.59,59.970,1439227804,"274151322000083","174011321042388",25.96,64.80,0,329.73,393.45,208.5,199.3,0.831,491746.1,491746.1,11406,0,0,0,L,1151911521,1,124.72,123.81,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439227899,373851.00
08/10/2015 13:30,2,8.512,ACTIVE,220.29,368.50,59.981,1439227804,"201051344000585","174011321042388",26.48,46.00,0,332.13,417.19,227.9,218.1,1.052,210680.6,210680.6,10108,0,0,0,L,1122011218,1,124.04,127.43,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439227900,373852.00
08/10/2015 13:30,2,7.939,ACTIVE,217.35,359.48,59.981,1439227804,"274151322000054","174011321042388",25.98,60.00,0,329.43,393.75,208.8,199.6,0.778,486584.8,486584.8,10970,0,0,0,L,1151911521,1,125.17,123.81,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439227901,373853.00
08/10/2015 13:30,2,8.504,ACTIVE,219.84,364.59,59.986,1439227804,"201051344001203","174011321042388",26.64,47.30,0,330.63,417.79,229.4,219.5,1.065,211574.3,211574.3,10119,0,0,0,L,1122011218,1,124.94,126.75,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439227902,373854.00
08/10/2015 13:30,2,8.295,ACTIVE,218.48,363.99,59.975,1439227804,"201051344000646","174011321042388",26.60,47.80,0,328.22,411.48,223.3,213.6,1.039,207946.4,207946.4,10105,0,0,0,L,1122011218,1,124.04,126.07,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439227902,373855.00
08/10/2015 13:30,2,5.273,ACTIVE,218.48,407.27,59.922,1439227804,"274151322000068","174011321042388",36.98,60.00,0,372.41,444.54,197.3,188.5,0.751,391285.7,391285.7,11147,0,0,0,L,1151911521,1,125.40,124.27,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439227903,373856.00
08/10/2015 13:30,2,8.395,ACTIVE,218.26,360.69,59.959,1439227804,"274151322000076","174011321042388",26.36,64.80,0,330.03,398.56,224.2,214.5,0.857,519644.2,519644.2,11384,0,0,0,L,1151911521,1,125.17,124.27,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439227904,373857.00
08/10/2015 13:30,2,8.283,ACTIVE,218.26,361.89,60.007,1439227804,"201051344000890","174011321042388",26.76,50.20,0,329.13,412.08,224.4,214.7,1.025,212624.4,212624.4,10118,0,0,0,L,1122011218,1,123.81,125.62,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439227905,373858.00
08/10/2015 13:30,2,8.387,ACTIVE,220.52,366.70,59.965,1439227804,"201051344000900","174011321042388",27.69,38.00,0,336.04,420.20,235.0,224.9,1.074,213456.6,213456.6,10151,0,0,0,L,1122011218,1,124.94,126.98,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439227906,373859.00
08/10/2015 13:30,2,8.416,ACTIVE,219.61,365.19,59.954,1439227804,"201051344000633","174011321042388",26.54,46.00,0,331.83,416.29,226.1,216.3,1.047,202392.5,202392.5,10143,0,0,0,L,1122011218,1,124.49,126.98,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439227907,373860.00
08/10/2015 13:30,2,8.346,ACTIVE,221.19,364.59,59.944,1439227804,"201051344000983","174011321042388",27.45,39.80,0,336.04,419.60,231.9,221.9,1.047,210388.4,210388.4,10131,0,0,0,L,1122011218,1,125.17,127.20,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439227908,373861.00
08/10/2015 13:30,2,8.338,ACTIVE,219.61,365.49,59.996,1439227804,"201051344000917","174011321042388",26.94,43.40,0,331.53,415.99,227.3,217.5,1.074,213139.5,213139.5,10141,0,0,0,L,1122011218,1,124.27,127.20,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439227909,373862.00
08/10/2015 13:30,2,8.213,ACTIVE,220.29,366.70,59.970,1439227804,"201051344000648","174011321042388",27.21,40.00,0,337.24,419.30,226.1,216.3,1.039,208416.5,208416.5,10133,0,0,0,L,1122011218,1,124.27,127.20,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439227910,373863.00
08/10/2015 13:30,2,8.318,ACTIVE,219.61,365.49,59.970,1439227804,"201051344001093","174011321042388",27.12,44.50,0,331.53,418.70,228.3,218.5,1.034,211364.4,211364.4,10127,0,0,0,L,1122011218,1,124.27,126.53,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439227911,373864.00
08/10/2015 13:30,2,8.312,ACTIVE,220.52,368.20,59.991,1439227804,"201051344000645","174011321042388",27.19,40.40,0,337.54,418.39,228.9,219.0,1.030,209348.4,209348.4,10138,0,0,0,L,1122011218,1,124.94,127.20,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439227911,373865.00
08/10/2015 13:30,2,7.859,ACTIVE,217.35,370.90,59.970,1439227804,"274151322000085","174011321042388",26.64,59.50,0,330.03,393.45,212.0,202.7,0.809,489152.8,489152.8,11385,0,0,0,L,1151911521,1,125.40,123.59,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439227912,373866.00
08/10/2015 13:30,2,8.262,ACTIVE,220.06,367.00,59.991,1439227804,"201051344000651","174011321042388",26.90,44.50,0,336.34,416.59,225.0,215.2,1.025,208594.3,208594.3,10114,0,0,0,L,1122011218,1,124.94,126.75,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439227913,373867.00
08/10/2015 13:30,2,8.354,ACTIVE,219.61,363.09,59.949,1439227804,"201051344000867","174011321042388",27.04,43.00,0,330.03,412.08,228.6,218.7,1.030,201284.3,201284.3,10134,0,0,0,L,1122011218,1,124.49,126.53,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439227914,373868.00
08/10/2015 13:30,2,8.277,ACTIVE,218.03,358.58,59.933,1439227804,"201051344001230","174011321042388",27.02,47.30,0,328.82,412.98,226.5,216.7,1.074,212253.7,212253.7,10143,0,0,0,L,1122011218,1,123.59,125.85,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439227915,373869.00
08/10/2015 13:30,2,8.361,ACTIVE,220.74,368.80,59.944,1439227804,"201051344000576","174011321042388",27.23,38.20,0,335.74,419.60,230.6,220.7,1.047,208497.3,208497.3,10153,0,0,0,L,1122011218,1,124.72,126.98,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439227916,373870.00
08/10/2015 13:30,2,8.371,ACTIVE,220.97,365.49,60.002,1439227804,"201051344000579","174011321042388",26.68,46.80,0,336.94,417.19,226.0,216.2,1.061,215431.6,215431.6,10110,0,0,0,L,1122011218,1,124.94,126.98,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439227917,373871.00
08/10/2015 13:30,1,0,NO_COMMUNICATIONS,0,0,0,1439227804,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439228684,373872.00
08/10/2015 13:30,1,0,NO_COMMUNICATIONS,0,0,0,1439227804,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439228684,373873.00
08/10/2015 13:30,1,0,NO_COMMUNICATIONS,0,0,0,1439227804,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439228684,373874.00
08/10/2015 13:30,1,0,NO_COMMUNICATIONS,0,0,0,1439227804,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439228684,373875.00
08/10/2015 13:30,1,0,NO_COMMUNICATIONS,0,0,0,1439227804,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439228684,373876.00
08/10/2015 13:30,1,0,NO_COMMUNICATIONS,0,0,0,1439227804,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439228684,373877.00
08/10/2015 13:30,1,0,NO_COMMUNICATIONS,0,0,0,1439227804,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439228684,373878.00
08/10/2015 13:30,1,0,NO_COMMUNICATIONS,0,0,0,1439227804,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439228684,373879.00
08/10/2015 13:30,1,0,NO_COMMUNICATIONS,0,0,0,1439227804,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439228684,373880.00
08/10/2015 13:30,1,0,NO_COMMUNICATIONS,0,0,0,1439227804,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439228684,373881.00
08/10/2015 13:45,2,8.330,ACTIVE,218.71,362.49,59.970,1439228704,"201051344000955","174011321042388",26.28,47.50,0,329.43,409.98,221.8,212.2,1.043,214064.8,214064.8,10119,0,0,0,L,1122011218,1,123.81,126.53,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439228779,373882.00
08/10/2015 13:45,2,8.297,ACTIVE,216.90,377.52,59.975,1439228704,"274151322000095","174011321042388",26.60,64.00,0,328.82,396.15,223.6,213.9,0.840,513591.3,513591.3,11022,0,0,0,L,1151911521,1,125.17,123.59,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439228780,373883.00
08/10/2015 13:45,2,8.389,ACTIVE,219.61,364.29,59.949,1439228704,"201051344000868","174011321042388",27.04,39.80,0,336.04,417.79,229.8,219.8,1.030,200810.7,200810.7,10134,0,0,0,L,1122011218,1,124.27,127.20,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439228781,373884.00
08/10/2015 13:45,2,8.273,ACTIVE,221.64,368.20,59.949,1439228704,"201051344000853","174011321042388",27.63,39.50,0,334.54,419.60,231.5,221.5,1.065,207241.7,207241.7,10137,0,0,0,L,1122011218,1,125.62,127.65,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439228782,373885.00
08/10/2015 13:45,2,8.277,ACTIVE,220.06,364.89,59.965,1439228704,"201051344000582","174011321042388",26.70,44.30,0,334.54,417.49,223.8,214.0,1.025,206499.8,206499.8,10107,0,0,0,L,1122011218,1,124.49,127.20,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439228783,373886.00
08/10/2015 13:45,2,8.320,ACTIVE,221.19,366.10,60.002,1439228704,"201051344000469","174011321042388",27.37,37.30,0,315.00,436.43,230.6,220.6,1.078,202516.9,202516.9,10128,0,0,0,L,1122011218,1,124.94,127.65,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439228784,373887.00
08/10/2015 13:45,2,8.436,ACTIVE,220.97,367.00,59.970,1439228704,"201051344000988","174011321042388",26.62,40.60,0,333.63,417.79,227.3,217.4,1.030,201668.5,201668.5,10117,0,0,0,L,1122011218,1,124.94,127.43,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439228785,373888.00
08/10/2015 13:45,2,8.355,ACTIVE,221.42,366.40,59.975,1439228704,"201051344001158","174011321042388",26.44,43.60,0,334.54,417.19,223.7,214.0,1.030,207396.8,207396.8,10118,0,0,0,L,1122011218,1,125.17,127.20,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439228785,373889.00
08/10/2015 13:45,2,8.338,ACTIVE,220.06,363.99,59.970,1439228704,"201051344001025","174011321042388",27.10,48.00,0,336.34,417.19,228.8,218.9,1.012,211724.7,211724.7,10110,0,0,0,L,1122011218,1,124.49,127.20,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439228786,373890.00
08/10/2015 13:45,2,8.307,ACTIVE,220.97,366.10,59.965,1439228704,"201051344000569","174011321042388",27.45,40.00,0,334.54,419.90,230.9,221.0,1.065,215007.2,215007.2,10138,0,0,0,L,1122011218,1,124.72,127.65,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439228787,373891.00
08/10/2015 13:45,2,5.336,ACTIVE,217.80,404.87,59.959,1439228704,"274151322000094","174011321042388",36.78,59.80,0,376.92,443.64,199.5,190.6,0.760,392070.6,392070.6,11537,0,0,0,L,1151911521,1,124.94,124.49,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439228788,373892.00
08/10/2015 13:45,2,8.312,ACTIVE,221.19,364.59,59.970,1439228704,"201051344000458","174011321042388",27.17,41.00,0,336.34,419.90,228.6,218.8,1.078,210708.9,210708.9,10127,0,0,0,L,1122011218,1,125.40,127.65,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439228789,373893.00
08/10/2015 13:45,2,7.842,ACTIVE,216.90,354.37,59.954,1439228704,"274151322000087","174011321042388",24.17,91.00,0,330.33,388.64,191.7,183.1,0.703,463822.0,463822.0,10959,0,0,0,L,1151911521,1,124.72,124.04,0000,81,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439228790,373894.00
08/10/2015 13:45,2,7.979,ACTIVE,217.35,371.51,59.954,1439228704,"274151322000052","174011321042388",25.82,65.30,0,329.73,393.15,208.5,199.3,0.800,495912.9,495912.9,11376,0,0,0,L,1151911521,1,124.49,124.04,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439228791,373895.00
08/10/2015 13:45,2,8.295,ACTIVE,218.03,363.09,59.975,1439228704,"201051344001145","174011321042388",26.80,44.50,0,329.43,411.48,225.0,215.2,1.012,215782.6,215782.6,10134,0,0,0,L,1122011218,1,123.59,125.85,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439228792,373896.00
08/10/2015 13:45,2,8.215,ACTIVE,218.03,362.19,59.965,1439228704,"201051344000685","174011321042388",27.02,45.50,0,329.13,411.18,224.7,215.0,1.074,214516.9,214516.9,10135,0,0,0,L,1122011218,1,124.49,125.85,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439228793,373897.00
08/10/2015 13:45,2,7.881,ACTIVE,217.35,366.10,59.965,1439228704,"274151322000088","174011321042388",25.84,60.00,0,330.03,392.55,206.1,197.0,0.782,475854.9,475854.9,10981,0,0,0,L,1151911521,1,125.40,123.81,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439228794,373898.00
08/10/2015 13:45,2,8.215,ACTIVE,219.16,362.19,59.996,1439228704,"201051344000438","174011321042388",26.60,48.00,0,330.63,411.78,221.2,211.6,1.030,214536.5,214536.5,10107,0,0,0,L,1122011218,1,124.49,126.53,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439228795,373899.00
08/10/2015 13:45,2,8.389,ACTIVE,219.39,362.49,59.975,1439228704,"201051344001135","174011321042388",26.36,45.80,0,330.63,413.89,223.9,214.2,1.012,206024.3,206024.3,10089,0,0,0,L,1122011218,1,124.49,126.53,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439228796,373900.00
08/10/2015 13:45,2,8.230,ACTIVE,218.71,361.89,60.007,1439228704,"201051344000417","174011321042388",26.30,51.50,0,330.03,409.98,219.1,209.6,1.030,209702.5,209702.5,10107,0,0,0,L,1122011218,1,123.81,126.30,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439228797,373901.00
08/10/2015 13:45,2,8.338,ACTIVE,218.71,363.69,60.002,1439228704,"201051344000594","174011321042388",26.80,51.80,0,328.52,411.78,226.2,216.4,1.047,211299.9,211299.9,10129,0,0,0,L,1122011218,1,124.04,126.07,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439228797,373902.00
08/10/2015 13:45,2,7.869,ACTIVE,216.90,354.97,59.965,1439228704,"274151322000083","174011321042388",26.12,67.00,0,329.73,393.45,207.9,198.8,0.822,491795.8,491795.8,11407,0,0,0,L,1151911521,1,124.49,123.81,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439228798,373903.00
08/10/2015 13:45,2,8.354,ACTIVE,220.06,364.89,59.975,1439228704,"201051344000585","174011321042388",27.10,45.80,0,321.01,418.39,229.3,219.4,1.052,210735.2,210735.2,10109,0,0,0,L,1122011218,1,124.27,127.20,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439228800,373904.00
08/10/2015 13:45,2,7.859,ACTIVE,217.58,374.81,59.975,1439228704,"274151322000054","174011321042388",26.24,60.50,0,329.73,393.45,208.9,199.7,0.787,486634.7,486634.7,10971,0,0,0,L,1151911521,1,125.40,124.04,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439228801,373905.00
08/10/2015 13:45,2,8.361,ACTIVE,219.61,362.49,59.991,1439228704,"201051344001203","174011321042388",27.19,48.00,0,333.03,416.89,230.2,220.2,1.074,211629.1,211629.1,10120,0,0,0,L,1122011218,1,124.94,126.30,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439228802,373906.00
08/10/2015 13:45,2,8.383,ACTIVE,218.48,362.79,59.981,1439228704,"201051344000646","174011321042388",26.34,47.80,0,328.82,412.08,223.4,213.7,1.034,207999.8,207999.8,10106,0,0,0,L,1122011218,1,124.27,126.07,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439228803,373907.00
08/10/2015 13:45,2,5.410,ACTIVE,218.03,399.46,59.975,1439228704,"274151322000068","174011321042388",35.90,59.50,0,377.82,445.45,196.1,187.3,0.742,391332.8,391332.8,11148,0,0,0,L,1151911521,1,125.17,124.49,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439228804,373908.00
08/10/2015 13:45,2,8.330,ACTIVE,218.03,377.52,59.944,1439228704,"274151322000076","174011321042388",26.56,65.00,0,329.73,399.46,224.2,214.4,0.862,519697.7,519697.7,11385,0,0,0,L,1151911521,1,124.94,124.49,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439228805,373909.00
08/10/2015 13:45,2,8.354,ACTIVE,218.26,361.59,59.996,1439228704,"201051344000890","174011321042388",26.52,50.60,0,328.52,411.78,224.2,214.5,1.016,212677.9,212677.9,10119,0,0,0,L,1122011218,1,124.04,125.62,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439228805,373910.00
08/10/2015 13:45,2,8.342,ACTIVE,220.52,367.00,59.991,1439228704,"201051344000900","174011321042388",27.73,38.40,0,336.34,420.80,234.5,224.4,1.052,213512.8,213512.8,10152,0,0,0,L,1122011218,1,125.17,126.98,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439228806,373911.00
08/10/2015 13:45,2,8.270,ACTIVE,219.61,364.29,59.975,1439228704,"201051344000633","174011321042388",26.88,46.80,0,336.04,416.29,224.9,215.1,1.047,202446.4,202446.4,10144,0,0,0,L,1122011218,1,124.72,126.75,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439228807,373912.00
08/10/2015 13:45,2,8.350,ACTIVE,221.42,367.30,59.981,1439228704,"201051344000983","174011321042388",27.31,40.20,0,335.74,419.90,230.9,221.0,1.052,210443.8,210443.8,10132,0,0,0,L,1122011218,1,125.40,127.20,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439228808,373913.00
08/10/2015 13:45,2,8.320,ALERT,219.84,365.19,59.986,1439228704,"201051344000917","174011321042388",27.04,43.60,0,303.88,416.89,227.8,218.0,1.074,213193.6,213193.6,10142,0,0,0,L,1122011218,1,124.49,127.20,0002,40,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439228810,373914.00
08/10/2015 13:45,2,8.236,ACTIVE,220.52,366.10,59.975,1439228704,"201051344000648","174011321042388",26.96,40.80,0,336.94,419.00,224.8,215.0,1.034,208470.5,208470.5,10134,0,0,0,L,1122011218,1,124.49,127.43,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439228811,373915.00
08/10/2015 13:45,2,8.307,ACTIVE,219.84,363.69,59.986,1439228704,"201051344001093","174011321042388",27.10,45.00,0,328.82,421.10,227.9,218.1,1.030,211418.9,211418.9,10128,0,0,0,L,1122011218,1,124.49,126.75,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439228812,373916.00
08/10/2015 13:45,2,8.352,ACTIVE,220.74,364.29,59.986,1439228704,"201051344000645","174011321042388",27.00,40.60,0,336.64,418.39,228.4,218.5,1.030,209403.1,209403.1,10139,0,0,0,L,1122011218,1,125.17,127.43,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439228813,373917.00
08/10/2015 13:45,2,7.867,ACTIVE,217.58,379.32,59.981,1439228704,"274151322000085","174011321042388",26.60,60.80,0,330.03,393.75,211.9,202.6,0.813,489203.5,489203.5,11386,0,0,0,L,1151911521,1,125.40,123.81,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439228814,373918.00
08/10/2015 13:45,2,8.277,ACTIVE,220.52,365.19,59.991,1439228704,"201051344000651","174011321042388",26.92,44.50,0,337.24,416.89,225.6,215.8,1.008,208648.1,208648.1,10115,0,0,0,L,1122011218,1,125.40,126.98,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439228815,373919.00
08/10/2015 13:45,2,8.383,ACTIVE,219.84,364.59,59.970,1439228704,"201051344000867","174011321042388",26.82,43.60,0,330.03,415.09,227.7,217.8,1.030,201338.9,201338.9,10135,0,0,0,L,1122011218,1,124.94,126.75,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439228815,373920.00
08/10/2015 13:45,2,8.195,ACTIVE,218.26,359.48,59.986,1439228704,"201051344001230","174011321042388",27.33,47.50,0,328.82,412.68,226.7,216.9,1.056,212307.7,212307.7,10144,0,0,0,L,1122011218,1,124.27,125.85,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439228816,373921.00
08/10/2015 13:45,2,8.264,ACTIVE,220.97,367.00,59.975,1439228704,"201051344000576","174011321042388",27.45,39.30,0,335.14,419.00,229.7,219.8,1.030,208552.4,208552.4,10154,0,0,0,L,1122011218,1,124.94,126.98,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439228817,373922.00
08/10/2015 13:45,2,8.299,ACTIVE,220.97,365.49,59.996,1439228704,"201051344000579","174011321042388",26.82,47.00,0,336.34,417.79,225.2,215.5,1.047,215485.5,215485.5,10111,0,0,0,L,1122011218,1,125.17,127.20,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439228818,373923.00
08/10/2015 13:45,1,0,NO_COMMUNICATIONS,0,0,0,1439228704,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439229584,373924.00
08/10/2015 13:45,1,0,NO_COMMUNICATIONS,0,0,0,1439228704,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439229584,373925.00
08/10/2015 13:45,1,0,NO_COMMUNICATIONS,0,0,0,1439228704,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439229584,373926.00
08/10/2015 13:45,1,0,NO_COMMUNICATIONS,0,0,0,1439228704,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439229584,373927.00
08/10/2015 13:45,1,0,NO_COMMUNICATIONS,0,0,0,1439228704,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439229584,373928.00
08/10/2015 13:45,1,0,NO_COMMUNICATIONS,0,0,0,1439228704,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439229584,373929.00
08/10/2015 13:45,1,0,NO_COMMUNICATIONS,0,0,0,1439228704,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439229584,373930.00
08/10/2015 13:45,1,0,NO_COMMUNICATIONS,0,0,0,1439228704,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439229584,373931.00
08/10/2015 13:45,1,0,NO_COMMUNICATIONS,0,0,0,1439228704,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439229584,373932.00
08/10/2015 13:45,1,0,NO_COMMUNICATIONS,0,0,0,1439228704,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439229584,373933.00
08/10/2015 14:00,2,8.201,ACTIVE,219.61,366.10,59.986,1439229605,"201051344000955","174011321042388",26.72,48.00,0,329.13,413.89,221.9,212.3,1.039,214118.0,214118.0,10120,0,0,0,L,1122011218,1,124.04,127.20,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439229681,373934.00
08/10/2015 14:00,2,8.295,ACTIVE,218.03,360.08,59.991,1439229605,"274151322000095","174011321042388",26.66,64.00,0,329.43,397.05,223.8,214.1,0.835,513645.0,513645.0,11023,0,0,0,L,1151911521,1,125.85,124.04,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439229682,373935.00
08/10/2015 14:00,2,8.289,ACTIVE,220.52,365.49,59.954,1439229605,"201051344000868","174011321042388",27.43,39.00,0,331.53,418.09,230.1,220.2,1.025,200865.8,200865.8,10135,0,0,0,L,1122011218,1,124.49,127.65,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439229683,373936.00
08/10/2015 14:00,2,8.250,ACTIVE,222.10,370.30,59.986,1439229605,"201051344000853","174011321042388",27.79,39.30,0,333.93,418.70,232.0,222.0,1.065,207297.2,207297.2,10138,0,0,0,L,1122011218,1,125.85,127.88,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439229684,373937.00
08/10/2015 14:00,2,8.281,ACTIVE,220.74,367.00,59.991,1439229605,"201051344000582","174011321042388",26.74,43.80,0,332.43,417.79,224.1,214.4,1.043,206553.5,206553.5,10108,0,0,0,L,1122011218,1,124.72,127.65,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439229685,373938.00
08/10/2015 14:00,2,8.262,ACTIVE,222.10,368.20,60.023,1439229605,"201051344000469","174011321042388",27.65,37.00,0,334.84,420.20,231.2,221.2,1.083,202572.2,202572.2,10129,0,0,0,L,1122011218,1,124.94,128.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439229686,373939.00
08/10/2015 14:00,2,8.264,ACTIVE,221.87,368.20,59.981,1439229605,"201051344000988","174011321042388",27.27,40.40,0,333.93,417.79,228.2,218.3,1.030,201723.1,201723.1,10118,0,0,0,L,1122011218,1,125.17,128.11,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439229687,373940.00
08/10/2015 14:00,2,8.271,ACTIVE,221.87,368.20,59.981,1439229605,"201051344001158","174011321042388",26.88,43.40,0,333.63,417.19,225.2,215.5,1.030,207450.6,207450.6,10119,0,0,0,L,1122011218,1,125.17,127.65,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439229688,373941.00
08/10/2015 14:00,2,8.453,ACTIVE,220.52,366.10,59.991,1439229605,"201051344001025","174011321042388",26.74,48.30,0,330.93,418.39,228.9,219.0,1.012,211779.5,211779.5,10111,0,0,0,L,1122011218,1,124.49,127.43,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439229689,373942.00
08/10/2015 14:00,2,8.283,ACTIVE,221.42,368.20,59.991,1439229605,"201051344000569","174011321042388",27.57,40.40,0,334.24,419.30,231.2,221.3,1.052,215062.5,215062.5,10139,0,0,0,L,1122011218,1,124.72,128.11,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439229690,373943.00
08/10/2015 14:00,2,5.305,ACTIVE,218.03,405.17,59.981,1439229605,"274151322000094","174011321042388",36.78,59.80,0,377.82,445.15,197.8,189.0,0.765,392118.1,392118.1,11538,0,0,0,L,1151911521,1,125.17,124.27,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439229691,373944.00
08/10/2015 14:00,2,8.363,ACTIVE,221.87,368.50,59.975,1439229605,"201051344000458","174011321042388",27.12,41.50,0,335.74,419.00,229.6,219.6,1.065,210763.8,210763.8,10128,0,0,0,L,1122011218,1,125.40,127.88,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439229692,373945.00
08/10/2015 14:00,2,7.727,ACTIVE,217.80,352.87,59.959,1439229605,"274151322000087","174011321042388",24.63,93.00,0,329.73,389.54,192.8,184.2,0.729,463868.1,463868.1,10960,0,0,0,L,1151911521,1,125.17,124.04,0000,82,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439229692,373946.00
08/10/2015 14:00,2,7.936,ACTIVE,218.48,355.58,59.986,1439229605,"274151322000052","174011321042388",26.02,66.00,0,330.03,397.96,208.8,199.6,0.800,495962.8,495962.8,11377,0,0,0,L,1151911521,1,125.17,124.49,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439229693,373947.00
08/10/2015 14:00,2,8.316,ACTIVE,219.39,364.59,59.986,1439229605,"201051344001145","174011321042388",26.84,43.80,0,329.43,416.59,226.0,216.2,1.016,215836.6,215836.6,10135,0,0,0,L,1122011218,1,124.04,126.75,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439229694,373948.00
08/10/2015 14:00,2,8.354,ACTIVE,218.93,363.99,59.981,1439229605,"201051344000685","174011321042388",26.64,44.80,0,329.43,411.78,225.4,215.7,1.078,214570.8,214570.8,10136,0,0,0,L,1122011218,1,124.72,126.53,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439229695,373949.00
08/10/2015 14:00,2,7.887,ACTIVE,218.48,375.41,59.991,1439229605,"274151322000088","174011321042388",25.80,59.50,0,329.13,397.35,206.0,196.9,0.778,475904.2,475904.2,10982,0,0,0,L,1151911521,1,126.30,124.27,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439229696,373950.00
08/10/2015 14:00,2,8.127,ACTIVE,220.06,364.89,59.991,1439229605,"201051344000438","174011321042388",26.86,47.30,0,330.63,416.89,220.9,211.3,1.021,214589.6,214589.6,10108,0,0,0,L,1122011218,1,124.94,127.20,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439229697,373951.00
08/10/2015 14:00,2,8.170,ACTIVE,220.74,364.59,59.986,1439229605,"201051344001135","174011321042388",27.02,45.50,0,331.83,416.29,223.6,213.9,1.003,206078.0,206078.0,10090,0,0,0,L,1122011218,1,124.72,127.43,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439229698,373952.00
08/10/2015 14:00,2,8.115,ACTIVE,219.84,366.10,60.002,1439229605,"201051344000417","174011321042388",26.66,51.00,0,330.33,414.49,219.0,209.5,1.021,209755.0,209755.0,10108,0,0,0,L,1122011218,1,124.27,126.98,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439229699,373953.00
08/10/2015 14:00,2,8.412,ACTIVE,219.61,364.59,59.938,1439229605,"201051344000594","174011321042388",26.60,51.30,0,327.62,412.68,226.6,216.8,1.047,211354.1,211354.1,10130,0,0,0,L,1122011218,1,124.49,126.75,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439229700,373954.00
08/10/2015 14:00,2,7.797,ACTIVE,217.58,361.59,59.975,1439229605,"274151322000083","174011321042388",26.40,65.70,0,329.43,393.15,208.4,199.3,0.826,491845.7,491845.7,11408,0,0,0,L,1151911521,1,124.94,124.04,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439229701,373955.00
08/10/2015 14:00,2,8.432,ACTIVE,220.74,367.60,59.986,1439229605,"201051344000585","174011321042388",26.84,46.00,0,335.74,417.19,229.1,219.2,1.065,210790.1,210790.1,10110,0,0,0,L,1122011218,1,124.27,127.88,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439229702,373956.00
08/10/2015 14:00,2,7.883,ACTIVE,218.48,372.11,59.981,1439229605,"274151322000054","174011321042388",26.10,60.50,0,330.03,400.06,208.4,199.2,0.787,486684.6,486684.6,10972,0,0,0,L,1151911521,1,125.85,124.27,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439229703,373957.00
08/10/2015 14:00,2,8.334,ACTIVE,220.52,365.80,60.002,1439229605,"201051344001203","174011321042388",27.15,47.00,0,336.94,418.39,229.0,219.1,1.087,211684.1,211684.1,10121,0,0,0,L,1122011218,1,125.17,127.20,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439229704,373958.00
08/10/2015 14:00,2,8.344,ACTIVE,219.39,365.80,59.986,1439229605,"201051344000646","174011321042388",26.38,47.80,0,327.92,416.29,223.0,213.3,1.034,208053.3,208053.3,10107,0,0,0,L,1122011218,1,124.49,126.75,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439229705,373959.00
08/10/2015 14:00,2,5.234,ACTIVE,219.16,426.21,59.991,1439229605,"274151322000068","174011321042388",37.39,60.30,0,374.51,446.35,197.3,188.5,0.734,391379.9,391379.9,11149,0,0,0,L,1151911521,1,126.07,124.72,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439229705,373960.00
08/10/2015 14:00,2,8.287,ACTIVE,218.71,362.19,60.007,1439229605,"274151322000076","174011321042388",26.70,64.80,0,330.33,401.56,223.8,214.1,0.857,519751.3,519751.3,11386,0,0,0,L,1151911521,1,125.62,124.72,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439229706,373961.00
08/10/2015 14:00,2,8.264,ACTIVE,219.39,365.80,59.965,1439229605,"201051344000890","174011321042388",26.86,50.60,0,329.43,415.69,224.6,214.8,1.021,212731.6,212731.6,10120,0,0,0,L,1122011218,1,124.49,126.30,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439229707,373962.00
08/10/2015 14:00,2,8.301,ACTIVE,221.42,369.70,59.991,1439229605,"201051344000900","174011321042388",27.89,38.60,0,334.84,420.20,234.4,224.3,1.065,213568.8,213568.8,10153,0,0,0,L,1122011218,1,125.40,127.65,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439229708,373963.00
08/10/2015 14:00,2,8.244,ACTIVE,220.29,364.89,59.991,1439229605,"201051344000633","174011321042388",27.04,46.40,0,335.14,416.89,225.5,215.7,1.047,202500.4,202500.4,10145,0,0,0,L,1122011218,1,124.94,127.43,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439229709,373964.00
08/10/2015 14:00,2,8.309,ACTIVE,221.87,370.30,59.996,1439229605,"201051344000983","174011321042388",27.53,40.20,0,333.63,419.60,231.8,221.8,1.065,210499.1,210499.1,10133,0,0,0,L,1122011218,1,125.40,127.65,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439229710,373965.00
08/10/2015 14:00,2,8.350,ACTIVE,220.52,367.00,59.996,1439229605,"201051344000917","174011321042388",26.94,44.00,0,332.43,417.79,227.7,217.8,1.061,213248.0,213248.0,10144,0,0,0,L,1122011218,1,124.49,127.65,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439229711,373966.00
08/10/2015 14:00,2,8.221,ACTIVE,221.42,367.90,59.996,1439229605,"201051344000648","174011321042388",27.14,41.30,0,335.44,419.00,225.9,216.1,1.043,208524.3,208524.3,10135,0,0,0,L,1122011218,1,124.72,128.11,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439229712,373967.00
08/10/2015 14:00,2,8.234,ACTIVE,220.74,369.10,60.007,1439229605,"201051344001093","174011321042388",27.33,44.80,0,335.74,418.09,228.1,218.2,0.999,211473.4,211473.4,10129,0,0,0,L,1122011218,1,124.94,127.43,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439229713,373968.00
08/10/2015 14:00,2,8.326,ACTIVE,221.64,368.20,59.986,1439229605,"201051344000645","174011321042388",27.19,41.00,0,335.44,418.09,229.2,219.3,1.025,209457.8,209457.8,10140,0,0,0,L,1122011218,1,125.40,128.11,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439229714,373969.00
08/10/2015 14:00,2,7.828,ACTIVE,218.48,356.48,60.007,1439229605,"274151322000085","174011321042388",26.68,60.00,0,330.63,397.66,211.4,202.2,0.804,489254.2,489254.2,11387,0,0,0,L,1151911521,1,126.07,124.27,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439229715,373970.00
08/10/2015 14:00,2,8.373,ACTIVE,221.42,368.50,60.002,1439229605,"201051344000651","174011321042388",26.60,44.80,0,336.04,416.89,225.4,215.6,1.008,208702.1,208702.1,10116,0,0,0,L,1122011218,1,125.62,127.65,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439229716,373971.00
08/10/2015 14:00,2,8.197,ACTIVE,220.97,366.40,59.996,1439229605,"201051344000867","174011321042388",27.47,43.00,0,331.53,416.89,227.9,218.1,1.056,201393.3,201393.3,10136,0,0,0,L,1122011218,1,125.17,127.43,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439229717,373972.00
08/10/2015 14:00,2,8.193,ACTIVE,219.16,365.19,59.991,1439229605,"201051344001230","174011321042388",27.29,47.50,0,328.52,412.98,226.3,216.5,1.052,212361.9,212361.9,10145,0,0,0,L,1122011218,1,124.27,126.53,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439229718,373973.00
08/10/2015 14:00,2,8.080,ACTIVE,221.87,369.70,59.981,1439229605,"201051344000576","174011321042388",28.07,39.00,0,334.54,419.30,229.8,219.9,1.034,208607.4,208607.4,10155,0,0,0,L,1122011218,1,125.40,127.65,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439229719,373974.00
08/10/2015 14:00,2,8.367,ACTIVE,222.32,369.40,59.996,1439229605,"201051344000579","174011321042388",26.64,46.80,0,335.74,417.19,225.7,215.9,1.039,215539.4,215539.4,10112,0,0,0,L,1122011218,1,125.40,127.88,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439229719,373975.00
08/10/2015 14:00,1,0,NO_COMMUNICATIONS,0,0,0,1439229605,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439230485,373976.00
08/10/2015 14:00,1,0,NO_COMMUNICATIONS,0,0,0,1439229605,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439230485,373977.00
08/10/2015 14:00,1,0,NO_COMMUNICATIONS,0,0,0,1439229605,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439230485,373978.00
08/10/2015 14:00,1,0,NO_COMMUNICATIONS,0,0,0,1439229605,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439230485,373979.00
08/10/2015 14:00,1,0,NO_COMMUNICATIONS,0,0,0,1439229605,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439230485,373980.00
08/10/2015 14:00,1,0,NO_COMMUNICATIONS,0,0,0,1439229605,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439230485,373981.00
08/10/2015 14:00,1,0,NO_COMMUNICATIONS,0,0,0,1439229605,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439230485,373982.00
08/10/2015 14:00,1,0,NO_COMMUNICATIONS,0,0,0,1439229605,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439230485,373983.00
08/10/2015 14:00,1,0,NO_COMMUNICATIONS,0,0,0,1439229605,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439230485,373984.00
08/10/2015 14:00,1,0,NO_COMMUNICATIONS,0,0,0,1439229605,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439230485,373985.00
08/10/2015 14:15,2,8.127,ACTIVE,218.93,361.29,59.981,1439230503,"201051344000955","174011321042388",26.34,47.50,0,330.03,415.39,216.8,207.3,1.016,214170.5,214170.5,10121,0,0,0,L,1122011218,1,123.59,126.75,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439230578,373986.00
08/10/2015 14:15,2,8.223,ACTIVE,217.13,354.07,59.959,1439230503,"274151322000095","174011321042388",26.54,64.80,0,329.43,400.96,221.0,211.4,0.831,513698.0,513698.0,11024,0,0,0,L,1151911521,1,125.40,123.81,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439230579,373987.00
08/10/2015 14:15,2,8.312,ACTIVE,219.84,364.59,59.975,1439230503,"201051344000868","174011321042388",26.78,39.30,0,336.34,419.30,225.4,215.6,1.008,200920.4,200920.4,10136,0,0,0,L,1122011218,1,124.27,127.43,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439230580,373988.00
08/10/2015 14:15,2,8.211,ACTIVE,221.87,366.70,59.938,1439230503,"201051344000853","174011321042388",27.45,39.30,0,334.84,418.09,228.2,218.3,1.056,207352.3,207352.3,10139,0,0,0,L,1122011218,1,125.62,127.88,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439230581,373989.00
