ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/10/2015 14:15,2,8.125,ACTIVE,220.06,364.59,59.965,1439230503,"201051344000582","174011321042388",26.58,45.00,0,335.14,418.39,218.7,209.2,0.999,206606.5,206606.5,10109,0,0,0,L,1122011218,1,124.49,127.43,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439230582,373990.00
08/10/2015 14:15,2,8.230,ACTIVE,221.42,368.20,59.938,1439230503,"201051344000469","174011321042388",27.14,37.80,0,334.54,418.70,226.0,216.2,1.056,202626.9,202626.9,10130,0,0,0,L,1122011218,1,124.72,128.11,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439230583,373991.00
08/10/2015 14:15,2,8.246,ACTIVE,221.42,367.60,59.949,1439230503,"201051344000988","174011321042388",26.74,40.80,0,333.93,416.59,223.3,213.6,1.021,201777.1,201777.1,10119,0,0,0,L,1122011218,1,124.94,127.88,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439230584,373992.00
08/10/2015 14:15,2,8.221,ACTIVE,221.42,365.19,59.944,1439230503,"201051344001158","174011321042388",26.46,43.80,0,334.84,416.29,220.0,210.4,1.030,207503.8,207503.8,10120,0,0,0,L,1122011218,1,124.72,127.43,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439230585,373993.00
08/10/2015 14:15,2,8.316,ACTIVE,220.06,363.69,59.933,1439230503,"201051344001025","174011321042388",26.46,48.50,0,336.64,419.60,222.5,212.9,0.986,211833.6,211833.6,10112,0,0,0,L,1122011218,1,124.27,127.20,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439230586,373994.00
08/10/2015 14:15,2,8.258,ACTIVE,221.19,368.80,59.944,1439230503,"201051344000569","174011321042388",27.29,40.60,0,334.24,419.30,228.3,218.4,1.047,215117.3,215117.3,10140,0,0,0,L,1122011218,1,124.72,127.88,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439230586,373995.00
08/10/2015 14:15,2,5.232,ACTIVE,217.58,415.99,59.954,1439230503,"274151322000094","174011321042388",36.88,58.50,0,378.72,444.24,194.6,185.9,0.747,392164.9,392164.9,11539,0,0,0,L,1151911521,1,124.94,124.49,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439230587,373996.00
08/10/2015 14:15,2,8.201,ACTIVE,221.42,366.40,59.944,1439230503,"201051344000458","174011321042388",27.15,41.50,0,335.74,418.39,225.5,215.7,1.043,210818.1,210818.1,10129,0,0,0,L,1122011218,1,125.17,127.88,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439230588,373997.00
08/10/2015 14:15,2,7.703,ACTIVE,217.58,373.61,59.954,1439230503,"274151322000087","174011321042388",24.31,94.00,0,330.33,390.44,189.6,181.0,0.712,463913.7,463913.7,10961,0,0,0,L,1151911521,1,125.17,123.81,0000,82,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439230589,373998.00
08/10/2015 14:15,2,7.828,ACTIVE,217.80,363.69,59.944,1439230503,"274151322000052","174011321042388",26.02,64.80,0,330.63,397.96,206.5,197.4,0.791,496012.1,496012.1,11378,0,0,0,L,1151911521,1,125.17,124.04,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439230590,373999.00
08/10/2015 14:15,2,8.232,ACTIVE,218.48,362.79,59.965,1439230503,"201051344001145","174011321042388",26.60,44.50,0,330.03,416.89,221.7,212.1,1.003,215890.0,215890.0,10136,0,0,0,L,1122011218,1,123.81,126.30,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439230591,374000.00
08/10/2015 14:15,2,8.055,ACTIVE,218.48,361.29,59.933,1439230503,"201051344000685","174011321042388",27.04,45.80,0,329.13,414.79,220.3,210.7,1.056,214624.2,214624.2,10137,0,0,0,L,1122011218,1,124.49,126.30,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439230592,374001.00
08/10/2015 14:15,2,7.768,ACTIVE,217.35,376.92,59.938,1439230503,"274151322000088","174011321042388",25.74,60.00,0,330.63,397.66,202.4,193.4,0.787,475952.8,475952.8,10983,0,0,0,L,1151911521,1,125.85,123.81,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439230593,374002.00
08/10/2015 14:15,2,8.119,ACTIVE,219.39,363.09,59.949,1439230503,"201051344000438","174011321042388",26.42,48.00,0,331.23,416.59,217.3,207.8,1.008,214642.0,214642.0,10109,0,0,0,L,1122011218,1,124.49,126.98,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439230594,374003.00
08/10/2015 14:15,2,8.164,ACTIVE,219.39,362.19,59.944,1439230503,"201051344001135","174011321042388",26.40,46.40,0,333.63,416.89,218.2,208.7,0.977,206130.9,206130.9,10091,0,0,0,L,1122011218,1,124.27,126.75,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439230596,374004.00
08/10/2015 14:15,2,8.082,ACTIVE,218.71,363.39,59.954,1439230503,"201051344000417","174011321042388",26.18,50.60,0,331.23,415.39,214.1,204.7,1.003,209806.8,209806.8,10109,0,0,0,L,1122011218,1,123.81,126.53,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439230597,374005.00
08/10/2015 14:15,2,8.219,ACTIVE,218.93,362.79,59.949,1439230503,"201051344000594","174011321042388",26.76,51.80,0,329.13,417.49,222.6,212.9,1.030,211407.8,211407.8,10131,0,0,0,L,1122011218,1,124.04,126.30,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439230598,374006.00
08/10/2015 14:15,2,7.820,ACTIVE,216.45,349.86,59.959,1439230503,"274151322000083","174011321042388",26.12,65.70,0,329.73,397.05,206.7,197.6,0.813,491895.1,491895.1,11409,0,0,0,L,1151911521,1,124.72,123.59,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439230599,374007.00
08/10/2015 14:15,2,8.348,ACTIVE,219.84,363.99,59.965,1439230503,"201051344000585","174011321042388",26.36,46.60,0,334.84,417.19,222.9,213.2,1.021,210844.2,210844.2,10111,0,0,0,L,1122011218,1,124.04,127.43,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439230600,374008.00
08/10/2015 14:15,2,8.303,ACTIVE,220.06,362.79,59.933,1439230503,"201051344001203","174011321042388",26.60,47.30,0,336.64,419.30,223.5,213.8,1.034,211738.3,211738.3,10122,0,0,0,L,1122011218,1,124.94,126.98,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439230602,374009.00
08/10/2015 14:15,2,8.205,ACTIVE,218.48,363.09,59.954,1439230503,"201051344000646","174011321042388",26.24,47.80,0,328.82,416.29,217.9,208.4,1.021,208106.1,208106.1,10108,0,0,0,L,1122011218,1,124.27,126.30,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439230603,374010.00
08/10/2015 14:15,2,5.277,ACTIVE,218.03,419.90,59.928,1439230503,"274151322000068","174011321042388",36.52,60.30,0,375.11,444.54,195.8,187.1,0.742,391426.5,391426.5,11150,0,0,0,L,1151911521,1,125.62,124.04,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439230604,374011.00
08/10/2015 14:15,2,8.221,ACTIVE,218.26,352.27,59.933,1439230503,"274151322000076","174011321042388",26.56,65.30,0,330.63,400.96,221.0,211.4,0.844,519804.3,519804.3,11387,0,0,0,L,1151911521,1,125.62,124.27,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439230605,374012.00
08/10/2015 14:15,2,8.201,ACTIVE,218.48,362.79,59.959,1439230503,"201051344000890","174011321042388",26.36,50.40,0,330.03,416.29,218.9,209.4,0.999,212784.7,212784.7,10121,0,0,0,L,1122011218,1,124.04,125.85,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439230605,374013.00
08/10/2015 14:15,2,8.295,ACTIVE,220.52,366.10,59.944,1439230503,"201051344000900","174011321042388",27.55,38.20,0,334.24,419.60,231.4,221.5,1.034,213624.5,213624.5,10154,0,0,0,L,1122011218,1,124.94,127.20,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439230606,374014.00
08/10/2015 14:15,2,8.164,ACTIVE,219.84,364.89,59.949,1439230503,"201051344000633","174011321042388",26.90,46.80,0,335.44,417.79,222.4,212.8,1.021,202553.9,202553.9,10146,0,0,0,L,1122011218,1,124.49,127.20,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439230607,374015.00
08/10/2015 14:15,2,8.184,ACTIVE,221.19,367.00,59.954,1439230503,"201051344000983","174011321042388",27.49,40.20,0,334.54,419.30,227.8,217.9,1.047,210554.0,210554.0,10134,0,0,0,L,1122011218,1,125.17,127.43,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439230608,374016.00
08/10/2015 14:15,2,8.258,ACTIVE,219.61,363.39,59.970,1439230503,"201051344000917","174011321042388",26.62,44.80,0,333.93,417.79,222.6,212.9,1.047,213301.9,213301.9,10145,0,0,0,L,1122011218,1,124.04,127.20,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439230609,374017.00
08/10/2015 14:15,2,8.154,ACTIVE,220.52,365.19,59.949,1439230503,"201051344000648","174011321042388",26.98,40.80,0,335.44,418.70,222.6,212.9,1.030,208577.8,208577.8,10136,0,0,0,L,1122011218,1,124.27,127.65,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439230610,374018.00
08/10/2015 14:15,2,8.188,ACTIVE,219.61,364.89,59.959,1439230503,"201051344001093","174011321042388",26.76,45.00,0,335.14,418.39,221.7,212.1,1.003,211527.2,211527.2,10130,0,0,0,L,1122011218,1,124.27,126.98,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439230611,374019.00
08/10/2015 14:15,2,8.107,ACTIVE,220.74,364.89,59.991,1439230503,"201051344000645","174011321042388",27.45,40.60,0,334.84,417.49,225.3,215.6,1.016,209512.1,209512.1,10141,0,0,0,L,1122011218,1,125.17,127.43,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439230612,374020.00
08/10/2015 14:15,2,7.805,ACTIVE,217.80,364.59,59.917,1439230503,"274151322000085","174011321042388",26.30,59.80,0,331.23,398.56,207.8,198.7,0.791,489304.2,489304.2,11388,0,0,0,L,1151911521,1,125.85,123.81,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439230613,374021.00
08/10/2015 14:15,2,8.301,ACTIVE,220.29,364.29,59.965,1439230503,"201051344000651","174011321042388",26.18,45.80,0,335.44,417.19,220.0,210.4,0.990,208755.4,208755.4,10117,0,0,0,L,1122011218,1,124.94,126.98,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439230614,374022.00
08/10/2015 14:15,2,8.285,ACTIVE,219.84,364.59,59.970,1439230503,"201051344000867","174011321042388",26.78,43.40,0,334.24,418.09,224.8,215.1,1.016,201447.4,201447.4,10137,0,0,0,L,1122011218,1,124.72,126.98,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439230615,374023.00
08/10/2015 14:15,2,8.193,ACTIVE,218.26,360.38,59.933,1439230503,"201051344001230","174011321042388",26.66,47.30,0,328.52,411.78,221.1,211.5,1.043,212415.4,212415.4,10146,0,0,0,L,1122011218,1,123.81,126.07,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439230616,374024.00
08/10/2015 14:15,2,8.162,ACTIVE,221.19,365.19,59.954,1439230503,"201051344000576","174011321042388",27.45,38.80,0,334.54,418.09,226.7,216.9,1.043,208661.9,208661.9,10156,0,0,0,L,1122011218,1,124.94,127.43,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439230617,374025.00
08/10/2015 14:15,2,8.234,ACTIVE,221.42,366.40,59.944,1439230503,"201051344000579","174011321042388",26.60,47.00,0,335.74,416.29,221.7,212.0,1.025,215592.9,215592.9,10113,0,0,0,L,1122011218,1,125.17,127.43,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439230617,374026.00
08/10/2015 14:15,2,7.725,ACTIVE,217.80,355.28,59.944,1439230503,"274151322000054","174011321042388",26.16,59.80,0,330.33,398.56,204.5,195.5,0.782,486735.5,486735.5,10973,0,0,0,L,1151911521,2,125.40,123.81,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439230630,374027.00
08/10/2015 14:15,1,0,NO_COMMUNICATIONS,0,0,0,1439230503,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439231383,374028.00
08/10/2015 14:15,1,0,NO_COMMUNICATIONS,0,0,0,1439230503,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439231383,374029.00
08/10/2015 14:15,1,0,NO_COMMUNICATIONS,0,0,0,1439230503,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439231383,374030.00
08/10/2015 14:15,1,0,NO_COMMUNICATIONS,0,0,0,1439230503,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439231383,374031.00
08/10/2015 14:15,1,0,NO_COMMUNICATIONS,0,0,0,1439230503,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439231383,374032.00
08/10/2015 14:15,1,0,NO_COMMUNICATIONS,0,0,0,1439230503,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439231383,374033.00
08/10/2015 14:15,1,0,NO_COMMUNICATIONS,0,0,0,1439230503,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439231383,374034.00
08/10/2015 14:15,1,0,NO_COMMUNICATIONS,0,0,0,1439230503,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439231383,374035.00
08/10/2015 14:15,1,0,NO_COMMUNICATIONS,0,0,0,1439230503,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439231383,374036.00
08/10/2015 14:15,1,0,NO_COMMUNICATIONS,0,0,0,1439230503,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439231383,374037.00
08/10/2015 14:30,2,7.992,ACTIVE,219.16,363.99,59.986,1439231403,"201051344000955","174011321042388",26.68,48.30,0,331.23,413.89,215.8,206.3,1.016,214222.2,214222.2,10122,0,0,0,L,1122011218,1,123.81,127.20,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439231478,374038.00
08/10/2015 14:30,2,8.043,ACTIVE,218.03,369.70,59.981,1439231403,"274151322000095","174011321042388",26.84,64.00,0,329.73,395.85,218.3,208.8,0.818,513750.5,513750.5,11025,0,0,0,L,1151911521,1,126.07,124.04,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439231479,374039.00
08/10/2015 14:30,2,8.105,ACTIVE,218.93,366.40,59.996,1439231403,"201051344000868","174011321042388",27.45,38.60,0,336.64,417.49,225.2,215.4,1.008,200974.6,200974.6,10137,0,0,0,L,1122011218,1,123.81,127.20,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439231480,374040.00
08/10/2015 14:30,2,8.117,ACTIVE,221.87,367.90,60.012,1439231403,"201051344000853","174011321042388",27.67,38.80,0,334.24,417.49,227.4,217.6,1.047,207407.0,207407.0,10140,0,0,0,L,1122011218,1,125.40,128.11,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439231481,374041.00
08/10/2015 14:30,2,8.078,ACTIVE,220.52,368.20,59.981,1439231403,"201051344000582","174011321042388",26.74,43.80,0,336.64,416.89,218.5,209.0,1.003,206658.9,206658.9,10110,0,0,0,L,1122011218,1,124.72,127.65,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439231482,374042.00
08/10/2015 14:30,2,8.080,ACTIVE,221.42,368.80,59.986,1439231403,"201051344000469","174011321042388",27.59,36.80,0,334.24,418.09,225.8,216.1,1.065,202681.2,202681.2,10131,0,0,0,L,1122011218,1,124.72,128.11,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439231483,374043.00
08/10/2015 14:30,2,8.186,ACTIVE,221.42,367.60,59.991,1439231403,"201051344000988","174011321042388",26.90,40.20,0,333.93,416.59,223.0,213.3,1.034,201830.8,201830.8,10120,0,0,0,L,1122011218,1,124.94,128.11,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439231483,374044.00
08/10/2015 14:30,2,7.992,ACTIVE,221.42,368.80,59.981,1439231403,"201051344001158","174011321042388",27.15,42.50,0,335.14,415.69,219.7,210.1,1.012,207556.7,207556.7,10121,0,0,0,L,1122011218,1,124.94,127.65,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439231484,374045.00
08/10/2015 14:30,2,8.135,ACTIVE,219.61,363.99,60.012,1439231403,"201051344001025","174011321042388",27.06,48.00,0,336.94,416.59,223.1,213.4,0.990,211887.1,211887.1,10113,0,0,0,L,1122011218,1,124.04,127.20,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439231485,374046.00
08/10/2015 14:30,2,8.160,ACTIVE,221.42,370.30,60.018,1439231403,"201051344000569","174011321042388",27.35,40.20,0,334.54,419.30,226.1,216.3,1.052,215171.9,215171.9,10141,0,0,0,L,1122011218,1,124.72,128.11,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439231486,374047.00
08/10/2015 14:30,2,5.160,ACTIVE,217.80,404.57,59.954,1439231403,"274151322000094","174011321042388",37.01,58.50,0,380.52,443.34,193.3,184.7,0.742,392211.2,392211.2,11540,0,0,0,L,1151911521,1,125.17,124.27,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439231487,374048.00
08/10/2015 14:30,2,8.014,ACTIVE,221.19,368.20,59.981,1439231403,"201051344000458","174011321042388",27.69,40.60,0,335.74,418.09,224.6,214.8,1.061,210872.3,210872.3,10130,0,0,0,L,1122011218,1,125.17,127.88,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439231488,374049.00
08/10/2015 14:30,2,7.557,ACTIVE,217.13,357.38,59.965,1439231403,"274151322000087","174011321042388",24.63,93.00,0,330.63,388.94,188.4,179.9,0.707,463958.8,463958.8,10962,0,0,0,L,1151911521,1,125.17,123.81,0000,82,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439231489,374050.00
08/10/2015 14:30,2,7.656,ACTIVE,217.58,367.60,59.981,1439231403,"274151322000052","174011321042388",26.20,65.30,0,330.63,396.45,203.2,194.2,0.782,496061.0,496061.0,11379,0,0,0,L,1151911521,1,124.94,124.04,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439231490,374051.00
08/10/2015 14:30,2,8.096,ACTIVE,218.71,363.69,59.981,1439231403,"201051344001145","174011321042388",26.94,44.00,0,331.83,415.39,220.7,211.1,0.994,215943.1,215943.1,10137,0,0,0,L,1122011218,1,123.81,126.53,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439231491,374052.00
08/10/2015 14:30,2,8.107,ACTIVE,218.48,363.69,59.996,1439231403,"201051344000685","174011321042388",26.84,45.00,0,329.13,410.28,220.1,210.5,1.056,214677.0,214677.0,10138,0,0,0,L,1122011218,1,124.49,126.30,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439231492,374053.00
08/10/2015 14:30,2,7.623,ACTIVE,217.13,376.01,59.970,1439231403,"274151322000088","174011321042388",25.92,59.80,0,330.93,396.45,200.1,191.2,0.751,476000.8,476000.8,10984,0,0,0,L,1151911521,1,125.62,123.59,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439231493,374054.00
08/10/2015 14:30,2,7.986,ACTIVE,219.39,364.59,59.981,1439231403,"201051344000438","174011321042388",26.74,47.80,0,334.24,415.09,216.0,206.6,1.008,214693.8,214693.8,10110,0,0,0,L,1122011218,1,124.27,126.98,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439231493,374055.00
08/10/2015 14:30,2,8.082,ACTIVE,219.61,364.89,59.975,1439231403,"201051344001135","174011321042388",26.66,45.80,0,336.34,415.69,218.0,208.5,0.986,206183.2,206183.2,10092,0,0,0,L,1122011218,1,124.27,126.98,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439231494,374056.00
08/10/2015 14:30,2,8.016,ACTIVE,218.93,363.09,59.981,1439231403,"201051344000417","174011321042388",26.32,50.40,0,331.23,412.68,213.7,204.4,1.003,209858.0,209858.0,10110,0,0,0,L,1122011218,1,123.81,126.75,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439231495,374057.00
08/10/2015 14:30,2,8.162,ACTIVE,218.93,365.19,60.002,1439231403,"201051344000594","174011321042388",26.84,51.30,0,329.73,412.38,221.8,212.1,1.030,211461.0,211461.0,10132,0,0,0,L,1122011218,1,124.04,126.53,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439231496,374058.00
08/10/2015 14:30,2,7.664,ACTIVE,217.35,362.19,59.944,1439231403,"274151322000083","174011321042388",26.32,66.00,0,329.73,392.55,204.4,195.4,0.818,491944.2,491944.2,11410,0,0,0,L,1151911521,1,125.17,123.81,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439231497,374059.00
08/10/2015 14:30,2,8.137,ACTIVE,220.29,366.40,59.938,1439231403,"201051344000585","174011321042388",27.10,46.00,0,335.44,416.29,223.2,213.5,1.030,210897.7,210897.7,10112,0,0,0,L,1122011218,1,124.27,127.88,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439231498,374060.00
08/10/2015 14:30,2,7.619,ACTIVE,217.80,371.81,59.959,1439231403,"274151322000054","174011321042388",26.22,60.00,0,330.63,393.15,202.3,193.3,0.769,486782.4,486782.4,10974,0,0,0,L,1151911521,1,125.40,123.81,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439231499,374061.00
08/10/2015 14:30,2,8.143,ACTIVE,220.52,368.20,59.981,1439231403,"201051344001203","174011321042388",27.10,47.30,0,336.94,416.89,223.5,213.8,1.016,211791.8,211791.8,10123,0,0,0,L,1122011218,1,125.17,127.43,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439231500,374062.00
08/10/2015 14:30,2,8.076,ACTIVE,218.93,364.89,60.018,1439231403,"201051344000646","174011321042388",26.64,47.30,0,328.52,410.58,217.9,208.4,1.008,208158.3,208158.3,10109,0,0,0,L,1122011218,1,124.27,126.75,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439231501,374063.00
08/10/2015 14:30,2,5.111,ACTIVE,218.48,419.90,59.959,1439231403,"274151322000068","174011321042388",37.07,59.30,0,376.01,444.85,191.3,182.7,0.725,391472.5,391472.5,11151,0,0,0,L,1151911521,1,125.62,124.27,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439231502,374064.00
08/10/2015 14:30,2,8.045,ACTIVE,218.71,360.08,59.970,1439231403,"274151322000076","174011321042388",26.74,64.80,0,333.63,400.36,217.8,208.3,0.835,519856.6,519856.6,11388,0,0,0,L,1151911521,1,125.62,124.49,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439231503,374065.00
08/10/2015 14:30,2,8.148,ACTIVE,218.71,363.39,59.981,1439231403,"201051344000890","174011321042388",26.48,49.50,0,328.82,411.48,218.7,209.1,0.994,212837.1,212837.1,10122,0,0,0,L,1122011218,1,124.27,126.07,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439231504,374066.00
08/10/2015 14:30,2,8.205,ACTIVE,220.97,366.10,59.965,1439231403,"201051344000900","174011321042388",27.61,38.20,0,334.84,419.90,229.4,219.5,1.008,213679.7,213679.7,10155,0,0,0,L,1122011218,1,124.94,127.65,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439231506,374067.00
08/10/2015 14:30,2,8.051,ACTIVE,219.16,365.19,59.949,1439231403,"201051344000633","174011321042388",27.15,46.20,0,336.04,416.59,221.4,211.8,1.030,202607.0,202607.0,10147,0,0,0,L,1122011218,1,124.04,126.98,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439231507,374068.00
08/10/2015 14:30,2,8.053,ACTIVE,221.42,366.40,59.975,1439231403,"201051344000983","174011321042388",27.83,39.80,0,333.93,419.00,226.8,217.0,1.034,210608.5,210608.5,10135,0,0,0,L,1122011218,1,124.94,127.65,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439231507,374069.00
08/10/2015 14:30,2,8.084,ACTIVE,220.06,366.40,59.959,1439231403,"201051344000917","174011321042388",27.15,43.80,0,336.34,416.89,222.2,212.6,1.056,213355.3,213355.3,10146,0,0,0,L,1122011218,1,124.27,127.65,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439231508,374070.00
08/10/2015 14:30,2,8.047,ACTIVE,220.97,366.40,59.986,1439231403,"201051344000648","174011321042388",27.17,40.00,0,334.84,418.09,221.5,211.9,1.012,208631.1,208631.1,10137,0,0,0,L,1122011218,1,124.27,128.11,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439231509,374071.00
08/10/2015 14:30,2,8.080,ACTIVE,220.06,363.09,59.986,1439231403,"201051344001093","174011321042388",27.06,44.30,0,336.64,416.89,221.4,211.8,0.994,211580.4,211580.4,10131,0,0,0,L,1122011218,1,124.49,127.43,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439231510,374072.00
08/10/2015 14:30,2,8.201,ACTIVE,220.97,365.49,59.986,1439231403,"201051344000645","174011321042388",26.98,40.20,0,336.04,417.19,224.0,214.3,1.025,209566.1,209566.1,10142,0,0,0,L,1122011218,1,124.94,127.65,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439231511,374073.00
08/10/2015 14:30,2,7.703,ACTIVE,217.58,365.49,59.970,1439231403,"274151322000085","174011321042388",26.40,60.00,0,331.83,396.75,205.9,196.8,0.787,489353.7,489353.7,11389,0,0,0,L,1151911521,1,125.62,123.81,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439231512,374074.00
08/10/2015 14:30,2,8.051,ACTIVE,220.29,363.99,59.991,1439231403,"201051344000651","174011321042388",26.96,45.50,0,335.44,416.29,219.7,210.1,0.990,208808.1,208808.1,10118,0,0,0,L,1122011218,1,124.94,127.20,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439231513,374075.00
08/10/2015 14:30,2,8.209,ACTIVE,219.84,364.29,59.991,1439231403,"201051344000867","174011321042388",26.82,42.50,0,337.24,416.89,222.9,213.2,1.016,201501.0,201501.0,10138,0,0,0,L,1122011218,1,124.49,126.98,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439231514,374076.00
08/10/2015 14:30,2,7.965,ACTIVE,218.03,363.39,59.986,1439231403,"201051344001230","174011321042388",27.31,46.60,0,328.52,410.58,220.2,210.6,1.034,212468.3,212468.3,10147,0,0,0,L,1122011218,1,123.59,126.07,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439231515,374077.00
08/10/2015 14:30,2,8.027,ACTIVE,221.19,370.30,59.991,1439231403,"201051344000576","174011321042388",27.77,37.80,0,334.54,417.79,225.8,216.0,1.012,208716.1,208716.1,10157,0,0,0,L,1122011218,1,124.94,127.65,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439231516,374078.00
08/10/2015 14:30,2,8.160,ACTIVE,221.19,365.49,59.975,1439231403,"201051344000579","174011321042388",26.74,46.40,0,336.04,416.29,221.0,211.4,1.021,215645.9,215645.9,10114,0,0,0,L,1122011218,1,124.94,127.65,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439231516,374079.00
08/10/2015 14:30,1,0,NO_COMMUNICATIONS,0,0,0,1439231403,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439232283,374080.00
08/10/2015 14:30,1,0,NO_COMMUNICATIONS,0,0,0,1439231403,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439232283,374081.00
08/10/2015 14:30,1,0,NO_COMMUNICATIONS,0,0,0,1439231403,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439232283,374082.00
08/10/2015 14:30,1,0,NO_COMMUNICATIONS,0,0,0,1439231403,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439232283,374083.00
08/10/2015 14:30,1,0,NO_COMMUNICATIONS,0,0,0,1439231403,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439232283,374084.00
08/10/2015 14:30,1,0,NO_COMMUNICATIONS,0,0,0,1439231403,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439232283,374085.00
08/10/2015 14:30,1,0,NO_COMMUNICATIONS,0,0,0,1439231403,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439232283,374086.00
08/10/2015 14:30,1,0,NO_COMMUNICATIONS,0,0,0,1439231403,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439232283,374087.00
08/10/2015 14:30,1,0,NO_COMMUNICATIONS,0,0,0,1439231403,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439232283,374088.00
08/10/2015 14:30,1,0,NO_COMMUNICATIONS,0,0,0,1439231403,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439232283,374089.00
08/10/2015 14:45,2,7.898,ACTIVE,218.26,358.88,59.933,1439232303,"201051344000955","174011321042388",26.36,48.30,0,330.33,409.08,210.7,201.4,0.990,214273.2,214273.2,10123,0,0,0,L,1122011218,1,123.36,126.53,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439232378,374090.00
08/10/2015 14:45,2,7.986,ACTIVE,216.90,364.59,59.944,1439232303,"274151322000095","174011321042388",26.62,64.50,0,329.73,395.55,215.4,206.0,0.804,513802.4,513802.4,11026,0,0,0,L,1151911521,1,125.17,123.59,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439232379,374091.00
08/10/2015 14:45,2,7.973,ACTIVE,219.16,361.89,59.944,1439232303,"201051344000868","174011321042388",27.29,38.20,0,330.03,417.49,220.4,210.8,0.990,201027.9,201027.9,10138,0,0,0,L,1122011218,1,124.04,126.98,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439232380,374092.00
08/10/2015 14:45,2,7.973,ACTIVE,221.19,365.49,59.975,1439232303,"201051344000853","174011321042388",27.59,38.60,0,334.84,416.59,222.7,213.0,1.034,207460.8,207460.8,10141,0,0,0,L,1122011218,1,125.40,127.43,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439232381,374093.00
08/10/2015 14:45,2,7.914,ACTIVE,219.61,361.59,59.981,1439232303,"201051344000582","174011321042388",26.58,44.80,0,329.73,416.59,213.0,203.7,0.977,206710.5,206710.5,10111,0,0,0,L,1122011218,1,124.27,126.98,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439232382,374094.00
08/10/2015 14:45,2,7.924,ACTIVE,220.97,363.99,59.949,1439232303,"201051344000469","174011321042388",27.49,37.00,0,334.54,416.89,220.6,211.0,1.034,202734.6,202734.6,10132,0,0,0,L,1122011218,1,124.49,127.65,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439232383,374095.00
08/10/2015 14:45,2,8.062,ACTIVE,220.74,363.99,59.981,1439232303,"201051344000988","174011321042388",26.72,40.20,0,333.63,415.39,218.2,208.6,0.990,201883.6,201883.6,10121,0,0,0,L,1122011218,1,124.72,127.43,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439232384,374096.00
08/10/2015 14:45,2,7.971,ACTIVE,220.52,361.29,59.965,1439232303,"201051344001158","174011321042388",26.64,42.80,0,335.14,414.79,215.1,205.7,0.986,207608.7,207608.7,10122,0,0,0,L,1122011218,1,124.49,126.98,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439232385,374097.00
08/10/2015 14:45,2,8.139,ACTIVE,219.39,360.69,59.965,1439232303,"201051344001025","174011321042388",26.40,47.80,0,329.73,416.29,217.6,208.1,0.959,211939.7,211939.7,10114,0,0,0,L,1122011218,1,123.81,126.75,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439232386,374098.00
08/10/2015 14:45,2,7.834,ACTIVE,220.52,363.39,59.965,1439232303,"201051344000569","174011321042388",27.97,39.80,0,332.13,417.79,221.8,212.1,1.016,215225.5,215225.5,10142,0,0,0,L,1122011218,1,124.27,127.43,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439232387,374099.00
08/10/2015 14:45,2,5.094,ACTIVE,217.13,415.09,59.954,1439232303,"274151322000094","174011321042388",36.62,58.80,0,378.42,443.64,189.3,180.8,0.734,392256.8,392256.8,11541,0,0,0,L,1151911521,1,124.49,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439232388,374100.00
08/10/2015 14:45,2,7.947,ACTIVE,220.74,362.79,59.970,1439232303,"201051344000458","174011321042388",27.37,40.60,0,332.13,417.49,220.4,210.8,1.039,210925.5,210925.5,10131,0,0,0,L,1122011218,1,124.94,127.20,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439232389,374101.00
08/10/2015 14:45,2,7.479,ACTIVE,216.67,353.47,59.938,1439232303,"274151322000087","174011321042388",24.39,94.00,0,330.63,388.64,184.8,176.4,0.698,464003.4,464003.4,10963,0,0,0,L,1151911521,1,124.94,123.59,0000,82,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439232390,374102.00
08/10/2015 14:45,2,7.572,ACTIVE,217.35,348.36,59.954,1439232303,"274151322000052","174011321042388",26.12,64.00,0,329.73,396.15,200.2,191.4,0.773,496109.2,496109.2,11380,0,0,0,L,1151911521,1,124.49,124.04,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439232391,374103.00
08/10/2015 14:45,2,7.807,ACTIVE,218.26,358.58,59.965,1439232303,"201051344001145","174011321042388",27.27,44.00,0,330.03,414.79,215.6,206.2,0.972,215995.3,215995.3,10138,0,0,0,L,1122011218,1,123.81,126.07,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439232392,374104.00
08/10/2015 14:45,2,7.982,ACTIVE,218.26,358.58,59.970,1439232303,"201051344000685","174011321042388",26.62,46.00,0,330.03,409.68,215.2,205.8,1.034,214728.9,214728.9,10139,0,0,0,L,1122011218,1,124.27,126.07,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439232393,374105.00
08/10/2015 14:45,2,7.414,ACTIVE,217.13,351.97,59.996,1439232303,"274151322000088","174011321042388",26.18,59.80,0,330.93,394.95,196.4,187.6,0.747,476048.1,476048.1,10985,0,0,0,L,1151911521,1,125.40,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439232394,374106.00
08/10/2015 14:45,2,7.834,ACTIVE,219.39,362.49,59.959,1439232303,"201051344000438","174011321042388",26.66,47.80,0,330.33,414.19,211.4,202.2,0.972,214744.9,214744.9,10111,0,0,0,L,1122011218,1,124.49,126.75,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439232394,374107.00
08/10/2015 14:45,2,7.961,ACTIVE,219.39,359.78,59.928,1439232303,"201051344001135","174011321042388",26.48,46.40,0,330.33,414.19,213.4,204.0,0.981,206234.7,206234.7,10093,0,0,0,L,1122011218,1,124.27,126.75,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439232395,374108.00
08/10/2015 14:45,2,7.789,ACTIVE,218.71,360.99,60.002,1439232303,"201051344000417","174011321042388",26.52,50.60,0,330.93,411.18,209.2,199.9,0.981,209908.4,209908.4,10111,0,0,0,L,1122011218,1,123.81,126.30,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439232396,374109.00
08/10/2015 14:45,2,7.945,ACTIVE,218.71,360.08,59.965,1439232303,"201051344000594","174011321042388",26.96,50.60,0,329.43,411.18,216.8,207.4,1.008,211513.5,211513.5,10133,0,0,0,L,1122011218,1,124.04,126.07,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439232397,374110.00
08/10/2015 14:45,2,7.568,ACTIVE,216.90,353.47,59.970,1439232303,"274151322000083","174011321042388",26.26,65.30,0,329.73,391.64,201.2,192.3,0.804,491992.6,491992.6,11411,0,0,0,L,1151911521,1,124.49,123.59,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439232398,374111.00
08/10/2015 14:45,2,8.080,ACTIVE,219.84,362.19,59.959,1439232303,"201051344000585","174011321042388",26.72,45.80,0,329.73,415.39,218.6,209.1,1.008,210950.4,210950.4,10113,0,0,0,L,1122011218,1,124.04,127.20,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439232399,374112.00
08/10/2015 14:45,2,7.480,ACTIVE,217.35,358.28,59.996,1439232303,"274151322000054","174011321042388",26.26,60.30,0,331.23,392.85,198.7,189.8,0.756,486830.2,486830.2,10975,0,0,0,L,1151911521,1,125.40,123.59,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439232400,374113.00
08/10/2015 14:45,2,7.998,ACTIVE,219.84,361.59,59.970,1439232303,"201051344001203","174011321042388",26.90,47.50,0,330.93,416.59,217.8,208.3,1.008,211844.5,211844.5,10124,0,0,0,L,1122011218,1,124.94,126.75,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439232401,374114.00
08/10/2015 14:45,2,7.908,ACTIVE,218.48,360.38,59.965,1439232303,"201051344000646","174011321042388",26.58,47.80,0,329.13,410.58,212.9,203.6,0.977,208209.6,208209.6,10110,0,0,0,L,1122011218,1,124.04,126.30,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439232402,374115.00
08/10/2015 14:45,2,5.002,ACTIVE,218.48,405.17,59.959,1439232303,"274151322000068","174011321042388",37.31,58.30,0,376.62,442.44,187.6,179.1,0.703,391517.8,391517.8,11152,0,0,0,L,1151911521,1,125.62,124.49,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439232403,374116.00
08/10/2015 14:45,2,7.982,ACTIVE,218.26,367.90,59.959,1439232303,"274151322000076","174011321042388",26.62,64.30,0,330.93,399.46,215.3,205.9,0.822,519908.2,519908.2,11389,0,0,0,L,1151911521,1,125.17,124.49,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439232404,374117.00
08/10/2015 14:45,2,8.002,ACTIVE,218.26,360.08,59.965,1439232303,"201051344000890","174011321042388",26.34,49.50,0,329.43,410.28,213.5,204.1,0.972,212888.6,212888.6,10123,0,0,0,L,1122011218,1,124.04,125.85,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439232404,374118.00
08/10/2015 14:45,2,7.930,ACTIVE,220.74,363.39,60.012,1439232303,"201051344000900","174011321042388",27.95,38.00,0,329.73,422.30,224.4,214.7,1.008,213733.9,213733.9,10156,0,0,0,L,1122011218,1,124.94,127.20,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439232405,374119.00
08/10/2015 14:45,2,7.979,ACTIVE,219.84,361.59,59.970,1439232303,"201051344000633","174011321042388",26.74,45.80,0,328.82,415.99,215.8,206.4,1.012,202659.3,202659.3,10148,0,0,0,L,1122011218,1,124.49,126.98,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439232406,374120.00
08/10/2015 14:45,2,7.887,ACTIVE,220.97,363.99,59.938,1439232303,"201051344000983","174011321042388",27.81,39.30,0,331.53,418.70,222.1,212.4,1.021,210662.1,210662.1,10136,0,0,0,L,1122011218,1,124.94,127.20,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439232407,374121.00
08/10/2015 14:45,2,7.916,ACTIVE,219.61,363.09,59.975,1439232303,"201051344000917","174011321042388",27.06,44.80,0,328.82,416.29,216.9,207.5,1.030,213407.6,213407.6,10147,0,0,0,L,1122011218,1,124.27,127.20,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439232408,374122.00
08/10/2015 14:45,2,7.762,ACTIVE,220.52,361.59,59.949,1439232303,"201051344000648","174011321042388",27.53,39.80,0,332.13,417.19,216.3,206.9,0.990,208683.4,208683.4,10138,0,0,0,L,1122011218,1,124.27,127.43,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439232409,374123.00
08/10/2015 14:45,2,7.830,ACTIVE,219.84,362.49,59.959,1439232303,"201051344001093","174011321042388",27.23,45.00,0,330.03,416.29,215.9,206.5,0.981,211632.6,211632.6,10132,0,0,0,L,1122011218,1,124.49,126.98,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439232410,374124.00
08/10/2015 14:45,2,7.932,ACTIVE,220.97,362.49,59.933,1439232303,"201051344000645","174011321042388",27.35,40.00,0,331.23,416.59,219.6,210.0,0.990,209619.1,209619.1,10143,0,0,0,L,1122011218,1,125.17,127.43,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439232411,374125.00
08/10/2015 14:45,2,7.555,ACTIVE,217.35,363.39,59.938,1439232303,"274151322000085","174011321042388",26.38,59.30,0,330.93,396.15,201.7,192.8,0.765,489402.4,489402.4,11390,0,0,0,L,1151911521,1,125.40,124.04,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439232412,374126.00
08/10/2015 14:45,2,7.932,ACTIVE,220.29,360.99,59.975,1439232303,"201051344000651","174011321042388",26.72,45.50,0,330.33,415.39,214.6,205.2,0.963,208859.8,208859.8,10119,0,0,0,L,1122011218,1,125.17,126.75,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439232413,374127.00
08/10/2015 14:45,2,7.984,ACTIVE,219.84,360.69,59.944,1439232303,"201051344000867","174011321042388",27.00,42.00,0,329.73,415.39,218.2,208.7,0.986,201553.8,201553.8,10139,0,0,0,L,1122011218,1,124.72,126.75,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439232414,374128.00
08/10/2015 14:45,2,7.959,ACTIVE,218.26,358.28,59.970,1439232303,"201051344001230","174011321042388",26.74,47.00,0,328.52,409.38,215.4,206.0,1.012,212520.2,212520.2,10148,0,0,0,L,1122011218,1,123.81,125.85,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439232415,374129.00
08/10/2015 14:45,2,7.908,ACTIVE,220.97,364.59,59.970,1439232303,"201051344000576","174011321042388",27.51,38.20,0,335.14,416.59,220.4,210.8,0.994,208769.4,208769.4,10158,0,0,0,L,1122011218,1,124.94,127.20,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439232416,374130.00
08/10/2015 14:45,2,7.926,ACTIVE,221.42,363.09,59.959,1439232303,"201051344000579","174011321042388",26.86,47.00,0,334.24,415.09,215.6,206.2,0.994,215698.0,215698.0,10115,0,0,0,L,1122011218,1,124.94,127.43,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439232417,374131.00
08/10/2015 14:45,1,0,NO_COMMUNICATIONS,0,0,0,1439232303,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439233183,374132.00
08/10/2015 14:45,1,0,NO_COMMUNICATIONS,0,0,0,1439232303,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439233183,374133.00
08/10/2015 14:45,1,0,NO_COMMUNICATIONS,0,0,0,1439232303,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439233183,374134.00
08/10/2015 14:45,1,0,NO_COMMUNICATIONS,0,0,0,1439232303,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439233183,374135.00
08/10/2015 14:45,1,0,NO_COMMUNICATIONS,0,0,0,1439232303,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439233183,374136.00
