ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/10/2015 14:45,1,0,NO_COMMUNICATIONS,0,0,0,1439232303,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439233183,374137.00
08/10/2015 14:45,1,0,NO_COMMUNICATIONS,0,0,0,1439232303,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439233183,374138.00
08/10/2015 14:45,1,0,NO_COMMUNICATIONS,0,0,0,1439232303,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439233183,374139.00
08/10/2015 14:45,1,0,NO_COMMUNICATIONS,0,0,0,1439232303,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439233183,374140.00
08/10/2015 14:45,1,0,NO_COMMUNICATIONS,0,0,0,1439232303,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439233183,374141.00
08/10/2015 15:00,2,7.697,ACTIVE,218.71,362.19,59.991,1439233203,"201051344000955","174011321042388",26.56,47.50,0,330.33,407.87,207.0,197.9,0.972,214323.4,214323.4,10124,0,0,0,L,1122011218,1,124.04,126.75,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439233279,374142.00
08/10/2015 15:00,2,7.732,ACTIVE,217.80,364.59,59.996,1439233203,"274151322000095","174011321042388",26.86,62.80,0,329.73,395.25,210.2,201.0,0.787,513853.4,513853.4,11027,0,0,0,L,1151911521,1,125.62,124.27,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439233280,374143.00
08/10/2015 15:00,2,7.641,ACTIVE,219.61,364.29,60.012,1439233203,"201051344000868","174011321042388",27.75,38.20,0,327.92,411.48,214.7,205.3,0.972,201080.1,201080.1,10139,0,0,0,L,1122011218,1,124.49,127.20,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439233281,374144.00
08/10/2015 15:00,2,7.742,ACTIVE,221.87,367.30,60.007,1439233203,"201051344000853","174011321042388",27.71,38.40,0,335.44,418.70,217.3,207.8,1.003,207513.6,207513.6,10142,0,0,0,L,1122011218,1,126.07,127.88,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439233282,374145.00
08/10/2015 15:00,2,7.609,ACTIVE,220.29,366.40,60.012,1439233203,"201051344000582","174011321042388",27.19,44.50,0,329.13,414.49,209.7,200.4,0.963,206761.3,206761.3,10112,0,0,0,L,1122011218,1,124.94,127.43,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439233283,374146.00
08/10/2015 15:00,2,7.744,ACTIVE,221.19,365.80,60.007,1439233203,"201051344000469","174011321042388",27.49,36.80,0,335.74,415.99,215.5,206.1,1.012,202787.0,202787.0,10133,0,0,0,L,1122011218,1,124.94,127.88,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439233284,374147.00
08/10/2015 15:00,2,7.805,ACTIVE,221.42,367.90,60.007,1439233203,"201051344000988","174011321042388",26.92,39.80,0,334.84,415.09,212.7,203.3,0.963,201935.4,201935.4,10122,0,0,0,L,1122011218,1,125.17,127.65,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439233284,374148.00
08/10/2015 15:00,2,7.742,ACTIVE,221.19,364.89,60.002,1439233203,"201051344001158","174011321042388",26.76,42.50,0,334.54,413.59,209.7,200.4,0.968,207659.8,207659.8,10123,0,0,0,L,1122011218,1,125.17,127.43,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439233285,374149.00
08/10/2015 15:00,2,7.799,ACTIVE,219.84,363.39,60.028,1439233203,"201051344001025","174011321042388",27.12,47.30,0,328.82,413.59,214.1,204.7,0.955,211991.5,211991.5,10115,0,0,0,L,1122011218,1,124.49,126.98,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439233286,374150.00
08/10/2015 15:00,2,7.719,ACTIVE,220.97,366.40,60.012,1439233203,"201051344000569","174011321042388",27.65,39.50,0,333.33,415.39,216.1,206.7,0.990,215278.0,215278.0,10143,0,0,0,L,1122011218,1,124.72,127.65,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439233287,374151.00
08/10/2015 15:00,2,4.877,ACTIVE,217.58,415.09,59.981,1439233203,"274151322000094","174011321042388",37.39,58.00,0,377.22,446.95,185.6,177.2,0.703,392301.6,392301.6,11542,0,0,0,L,1151911521,1,125.17,124.72,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439233288,374152.00
08/10/2015 15:00,2,7.723,ACTIVE,221.19,367.00,60.007,1439233203,"201051344000458","174011321042388",27.45,40.40,0,333.93,415.09,214.7,205.3,1.008,210977.7,210977.7,10132,0,0,0,L,1122011218,1,125.62,127.65,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439233289,374153.00
08/10/2015 15:00,2,7.262,ACTIVE,217.58,360.99,60.002,1439233203,"274151322000087","174011321042388",24.71,93.50,0,330.03,387.74,181.5,173.2,0.681,464047.2,464047.2,10964,0,0,0,L,1151911521,1,125.17,124.27,0000,81,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439233290,374154.00
08/10/2015 15:00,2,7.371,ACTIVE,218.03,354.37,59.996,1439233203,"274151322000052","174011321042388",26.18,64.00,0,329.73,391.34,195.6,186.8,0.747,496156.5,496156.5,11381,0,0,0,L,1151911521,1,124.94,124.72,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439233291,374155.00
08/10/2015 15:00,2,7.703,ACTIVE,218.93,363.09,60.007,1439233203,"201051344001145","174011321042388",27.15,43.80,0,329.43,409.98,211.8,202.6,0.959,216046.6,216046.6,10139,0,0,0,L,1122011218,1,124.27,126.53,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439233292,374156.00
08/10/2015 15:00,2,7.773,ACTIVE,218.48,362.79,60.012,1439233203,"201051344000685","174011321042388",26.78,45.30,0,328.82,409.38,210.9,201.6,1.016,214780.0,214780.0,10140,0,0,0,L,1122011218,1,124.72,126.07,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439233293,374157.00
08/10/2015 15:00,2,7.332,ACTIVE,217.58,362.49,59.996,1439233203,"274151322000088","174011321042388",25.92,58.50,0,329.73,390.44,192.4,183.8,0.725,476094.6,476094.6,10986,0,0,0,L,1151911521,1,125.62,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439233294,374158.00
08/10/2015 15:00,2,7.656,ACTIVE,219.39,363.39,59.986,1439233203,"201051344000438","174011321042388",26.76,47.50,0,330.33,408.78,207.4,198.3,0.959,214795.0,214795.0,10112,0,0,0,L,1122011218,1,124.72,126.75,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439233294,374159.00
08/10/2015 15:00,2,7.674,ACTIVE,219.84,362.79,60.012,1439233203,"201051344001135","174011321042388",27.00,45.80,0,330.03,408.48,209.5,200.3,0.950,206285.4,206285.4,10094,0,0,0,L,1122011218,1,124.94,126.98,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439233295,374160.00
08/10/2015 15:00,2,7.627,ACTIVE,219.16,362.79,59.996,1439233203,"201051344000417","174011321042388",26.58,50.20,0,330.33,408.18,205.3,196.2,0.959,209958.0,209958.0,10112,0,0,0,L,1122011218,1,124.27,126.53,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439233296,374161.00
08/10/2015 15:00,2,7.791,ACTIVE,218.93,363.99,59.991,1439233203,"201051344000594","174011321042388",26.90,50.00,0,329.13,410.58,212.2,202.8,0.981,211565.0,211565.0,10134,0,0,0,L,1122011218,1,124.27,126.30,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439233297,374162.00
08/10/2015 15:00,2,7.369,ACTIVE,217.13,349.26,60.007,1439233203,"274151322000083","174011321042388",26.40,64.50,0,330.03,391.34,196.8,188.1,0.787,492040.2,492040.2,11412,0,0,0,L,1151911521,1,124.72,124.04,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439233298,374163.00
08/10/2015 15:00,2,7.875,ACTIVE,220.06,365.49,60.034,1439233203,"201051344000585","174011321042388",27.02,45.30,0,329.43,413.59,215.4,206.0,0.986,211002.4,211002.4,10114,0,0,0,L,1122011218,1,124.27,127.43,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439233299,374164.00
08/10/2015 15:00,2,7.361,ACTIVE,217.80,370.00,59.991,1439233203,"274151322000054","174011321042388",26.14,59.00,0,330.03,392.25,194.8,186.1,0.747,486877.3,486877.3,10976,0,0,0,L,1151911521,1,125.40,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439233300,374165.00
08/10/2015 15:00,2,7.770,ACTIVE,220.06,363.99,59.996,1439233203,"201051344001203","174011321042388",27.23,46.60,0,330.63,412.98,214.1,204.8,0.994,211896.3,211896.3,10125,0,0,0,L,1122011218,1,125.17,126.75,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439233301,374166.00
08/10/2015 15:00,2,7.672,ACTIVE,218.71,363.69,59.991,1439233203,"201051344000646","174011321042388",26.98,46.80,0,329.13,409.68,209.4,200.2,0.963,208260.2,208260.2,10111,0,0,0,L,1122011218,1,124.49,126.53,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439233302,374167.00
08/10/2015 15:00,2,4.951,ACTIVE,218.48,407.87,60.007,1439233203,"274151322000068","174011321042388",36.76,58.00,0,370.60,444.24,182.0,173.7,0.685,391562.2,391562.2,11153,0,0,0,L,1151911521,1,125.85,124.72,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439233303,374168.00
08/10/2015 15:00,2,7.777,ACTIVE,218.71,373.61,60.002,1439233203,"274151322000076","174011321042388",26.62,63.00,0,330.33,397.05,209.6,200.4,0.800,519959.1,519959.1,11390,0,0,0,L,1151911521,1,125.40,124.72,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439233304,374169.00
08/10/2015 15:00,2,7.752,ACTIVE,218.93,362.49,60.007,1439233203,"201051344000890","174011321042388",26.78,49.30,0,330.03,410.28,210.2,201.0,0.963,212939.4,212939.4,10124,0,0,0,L,1122011218,1,124.72,126.07,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439233305,374170.00
08/10/2015 15:00,2,7.787,ACTIVE,220.74,368.80,60.007,1439233203,"201051344000900","174011321042388",27.75,37.80,0,330.03,416.29,218.9,209.3,0.990,213787.1,213787.1,10157,0,0,0,L,1122011218,1,125.40,127.43,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439233306,374171.00
08/10/2015 15:00,2,7.672,ACTIVE,220.06,364.89,60.012,1439233203,"201051344000633","174011321042388",27.17,45.80,0,329.43,412.98,210.9,201.7,0.977,202710.5,202710.5,10149,0,0,0,L,1122011218,1,124.94,127.20,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439233307,374172.00
08/10/2015 15:00,2,7.639,ACTIVE,221.42,367.00,60.007,1439233203,"201051344000983","174011321042388",27.97,39.50,0,331.53,415.39,216.4,207.0,0.994,210714.6,210714.6,10137,0,0,0,L,1122011218,1,125.40,127.43,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439233308,374173.00
08/10/2015 15:00,2,7.730,ACTIVE,220.06,363.09,59.986,1439233203,"201051344000917","174011321042388",27.27,43.60,0,328.52,413.59,213.4,204.1,1.003,213459.2,213459.2,10148,0,0,0,L,1122011218,1,124.72,127.43,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439233308,374174.00
08/10/2015 15:00,2,7.582,ACTIVE,220.52,363.39,60.002,1439233203,"201051344000648","174011321042388",27.47,40.00,0,332.43,415.09,210.7,201.4,0.968,208734.6,208734.6,10139,0,0,0,L,1122011218,1,124.72,127.65,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439233309,374175.00
08/10/2015 15:00,2,7.566,ACTIVE,220.06,363.69,59.986,1439233203,"201051344001093","174011321042388",27.67,43.80,0,329.73,413.59,211.9,202.6,0.963,211683.9,211683.9,10133,0,0,0,L,1122011218,1,124.94,127.20,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439233310,374176.00
08/10/2015 15:00,2,7.711,ACTIVE,220.97,364.29,59.981,1439233203,"201051344000645","174011321042388",27.37,39.80,0,331.83,414.19,213.7,204.3,0.946,209671.1,209671.1,10144,0,0,0,L,1122011218,1,125.62,127.65,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439233311,374177.00
08/10/2015 15:00,2,7.381,ACTIVE,218.26,375.41,60.028,1439233203,"274151322000085","174011321042388",26.50,59.00,0,330.93,391.94,198.0,189.2,0.751,489450.2,489450.2,11391,0,0,0,L,1151911521,1,125.85,124.49,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439233312,374178.00
08/10/2015 15:00,2,7.715,ACTIVE,220.29,363.09,59.991,1439233203,"201051344000651","174011321042388",27.00,45.30,0,330.63,413.59,210.9,201.6,0.941,208910.8,208910.8,10120,0,0,0,L,1122011218,1,125.40,126.98,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439233313,374179.00
08/10/2015 15:00,2,7.705,ACTIVE,219.84,362.49,59.986,1439233203,"201051344000867","174011321042388",27.29,42.30,0,329.73,412.68,212.8,203.5,0.959,201605.5,201605.5,10140,0,0,0,L,1122011218,1,124.94,126.98,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439233314,374180.00
08/10/2015 15:00,2,7.693,ACTIVE,218.48,361.29,60.002,1439233203,"201051344001230","174011321042388",27.19,46.60,0,329.13,409.68,211.7,202.4,0.994,212571.4,212571.4,10149,0,0,0,L,1122011218,1,124.27,126.30,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439233315,374181.00
08/10/2015 15:00,2,7.762,ACTIVE,221.19,363.39,60.002,1439233203,"201051344000576","174011321042388",27.29,38.00,0,331.23,416.29,214.3,205.0,0.959,208821.6,208821.6,10159,0,0,0,L,1122011218,1,125.40,127.43,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439233316,374182.00
08/10/2015 15:00,2,7.723,ACTIVE,221.19,365.49,60.012,1439233203,"201051344000579","174011321042388",27.06,45.80,0,336.64,414.19,211.7,202.4,0.999,215749.3,215749.3,10116,0,0,0,L,1122011218,1,125.17,127.43,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439233317,374183.00
08/10/2015 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1439233203,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439234083,374184.00
08/10/2015 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1439233203,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439234083,374185.00
08/10/2015 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1439233203,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439234083,374186.00
08/10/2015 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1439233203,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439234083,374187.00
08/10/2015 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1439233203,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439234083,374188.00
08/10/2015 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1439233203,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439234083,374189.00
08/10/2015 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1439233203,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439234083,374190.00
08/10/2015 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1439233203,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439234083,374191.00
08/10/2015 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1439233203,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439234083,374192.00
08/10/2015 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1439233203,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439234083,374193.00
08/10/2015 15:15,2,7.381,ACTIVE,218.48,360.38,59.981,1439234103,"201051344000955","174011321042388",26.88,47.30,0,321.01,413.89,200.7,191.8,0.950,214372.3,214372.3,10125,0,0,0,L,1122011218,1,123.81,126.75,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439234178,374194.00
08/10/2015 15:15,2,7.502,ACTIVE,217.35,353.17,59.959,1439234103,"274151322000095","174011321042388",26.98,61.70,0,316.80,398.26,205.1,196.0,0.769,513903.2,513903.2,11028,0,0,0,L,1151911521,1,125.62,124.04,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439234180,374195.00
08/10/2015 15:15,2,7.455,ACTIVE,219.39,361.59,59.996,1439234103,"201051344000868","174011321042388",27.79,37.80,0,325.82,416.29,209.8,200.5,0.937,201131.0,201131.0,10140,0,0,0,L,1122011218,1,124.49,127.20,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439234181,374196.00
08/10/2015 15:15,2,7.545,ACTIVE,221.42,363.99,59.975,1439234103,"201051344000853","174011321042388",27.71,38.40,0,324.92,419.60,211.7,202.4,0.972,207564.8,207564.8,10143,0,0,0,L,1122011218,1,125.85,127.65,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439234182,374197.00
08/10/2015 15:15,2,7.488,ACTIVE,219.84,362.19,59.975,1439234103,"201051344000582","174011321042388",26.90,44.30,0,325.82,416.29,203.8,194.8,0.932,206810.8,206810.8,10113,0,0,0,L,1122011218,1,124.72,127.20,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439234183,374198.00
08/10/2015 15:15,2,7.510,ACTIVE,220.97,364.59,59.975,1439234103,"201051344000469","174011321042388",27.61,36.30,0,325.82,417.19,209.9,200.7,0.981,202838.0,202838.0,10134,0,0,0,L,1122011218,1,124.94,127.65,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439234184,374199.00
08/10/2015 15:15,2,7.510,ACTIVE,220.97,364.59,59.975,1439234103,"201051344000988","174011321042388",27.35,40.00,0,324.32,420.50,207.9,198.7,0.950,201985.9,201985.9,10123,0,0,0,L,1122011218,1,125.17,127.65,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439234185,374200.00
08/10/2015 15:15,2,7.541,ACTIVE,220.97,363.09,59.975,1439234103,"201051344001158","174011321042388",26.84,41.50,0,326.12,416.29,205.0,196.0,0.941,207709.5,207709.5,10124,0,0,0,L,1122011218,1,124.94,127.20,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439234186,374201.00
08/10/2015 15:15,2,7.549,ACTIVE,219.84,361.59,59.981,1439234103,"201051344001025","174011321042388",27.21,46.80,0,326.42,416.29,208.0,198.8,0.928,212042.2,212042.2,10116,0,0,0,L,1122011218,1,124.49,126.98,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439234187,374202.00
08/10/2015 15:15,2,7.486,ACTIVE,220.74,363.69,60.007,1439234103,"201051344000569","174011321042388",27.83,38.80,0,325.82,416.89,211.0,201.7,0.959,215329.1,215329.1,10144,0,0,0,L,1122011218,1,124.72,127.65,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439234188,374203.00
08/10/2015 15:15,2,4.803,ACTIVE,217.80,412.08,59.959,1439234103,"274151322000094","174011321042388",36.98,57.70,0,378.12,444.54,179.8,171.6,0.685,392345.2,392345.2,11543,0,0,0,L,1151911521,1,124.94,124.72,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439234189,374204.00
08/10/2015 15:15,2,7.496,ACTIVE,220.74,363.99,59.970,1439234103,"201051344000458","174011321042388",27.63,39.80,0,327.32,416.59,209.7,200.5,0.986,211028.4,211028.4,10133,0,0,0,L,1122011218,1,125.17,127.43,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439234190,374205.00
08/10/2015 15:15,2,7.111,ACTIVE,217.35,351.07,59.996,1439234103,"274151322000087","174011321042388",24.61,93.00,0,318.30,390.74,177.2,169.1,0.663,464090.2,464090.2,10965,0,0,0,L,1151911521,1,125.17,124.27,0000,80,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439234191,374206.00
08/10/2015 15:15,2,7.145,ACTIVE,217.58,348.96,59.954,1439234103,"274151322000052","174011321042388",26.30,62.80,0,318.30,394.95,190.1,181.6,0.734,496202.6,496202.6,11382,0,0,0,L,1151911521,1,124.72,124.27,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439234192,374207.00
08/10/2015 15:15,2,7.412,ACTIVE,218.71,360.69,59.975,1439234103,"201051344001145","174011321042388",27.45,43.40,0,318.91,414.49,206.0,196.9,0.928,216096.7,216096.7,10140,0,0,0,L,1122011218,1,124.04,126.30,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439234193,374208.00
08/10/2015 15:15,2,7.535,ACTIVE,218.48,360.69,59.938,1439234103,"201051344000685","174011321042388",26.90,44.50,0,319.21,415.09,205.3,196.2,0.990,214829.9,214829.9,10141,0,0,0,L,1122011218,1,124.72,126.07,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439234194,374209.00
08/10/2015 15:15,2,7.072,ACTIVE,217.35,373.61,59.975,1439234103,"274151322000088","174011321042388",26.06,58.30,0,320.41,395.55,186.5,178.1,0.698,476140.0,476140.0,10987,0,0,0,L,1151911521,1,125.85,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439234195,374210.00
08/10/2015 15:15,2,7.270,ACTIVE,219.39,361.29,59.970,1439234103,"201051344000438","174011321042388",27.29,47.00,0,320.11,415.69,200.9,192.0,0.937,214844.1,214844.1,10113,0,0,0,L,1122011218,1,124.72,126.75,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439234196,374211.00
08/10/2015 15:15,2,7.340,ACTIVE,219.39,360.99,59.975,1439234103,"201051344001135","174011321042388",27.23,45.80,0,324.92,415.39,202.6,193.6,0.915,206334.9,206334.9,10095,0,0,0,L,1122011218,1,124.49,126.75,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439234197,374212.00
08/10/2015 15:15,2,7.393,ACTIVE,218.71,360.38,59.975,1439234103,"201051344000417","174011321042388",26.62,49.30,0,322.21,414.79,199.2,190.4,0.932,210006.6,210006.6,10113,0,0,0,L,1122011218,1,124.04,126.53,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439234198,374213.00
08/10/2015 15:15,2,7.488,ACTIVE,218.48,360.99,59.981,1439234103,"201051344000594","174011321042388",27.31,49.80,0,319.51,416.89,207.0,197.8,0.959,211615.2,211615.2,10135,0,0,0,L,1122011218,1,124.04,126.30,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439234199,374214.00
08/10/2015 15:15,2,7.148,ACTIVE,216.90,367.60,59.944,1439234103,"274151322000083","174011321042388",26.42,62.80,0,315.90,395.25,191.2,182.7,0.742,492086.7,492086.7,11413,0,0,0,L,1151911521,1,124.94,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439234199,374215.00
08/10/2015 15:15,2,7.611,ACTIVE,219.84,362.49,59.991,1439234103,"201051344000585","174011321042388",27.06,44.50,0,326.42,421.70,208.3,199.2,0.955,211053.3,211053.3,10115,0,0,0,L,1122011218,1,124.04,127.43,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439234200,374216.00
08/10/2015 15:15,2,7.123,ACTIVE,217.58,375.41,59.965,1439234103,"274151322000054","174011321042388",26.18,59.00,0,318.61,395.55,188.7,180.2,0.725,486923.3,486923.3,10977,0,0,0,L,1151911521,1,125.40,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439234201,374217.00
08/10/2015 15:15,2,7.566,ACTIVE,219.84,360.69,59.991,1439234103,"201051344001203","174011321042388",27.12,46.00,0,327.02,416.89,207.7,198.6,0.963,211946.8,211946.8,10126,0,0,0,L,1122011218,1,125.17,126.75,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439234202,374218.00
08/10/2015 15:15,2,7.467,ACTIVE,218.71,361.29,59.991,1439234103,"201051344000646","174011321042388",26.78,46.40,0,318.91,415.99,202.4,193.4,0.941,208309.7,208309.7,10112,0,0,0,L,1122011218,1,124.49,126.30,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439234203,374219.00
08/10/2015 15:15,2,4.748,ACTIVE,218.48,405.77,60.007,1439234103,"274151322000068","174011321042388",37.03,57.30,0,377.22,443.64,178.2,170.0,0.663,391605.6,391605.6,11154,0,0,0,L,1151911521,1,125.62,124.72,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439234204,374220.00
08/10/2015 15:15,2,7.445,ACTIVE,218.26,353.17,59.975,1439234103,"274151322000076","174011321042388",26.98,62.30,0,321.31,399.16,203.4,194.4,0.778,520008.6,520008.6,11391,0,0,0,L,1151911521,1,125.17,124.72,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439234205,374221.00
08/10/2015 15:15,2,7.479,ACTIVE,218.48,360.08,59.970,1439234103,"201051344000890","174011321042388",26.88,48.80,0,319.51,413.89,203.6,194.6,0.924,212989.0,212989.0,10125,0,0,0,L,1122011218,1,124.27,125.85,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439234206,374222.00
08/10/2015 15:15,2,7.525,ACTIVE,220.52,363.99,59.975,1439234103,"201051344000900","174011321042388",28.01,37.30,0,326.42,416.89,213.4,204.0,0.959,213838.8,213838.8,10158,0,0,0,L,1122011218,1,125.17,127.43,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439234207,374223.00
08/10/2015 15:15,2,7.393,ACTIVE,219.61,362.79,59.981,1439234103,"201051344000633","174011321042388",27.53,44.80,0,327.32,415.69,206.0,196.9,0.963,202760.5,202760.5,10150,0,0,0,L,1122011218,1,124.72,126.98,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439234208,374224.00
08/10/2015 15:15,2,7.551,ACTIVE,220.97,363.69,60.002,1439234103,"201051344000983","174011321042388",27.57,39.00,0,327.02,415.99,210.8,201.5,0.972,210765.8,210765.8,10138,0,0,0,L,1122011218,1,125.17,127.20,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439234209,374225.00
08/10/2015 15:15,2,7.549,ACTIVE,219.84,362.49,59.981,1439234103,"201051344000917","174011321042388",27.10,43.60,0,322.81,416.29,207.0,197.9,0.977,213509.6,213509.6,10149,0,0,0,L,1122011218,1,124.49,127.20,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439234209,374226.00
08/10/2015 15:15,2,7.371,ACTIVE,220.74,362.49,59.986,1439234103,"201051344000648","174011321042388",27.59,39.00,0,327.62,416.29,206.0,196.9,0.959,208784.5,208784.5,10140,0,0,0,L,1122011218,1,124.72,127.65,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439234210,374227.00
08/10/2015 15:15,2,7.359,ACTIVE,220.06,363.99,59.944,1439234103,"201051344001093","174011321042388",27.49,43.60,0,325.52,415.39,204.9,195.9,0.928,211733.8,211733.8,10134,0,0,0,L,1122011218,1,124.94,126.98,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439234211,374228.00
08/10/2015 15:15,2,7.533,ACTIVE,220.97,364.89,59.981,1439234103,"201051344000645","174011321042388",27.37,39.00,0,327.32,416.29,208.8,199.6,0.937,209721.7,209721.7,10145,0,0,0,L,1122011218,1,125.40,127.43,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439234212,374229.00
08/10/2015 15:15,2,7.123,ACTIVE,218.03,372.41,59.975,1439234103,"274151322000085","174011321042388",26.60,58.00,0,320.71,396.45,191.8,183.2,0.720,489497.0,489497.0,11392,0,0,0,L,1151911521,1,125.85,124.27,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439234213,374230.00
08/10/2015 15:15,2,7.590,ACTIVE,220.29,362.49,59.981,1439234103,"201051344000651","174011321042388",26.60,44.30,0,325.82,416.29,204.3,195.2,0.919,208960.7,208960.7,10121,0,0,0,L,1122011218,1,125.40,126.75,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439234214,374231.00
08/10/2015 15:15,2,7.449,ACTIVE,219.84,361.59,59.981,1439234103,"201051344000867","174011321042388",27.55,41.50,0,325.82,415.09,207.8,198.7,0.941,201655.9,201655.9,10141,0,0,0,L,1122011218,1,124.94,126.75,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439234215,374232.00
08/10/2015 15:15,2,7.451,ACTIVE,218.48,360.99,59.986,1439234103,"201051344001230","174011321042388",27.15,45.50,0,318.91,415.99,204.9,195.9,0.968,212621.3,212621.3,10150,0,0,0,L,1122011218,1,124.27,126.07,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439234216,374233.00
08/10/2015 15:15,2,7.471,ACTIVE,220.97,366.10,59.981,1439234103,"201051344000576","174011321042388",27.67,37.50,0,324.92,420.80,209.2,200.0,0.955,208872.4,208872.4,10160,0,0,0,L,1122011218,1,125.17,127.20,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439234217,374234.00
08/10/2015 15:15,2,7.469,ACTIVE,221.19,363.99,59.970,1439234103,"201051344000579","174011321042388",27.19,45.30,0,326.72,420.20,205.8,196.7,0.950,215799.2,215799.2,10117,0,0,0,L,1122011218,1,125.17,127.43,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439234218,374235.00
08/10/2015 15:15,1,0,NO_COMMUNICATIONS,0,0,0,1439234103,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439234983,374236.00
08/10/2015 15:15,1,0,NO_COMMUNICATIONS,0,0,0,1439234103,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439234983,374237.00
08/10/2015 15:15,1,0,NO_COMMUNICATIONS,0,0,0,1439234103,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439234983,374238.00
08/10/2015 15:15,1,0,NO_COMMUNICATIONS,0,0,0,1439234103,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439234983,374239.00
08/10/2015 15:15,1,0,NO_COMMUNICATIONS,0,0,0,1439234103,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439234983,374240.00
08/10/2015 15:15,1,0,NO_COMMUNICATIONS,0,0,0,1439234103,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439234983,374241.00
08/10/2015 15:15,1,0,NO_COMMUNICATIONS,0,0,0,1439234103,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439234983,374242.00
08/10/2015 15:15,1,0,NO_COMMUNICATIONS,0,0,0,1439234103,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439234983,374243.00
08/10/2015 15:15,1,0,NO_COMMUNICATIONS,0,0,0,1439234103,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439234983,374244.00
08/10/2015 15:15,1,0,NO_COMMUNICATIONS,0,0,0,1439234103,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439234983,374245.00
08/10/2015 15:30,2,7.139,ACTIVE,218.71,361.59,59.996,1439235004,"201051344000955","174011321042388",26.66,47.50,0,330.03,403.67,192.7,184.1,0.906,214419.3,214419.3,10126,0,0,0,L,1122011218,1,123.81,126.75,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439235078,374246.00
08/10/2015 15:30,2,7.227,ACTIVE,217.58,369.40,59.965,1439235004,"274151322000095","174011321042388",26.96,62.00,0,330.03,391.64,197.1,188.3,0.738,513951.1,513951.1,11029,0,0,0,L,1151911521,1,125.40,124.04,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439235079,374247.00
08/10/2015 15:30,2,7.262,ACTIVE,219.61,361.89,60.002,1439235004,"201051344000868","174011321042388",27.15,39.30,0,330.63,408.78,199.7,190.8,0.897,201179.6,201179.6,10141,0,0,0,L,1122011218,1,124.49,127.20,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439235080,374248.00
08/10/2015 15:30,2,7.252,ACTIVE,221.19,364.89,60.028,1439235004,"201051344000853","174011321042388",27.47,39.00,0,335.74,412.38,201.7,192.8,0.946,207614.0,207614.0,10144,0,0,0,L,1122011218,1,125.62,127.65,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439235081,374249.00
08/10/2015 15:30,2,7.229,ACTIVE,220.06,363.09,59.986,1439235004,"201051344000582","174011321042388",26.66,44.50,0,330.93,409.68,195.1,186.4,0.902,206858.2,206858.2,10114,0,0,0,L,1122011218,1,124.94,127.20,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439235082,374250.00
08/10/2015 15:30,2,7.244,ACTIVE,220.97,365.80,59.996,1439235004,"201051344000469","174011321042388",27.25,37.00,0,336.34,413.29,200.1,191.2,0.946,202886.7,202886.7,10135,0,0,0,L,1122011218,1,124.72,127.88,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439235083,374251.00
08/10/2015 15:30,2,7.273,ACTIVE,220.97,363.09,60.007,1439235004,"201051344000988","174011321042388",26.82,40.40,0,334.24,412.08,197.7,188.8,0.910,202034.0,202034.0,10124,0,0,0,L,1122011218,1,125.17,127.65,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439235084,374252.00
08/10/2015 15:30,2,7.195,ACTIVE,220.97,364.29,60.002,1439235004,"201051344001158","174011321042388",26.82,43.20,0,337.24,411.18,195.3,186.6,0.897,207757.0,207757.0,10125,0,0,0,L,1122011218,1,125.17,127.43,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439235084,374253.00
08/10/2015 15:30,2,7.316,ACTIVE,219.61,362.19,59.975,1439235004,"201051344001025","174011321042388",26.88,47.00,0,332.43,408.18,199.1,190.2,0.879,212090.5,212090.5,10117,0,0,0,L,1122011218,1,124.49,127.20,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439235085,374254.00
08/10/2015 15:30,2,7.256,ACTIVE,220.74,365.19,60.002,1439235004,"201051344000569","174011321042388",27.31,40.00,0,336.94,412.68,200.8,191.9,0.919,215378.0,215378.0,10145,0,0,0,L,1122011218,1,124.94,127.65,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439235086,374255.00
08/10/2015 15:30,2,4.693,ACTIVE,217.58,404.27,59.991,1439235004,"274151322000094","174011321042388",36.30,57.70,0,374.21,442.44,172.9,164.9,0.663,392386.9,392386.9,11544,0,0,0,L,1151911521,1,124.94,124.94,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439235087,374256.00
08/10/2015 15:30,2,7.287,ACTIVE,220.74,363.09,59.986,1439235004,"201051344000458","174011321042388",27.06,41.00,0,337.84,412.38,199.6,190.7,0.941,211077.0,211077.0,10134,0,0,0,L,1122011218,1,125.17,127.43,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439235088,374257.00
08/10/2015 15:30,2,6.750,ACTIVE,217.58,370.60,59.991,1439235004,"274151322000087","174011321042388",24.93,91.00,0,330.93,385.33,170.3,162.4,0.641,464131.5,464131.5,10966,0,0,0,L,1151911521,1,125.40,124.27,0000,80,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439235089,374258.00
08/10/2015 15:30,2,6.885,ACTIVE,217.80,373.61,59.970,1439235004,"274151322000052","174011321042388",26.30,62.00,0,330.33,388.34,183.1,174.8,0.703,496247.1,496247.1,11383,0,0,0,L,1151911521,1,125.17,124.49,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439235090,374259.00
08/10/2015 15:30,2,7.234,ACTIVE,218.48,360.99,59.991,1439235004,"201051344001145","174011321042388",27.04,44.50,0,330.33,405.47,198.2,189.3,0.897,216144.8,216144.8,10141,0,0,0,L,1122011218,1,124.04,126.30,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439235091,374260.00
08/10/2015 15:30,2,7.211,ACTIVE,218.48,361.29,59.965,1439235004,"201051344000685","174011321042388",26.96,45.50,0,330.33,405.17,196.8,188.1,0.955,214877.7,214877.7,10142,0,0,0,L,1122011218,1,124.94,126.07,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439235092,374261.00
08/10/2015 15:30,2,6.803,ACTIVE,217.58,358.28,59.996,1439235004,"274151322000088","174011321042388",26.08,57.70,0,330.93,387.74,179.6,171.5,0.685,476183.6,476183.6,10988,0,0,0,L,1151911521,1,125.62,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439235093,374262.00
08/10/2015 15:30,2,7.238,ACTIVE,219.39,361.59,59.991,1439235004,"201051344000438","174011321042388",26.36,47.50,0,330.03,405.77,193.2,184.5,0.910,214891.1,214891.1,10114,0,0,0,L,1122011218,1,124.94,126.98,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439235094,374263.00
08/10/2015 15:30,2,7.197,ACTIVE,219.61,360.69,59.996,1439235004,"201051344001135","174011321042388",26.72,46.60,0,330.63,404.87,194.7,186.0,0.884,206382.2,206382.2,10096,0,0,0,L,1122011218,1,124.72,126.98,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439235095,374264.00
08/10/2015 15:30,2,7.100,ACTIVE,218.71,361.59,59.986,1439235004,"201051344000417","174011321042388",26.58,49.80,0,330.93,404.27,191.1,182.5,0.897,210053.0,210053.0,10114,0,0,0,L,1122011218,1,124.04,126.53,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439235096,374265.00
08/10/2015 15:30,2,7.256,ACTIVE,218.48,362.49,59.981,1439235004,"201051344000594","174011321042388",26.92,50.40,0,329.73,406.07,197.8,189.0,0.915,211663.3,211663.3,10136,0,0,0,L,1122011218,1,124.27,126.30,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439235097,374266.00
08/10/2015 15:30,2,6.949,ACTIVE,217.35,352.27,59.986,1439235004,"274151322000083","174011321042388",26.22,62.80,0,330.33,388.64,184.5,176.1,0.734,492131.5,492131.5,11414,0,0,0,L,1151911521,1,125.17,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439235098,374267.00
08/10/2015 15:30,2,7.404,ACTIVE,219.84,363.09,59.986,1439235004,"201051344000585","174011321042388",26.66,45.80,0,336.34,410.88,199.8,191.0,0.919,211101.8,211101.8,10116,0,0,0,L,1122011218,1,124.49,127.43,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439235099,374268.00
08/10/2015 15:30,2,6.852,ACTIVE,218.03,351.97,59.965,1439235004,"274151322000054","174011321042388",26.20,58.00,0,330.63,388.64,181.6,173.4,0.689,486967.4,486967.4,10978,0,0,0,L,1151911521,1,125.40,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439235100,374269.00
08/10/2015 15:30,2,7.250,ACTIVE,219.84,360.38,59.986,1439235004,"201051344001203","174011321042388",27.06,46.80,0,333.93,409.08,198.5,189.7,0.928,211995.0,211995.0,10127,0,0,0,L,1122011218,1,125.17,126.98,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439235101,374270.00
08/10/2015 15:30,2,7.219,ACTIVE,218.48,362.49,59.996,1439235004,"201051344000646","174011321042388",26.60,47.00,0,329.13,405.47,194.3,185.6,0.902,208356.9,208356.9,10113,0,0,0,L,1122011218,1,124.49,126.53,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439235101,374271.00
08/10/2015 15:30,2,4.619,ACTIVE,218.48,406.37,59.970,1439235004,"274151322000068","174011321042388",36.54,56.50,0,378.42,439.74,171.5,163.6,0.650,391647.2,391647.2,11155,0,0,0,L,1151911521,1,125.85,124.72,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439235102,374272.00
08/10/2015 15:30,2,7.236,ACTIVE,218.71,373.01,59.986,1439235004,"274151322000076","174011321042388",26.78,61.00,0,331.53,391.04,196.1,187.3,0.751,520056.3,520056.3,11392,0,0,0,L,1151911521,1,125.85,124.94,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439235103,374273.00
08/10/2015 15:30,2,7.139,ACTIVE,218.48,359.48,59.975,1439235004,"201051344000890","174011321042388",27.02,48.80,0,330.63,404.87,195.3,186.6,0.893,213036.4,213036.4,10126,0,0,0,L,1122011218,1,124.49,126.07,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439235104,374274.00
08/10/2015 15:30,2,7.270,ACTIVE,220.52,365.19,59.986,1439235004,"201051344000900","174011321042388",27.69,38.00,0,336.04,412.98,203.9,194.9,0.924,213888.3,213888.3,10159,0,0,0,L,1122011218,1,125.40,127.43,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439235105,374275.00
08/10/2015 15:30,2,7.287,ACTIVE,219.61,362.19,59.991,1439235004,"201051344000633","174011321042388",26.64,45.80,0,333.63,409.98,196.6,187.9,0.915,202808.3,202808.3,10151,0,0,0,L,1122011218,1,124.94,126.98,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439235106,374276.00
08/10/2015 15:30,2,7.312,ACTIVE,220.74,363.39,59.991,1439235004,"201051344000983","174011321042388",27.19,40.00,0,337.24,413.29,201.3,192.3,0.937,210814.8,210814.8,10139,0,0,0,L,1122011218,1,125.17,127.43,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439235107,374277.00
08/10/2015 15:30,2,7.277,ACTIVE,219.84,362.49,59.991,1439235004,"201051344000917","174011321042388",26.94,44.50,0,330.63,407.87,198.4,189.6,0.928,213557.7,213557.7,10150,0,0,0,L,1122011218,1,124.49,127.43,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439235108,374278.00
08/10/2015 15:30,2,7.127,ACTIVE,220.29,361.59,60.007,1439235004,"201051344000648","174011321042388",27.21,40.40,0,337.54,412.38,196.3,187.6,0.906,208832.3,208832.3,10141,0,0,0,L,1122011218,1,124.49,127.65,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439235109,374279.00
08/10/2015 15:30,2,7.162,ACTIVE,219.84,362.49,59.981,1439235004,"201051344001093","174011321042388",27.00,44.80,0,336.34,410.28,195.6,186.9,0.893,211781.3,211781.3,10135,0,0,0,L,1122011218,1,124.72,126.98,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439235110,374280.00
08/10/2015 15:30,2,7.227,ACTIVE,220.74,362.79,59.986,1439235004,"201051344000645","174011321042388",27.15,40.40,0,337.84,411.48,198.6,189.8,0.902,209770.0,209770.0,10146,0,0,0,L,1122011218,1,125.17,127.65,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439235111,374281.00
08/10/2015 15:30,2,6.904,ACTIVE,217.80,350.47,59.991,1439235004,"274151322000085","174011321042388",26.40,58.00,0,331.53,388.94,184.4,176.1,0.703,489541.9,489541.9,11393,0,0,0,L,1151911521,1,125.85,124.04,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439235112,374282.00
08/10/2015 15:30,2,7.248,ACTIVE,220.29,361.59,60.002,1439235004,"201051344000651","174011321042388",26.70,45.50,0,336.34,409.68,195.8,187.0,0.884,209008.3,209008.3,10122,0,0,0,L,1122011218,1,125.40,126.98,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439235113,374283.00
