ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/10/2015 15:30,2,7.281,ACTIVE,219.61,361.29,60.028,1439235004,"201051344000867","174011321042388",26.90,42.80,0,331.23,405.77,198.3,189.5,0.897,201704.2,201704.2,10142,0,0,0,L,1122011218,1,124.94,126.98,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439235114,374284.00
08/10/2015 15:30,2,7.152,ACTIVE,218.48,356.78,59.965,1439235004,"201051344001230","174011321042388",27.15,46.60,0,329.43,406.37,196.7,188.0,0.915,212669.1,212669.1,10151,0,0,0,L,1122011218,1,124.27,126.30,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439235115,374285.00
08/10/2015 15:30,2,7.186,ACTIVE,220.74,362.79,60.002,1439235004,"201051344000576","174011321042388",27.39,38.80,0,336.94,412.08,199.3,190.4,0.897,208921.0,208921.0,10161,0,0,0,L,1122011218,1,125.17,127.20,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439235116,374286.00
08/10/2015 15:30,2,7.164,ACTIVE,220.52,362.49,59.996,1439235004,"201051344000579","174011321042388",27.12,46.20,0,337.24,411.48,196.7,187.9,0.910,215847.1,215847.1,10118,0,0,0,L,1122011218,1,124.94,127.20,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439235117,374287.00
08/10/2015 15:30,1,0,NO_COMMUNICATIONS,0,0,0,1439235004,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439235884,374288.00
08/10/2015 15:30,1,0,NO_COMMUNICATIONS,0,0,0,1439235004,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439235884,374289.00
08/10/2015 15:30,1,0,NO_COMMUNICATIONS,0,0,0,1439235004,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439235884,374290.00
08/10/2015 15:30,1,0,NO_COMMUNICATIONS,0,0,0,1439235004,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439235884,374291.00
08/10/2015 15:30,1,0,NO_COMMUNICATIONS,0,0,0,1439235004,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439235884,374292.00
08/10/2015 15:30,1,0,NO_COMMUNICATIONS,0,0,0,1439235004,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439235884,374293.00
08/10/2015 15:30,1,0,NO_COMMUNICATIONS,0,0,0,1439235004,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439235884,374294.00
08/10/2015 15:30,1,0,NO_COMMUNICATIONS,0,0,0,1439235004,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439235884,374295.00
08/10/2015 15:30,1,0,NO_COMMUNICATIONS,0,0,0,1439235004,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439235884,374296.00
08/10/2015 15:30,1,0,NO_COMMUNICATIONS,0,0,0,1439235004,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439235884,374297.00
08/10/2015 15:45,2,6.775,ACTIVE,217.80,356.48,59.970,1439235904,"201051344000955","174011321042388",27.27,47.00,0,330.63,401.56,187.2,178.8,0.866,214464.8,214464.8,10127,0,0,0,L,1122011218,1,123.59,126.30,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439235979,374298.00
08/10/2015 15:45,2,6.979,ACTIVE,216.67,353.17,59.975,1439235904,"274151322000095","174011321042388",27.12,61.00,0,330.03,389.84,191.3,182.7,0.720,513997.7,513997.7,11030,0,0,0,L,1151911521,1,125.17,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439235980,374299.00
08/10/2015 15:45,2,6.963,ACTIVE,218.48,359.78,59.949,1439235904,"201051344000868","174011321042388",27.51,38.60,0,330.33,404.57,194.0,185.3,0.888,201226.9,201226.9,10142,0,0,0,L,1122011218,1,124.27,126.53,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439235981,374300.00
08/10/2015 15:45,2,7.023,ACTIVE,220.29,362.49,59.970,1439235904,"201051344000853","174011321042388",27.45,38.40,0,335.74,410.28,195.1,186.4,0.906,207661.7,207661.7,10145,0,0,0,L,1122011218,1,125.17,126.98,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439235982,374301.00
08/10/2015 15:45,2,6.875,ACTIVE,219.16,360.38,59.970,1439235904,"201051344000582","174011321042388",27.21,44.00,0,330.93,404.57,189.5,180.9,0.879,206904.3,206904.3,10115,0,0,0,L,1122011218,1,124.49,126.75,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439235983,374302.00
08/10/2015 15:45,2,6.912,ACTIVE,219.84,362.19,59.981,1439235904,"201051344000469","174011321042388",27.73,36.50,0,336.94,410.28,194.0,185.4,0.924,202934.0,202934.0,10136,0,0,0,L,1122011218,1,124.49,127.20,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439235984,374303.00
08/10/2015 15:45,2,7.047,ACTIVE,220.06,362.19,59.954,1439235904,"201051344000988","174011321042388",26.96,39.80,0,336.04,408.78,192.3,183.7,0.888,202080.8,202080.8,10125,0,0,0,L,1122011218,1,124.94,127.20,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439235985,374304.00
08/10/2015 15:45,2,6.977,ACTIVE,219.84,360.99,59.975,1439235904,"201051344001158","174011321042388",26.88,42.00,0,337.24,408.18,189.9,181.4,0.875,207803.2,207803.2,10126,0,0,0,L,1122011218,1,124.49,126.53,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439235986,374305.00
08/10/2015 15:45,2,7.008,ACTIVE,218.71,359.18,59.959,1439235904,"201051344001025","174011321042388",27.29,46.60,0,327.02,425.01,193.7,185.1,0.871,212137.5,212137.5,10118,0,0,0,L,1122011218,1,124.04,126.53,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439235987,374306.00
08/10/2015 15:45,2,6.887,ACTIVE,219.84,361.59,59.970,1439235904,"201051344000569","174011321042388",27.91,39.30,0,336.94,409.38,194.6,185.9,0.897,215425.5,215425.5,10146,0,0,0,L,1122011218,1,124.49,127.20,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439235988,374307.00
08/10/2015 15:45,2,4.449,ACTIVE,217.13,416.89,59.986,1439235904,"274151322000094","174011321042388",37.37,57.30,0,377.82,440.94,166.5,158.7,0.641,392427.5,392427.5,11545,0,0,0,L,1151911521,1,124.49,124.49,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439235989,374308.00
08/10/2015 15:45,2,6.961,ACTIVE,219.84,360.69,59.986,1439235904,"201051344000458","174011321042388",27.47,40.40,0,337.84,409.08,193.6,184.9,0.924,211124.2,211124.2,10135,0,0,0,L,1122011218,1,124.94,126.98,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439235990,374309.00
08/10/2015 15:45,2,6.555,ACTIVE,216.90,355.58,59.970,1439235904,"274151322000087","174011321042388",25.09,90.00,0,330.93,383.53,166.5,158.8,0.641,464171.8,464171.8,10967,0,0,0,L,1151911521,1,124.72,124.04,0000,78,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439235990,374310.00
08/10/2015 15:45,2,6.566,ACTIVE,217.13,348.06,59.970,1439235904,"274151322000052","174011321042388",26.66,61.30,0,330.33,386.53,177.2,169.1,0.681,496290.2,496290.2,11384,0,0,0,L,1151911521,1,124.27,124.49,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439235991,374311.00
08/10/2015 15:45,2,6.904,ACTIVE,217.80,357.68,59.975,1439235904,"201051344001145","174011321042388",27.47,43.80,0,330.63,403.37,192.1,183.5,0.862,216191.6,216191.6,10142,0,0,0,L,1122011218,1,123.81,125.85,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439235992,374312.00
08/10/2015 15:45,2,6.941,ACTIVE,217.58,359.18,59.959,1439235904,"201051344000685","174011321042388",27.19,44.50,0,330.33,403.37,191.0,182.4,0.902,214924.2,214924.2,10143,0,0,0,L,1122011218,1,124.49,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439235993,374313.00
08/10/2015 15:45,2,6.566,ACTIVE,216.90,360.99,59.959,1439235904,"274151322000088","174011321042388",26.18,56.50,0,331.23,386.23,174.2,166.2,0.654,476225.9,476225.9,10989,0,0,0,L,1151911521,1,125.40,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439235994,374314.00
08/10/2015 15:45,2,6.797,ACTIVE,218.48,359.18,59.965,1439235904,"201051344000438","174011321042388",27.25,46.60,0,330.63,403.07,187.7,179.2,0.884,214936.8,214936.8,10115,0,0,0,L,1122011218,1,124.49,126.30,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439235995,374315.00
08/10/2015 15:45,2,6.959,ACTIVE,218.48,357.08,59.975,1439235904,"201051344001135","174011321042388",26.88,45.80,0,331.23,402.77,189.2,180.7,0.857,206428.2,206428.2,10097,0,0,0,L,1122011218,1,124.27,126.30,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439235996,374316.00
08/10/2015 15:45,2,6.807,ACTIVE,218.03,359.78,59.965,1439235904,"201051344000417","174011321042388",26.94,49.00,0,330.63,401.86,185.8,177.4,0.888,210098.1,210098.1,10115,0,0,0,L,1122011218,1,123.81,126.07,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439235997,374317.00
08/10/2015 15:45,2,6.945,ACTIVE,217.80,359.48,59.965,1439235904,"201051344000594","174011321042388",27.29,49.30,0,328.82,403.67,192.1,183.5,0.893,211710.0,211710.0,10137,0,0,0,L,1122011218,1,124.04,125.85,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439235998,374318.00
08/10/2015 15:45,2,6.646,ACTIVE,216.67,366.40,59.981,1439235904,"274151322000083","174011321042388",26.58,62.50,0,330.93,387.14,178.7,170.6,0.729,492174.9,492174.9,11415,0,0,0,L,1151911521,1,124.49,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439235999,374319.00
08/10/2015 15:45,2,7.023,ACTIVE,219.16,361.29,59.970,1439235904,"201051344000585","174011321042388",27.39,45.00,0,330.03,407.57,194.7,186.0,0.902,211149.1,211149.1,10117,0,0,0,L,1122011218,1,124.27,126.98,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439236000,374320.00
08/10/2015 15:45,2,6.527,ACTIVE,217.13,368.50,59.965,1439235904,"274151322000054","174011321042388",26.66,57.30,0,330.63,387.44,176.2,168.1,0.658,487010.2,487010.2,10979,0,0,0,L,1151911521,1,124.94,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439236001,374321.00
08/10/2015 15:45,2,6.859,ACTIVE,219.16,358.88,59.981,1439235904,"201051344001203","174011321042388",27.67,46.20,0,332.13,404.57,192.2,183.6,0.897,212041.9,212041.9,10128,0,0,0,L,1122011218,1,124.94,126.30,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439236002,374322.00
08/10/2015 15:45,2,6.779,ACTIVE,217.80,357.98,59.981,1439235904,"201051344000646","174011321042388",27.45,46.60,0,329.43,403.37,188.5,180.0,0.888,208402.8,208402.8,10114,0,0,0,L,1122011218,1,124.27,125.85,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439236003,374323.00
08/10/2015 15:45,2,4.457,ACTIVE,218.03,400.66,59.975,1439235904,"274151322000068","174011321042388",36.64,56.80,0,373.31,440.64,165.2,157.6,0.619,391687.5,391687.5,11156,0,0,0,L,1151911521,1,125.40,124.49,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439236003,374324.00
08/10/2015 15:45,2,6.934,ACTIVE,217.80,369.10,59.981,1439235904,"274151322000076","174011321042388",26.98,60.80,0,330.63,390.14,189.4,180.9,0.729,520102.4,520102.4,11393,0,0,0,L,1151911521,1,124.94,124.49,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439236005,374325.00
08/10/2015 15:45,2,6.936,ACTIVE,217.80,357.68,59.981,1439235904,"201051344000890","174011321042388",27.00,48.50,0,330.93,403.37,189.6,181.1,0.871,213082.5,213082.5,10127,0,0,0,L,1122011218,1,124.04,125.62,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439236006,374326.00
08/10/2015 15:45,2,7.016,ACTIVE,219.61,362.49,59.981,1439235904,"201051344000900","174011321042388",27.65,38.00,0,331.23,410.28,196.4,187.6,0.888,213936.4,213936.4,10160,0,0,0,L,1122011218,1,124.94,126.75,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439236007,374327.00
08/10/2015 15:45,2,6.949,ACTIVE,218.93,359.78,59.981,1439235904,"201051344000633","174011321042388",27.10,45.30,0,331.53,404.57,190.5,181.9,0.897,202854.8,202854.8,10152,0,0,0,L,1122011218,1,124.49,126.75,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439236008,374328.00
08/10/2015 15:45,2,6.949,ACTIVE,220.06,361.89,59.965,1439235904,"201051344000983","174011321042388",27.67,39.30,0,331.53,409.68,194.7,186.0,0.910,210862.5,210862.5,10140,0,0,0,L,1122011218,1,124.94,126.75,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439236009,374329.00
08/10/2015 15:45,2,6.955,ACTIVE,218.93,359.18,59.975,1439235904,"201051344000917","174011321042388",27.33,44.00,0,329.73,403.67,192.3,183.7,0.910,213604.7,213604.7,10151,0,0,0,L,1122011218,1,124.27,126.75,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439236010,374330.00
08/10/2015 15:45,2,6.900,ACTIVE,219.61,361.59,60.007,1439235904,"201051344000648","174011321042388",27.15,40.00,0,336.94,408.78,189.8,181.3,0.875,208878.6,208878.6,10142,0,0,0,L,1122011218,1,124.27,127.20,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439236010,374331.00
08/10/2015 15:45,2,6.773,ACTIVE,218.93,360.99,59.970,1439235904,"201051344001093","174011321042388",27.57,43.60,0,330.93,403.97,189.0,180.5,0.857,211827.6,211827.6,10136,0,0,0,L,1122011218,1,124.49,126.53,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439236011,374332.00
08/10/2015 15:45,2,7.070,ACTIVE,219.84,360.38,59.959,1439235904,"201051344000645","174011321042388",26.78,40.00,0,336.94,407.87,191.7,183.1,0.862,209817.0,209817.0,10147,0,0,0,L,1122011218,1,125.17,126.98,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439236012,374333.00
08/10/2015 15:45,2,6.580,ACTIVE,217.13,358.88,59.975,1439235904,"274151322000085","174011321042388",26.84,57.30,0,331.53,387.14,178.7,170.5,0.685,489585.5,489585.5,11394,0,0,0,L,1151911521,1,125.17,124.04,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439236013,374334.00
08/10/2015 15:45,2,6.975,ACTIVE,219.16,359.48,59.975,1439235904,"201051344000651","174011321042388",26.90,45.50,0,330.63,406.07,189.9,181.3,0.853,209054.6,209054.6,10123,0,0,0,L,1122011218,1,124.94,126.30,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439236014,374335.00
08/10/2015 15:45,2,6.943,ACTIVE,218.71,359.18,59.991,1439235904,"201051344000867","174011321042388",27.21,42.50,0,330.93,403.67,191.2,182.6,0.871,201751.0,201751.0,10143,0,0,0,L,1122011218,1,124.49,126.30,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439236015,374336.00
08/10/2015 15:45,2,6.895,ACTIVE,217.35,358.28,60.018,1439235904,"201051344001230","174011321042388",27.23,45.50,0,329.73,404.27,189.9,181.4,0.893,212715.5,212715.5,10152,0,0,0,L,1122011218,1,124.04,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439236016,374337.00
08/10/2015 15:45,2,6.867,ACTIVE,219.84,360.99,59.949,1439235904,"201051344000576","174011321042388",27.69,38.00,0,337.84,409.98,192.5,183.9,0.879,208968.0,208968.0,10162,0,0,0,L,1122011218,1,124.72,126.75,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439236017,374338.00
08/10/2015 15:45,2,6.807,ACTIVE,219.84,360.69,59.949,1439235904,"201051344000579","174011321042388",27.57,46.00,0,337.84,408.18,190.1,181.6,0.888,215893.6,215893.6,10119,0,0,0,L,1122011218,1,124.72,126.75,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439236018,374339.00
08/10/2015 15:45,1,0,NO_COMMUNICATIONS,0,0,0,1439235904,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439236784,374340.00
08/10/2015 15:45,1,0,NO_COMMUNICATIONS,0,0,0,1439235904,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439236784,374341.00
08/10/2015 15:45,1,0,NO_COMMUNICATIONS,0,0,0,1439235904,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439236784,374342.00
08/10/2015 15:45,1,0,NO_COMMUNICATIONS,0,0,0,1439235904,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439236784,374343.00
08/10/2015 15:45,1,0,NO_COMMUNICATIONS,0,0,0,1439235904,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439236784,374344.00
08/10/2015 15:45,1,0,NO_COMMUNICATIONS,0,0,0,1439235904,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439236784,374345.00
08/10/2015 15:45,1,0,NO_COMMUNICATIONS,0,0,0,1439235904,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439236784,374346.00
08/10/2015 15:45,1,0,NO_COMMUNICATIONS,0,0,0,1439235904,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439236784,374347.00
08/10/2015 15:45,1,0,NO_COMMUNICATIONS,0,0,0,1439235904,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439236784,374348.00
08/10/2015 15:45,1,0,NO_COMMUNICATIONS,0,0,0,1439235904,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439236784,374349.00
08/10/2015 16:00,2,6.434,ACTIVE,218.26,357.98,59.975,1439236804,"201051344000955","174011321042388",27.37,46.80,0,331.23,400.66,178.3,170.2,0.866,214508.3,214508.3,10128,0,0,0,L,1122011218,1,123.81,126.53,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439236879,374350.00
08/10/2015 16:00,2,6.650,ACTIVE,217.13,364.29,59.970,1439236804,"274151322000095","174011321042388",27.10,59.80,0,330.63,389.24,182.4,174.2,0.685,514042.1,514042.1,11031,0,0,0,L,1151911521,1,125.62,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439236880,374351.00
08/10/2015 16:00,2,6.668,ACTIVE,218.93,360.38,59.981,1439236804,"201051344000868","174011321042388",27.55,38.40,0,330.63,401.26,186.0,177.6,0.835,201271.9,201271.9,10143,0,0,0,L,1122011218,1,124.27,126.98,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439236881,374352.00
08/10/2015 16:00,2,6.664,ACTIVE,220.74,362.49,59.986,1439236804,"201051344000853","174011321042388",27.75,38.80,0,337.84,407.57,187.3,178.8,0.871,207707.0,207707.0,10146,0,0,0,L,1122011218,1,125.62,127.20,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439236881,374353.00
08/10/2015 16:00,2,6.543,ACTIVE,219.39,358.88,59.975,1439236804,"201051344000582","174011321042388",27.29,44.50,0,330.63,401.26,181.1,172.8,0.835,206948.3,206948.3,10116,0,0,0,L,1122011218,1,124.49,126.98,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439236882,374354.00
08/10/2015 16:00,2,6.557,ACTIVE,220.29,361.29,59.981,1439236804,"201051344000469","174011321042388",28.01,36.50,0,335.44,406.37,185.9,177.5,0.884,202979.0,202979.0,10137,0,0,0,L,1122011218,1,124.49,127.43,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439236883,374355.00
08/10/2015 16:00,2,6.715,ACTIVE,220.29,361.29,59.986,1439236804,"201051344000988","174011321042388",27.12,40.00,0,336.64,406.97,184.3,176.0,0.853,202125.3,202125.3,10126,0,0,0,L,1122011218,1,124.72,127.20,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439236884,374356.00
08/10/2015 16:00,2,6.580,ACTIVE,220.29,360.38,59.970,1439236804,"201051344001158","174011321042388",27.33,42.00,0,336.04,404.27,182.2,173.9,0.849,207847.3,207847.3,10127,0,0,0,L,1122011218,1,124.94,126.98,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439236885,374357.00
08/10/2015 16:00,2,6.684,ACTIVE,219.16,359.78,59.986,1439236804,"201051344001025","174011321042388",27.21,46.60,0,330.93,401.86,184.1,175.8,0.818,212182.4,212182.4,10119,0,0,0,L,1122011218,1,124.27,126.75,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439236886,374358.00
08/10/2015 16:00,2,6.453,ACTIVE,219.84,359.78,59.986,1439236804,"201051344000569","174011321042388",28.51,38.80,0,336.64,405.17,186.3,177.9,0.862,215470.7,215470.7,10147,0,0,0,L,1122011218,1,124.27,127.20,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439236887,374359.00
08/10/2015 16:00,2,4.279,ACTIVE,217.58,403.97,59.975,1439236804,"274151322000094","174011321042388",36.70,57.30,0,377.52,441.54,159.2,151.8,0.610,392466.0,392466.0,11546,0,0,0,L,1151911521,1,124.94,124.72,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439236888,374360.00
08/10/2015 16:00,2,6.586,ACTIVE,220.29,361.29,59.944,1439236804,"201051344000458","174011321042388",27.85,40.60,0,336.94,402.46,185.7,177.3,0.879,211169.2,211169.2,10136,0,0,0,L,1122011218,1,124.94,127.20,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439236889,374361.00
08/10/2015 16:00,2,6.279,ACTIVE,217.13,353.17,59.970,1439236804,"274151322000087","174011321042388",25.05,90.00,0,331.83,382.93,159.2,151.8,0.579,464210.5,464210.5,10968,0,0,0,L,1151911521,1,124.94,124.04,0000,77,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439236890,374362.00
08/10/2015 16:00,2,6.320,ACTIVE,217.35,360.99,60.002,1439236804,"274151322000052","174011321042388",26.54,60.00,0,330.03,385.33,169.7,161.8,0.645,496331.5,496331.5,11385,0,0,0,L,1151911521,1,124.72,124.72,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439236891,374363.00
08/10/2015 16:00,2,6.697,ACTIVE,218.03,357.08,59.986,1439236804,"201051344001145","174011321042388",27.12,43.20,0,330.33,401.56,183.9,175.6,0.831,216236.3,216236.3,10143,0,0,0,L,1122011218,1,124.04,126.07,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439236892,374364.00
08/10/2015 16:00,2,6.588,ACTIVE,217.80,356.78,59.954,1439236804,"201051344000685","174011321042388",27.33,45.00,0,330.93,403.37,182.4,174.1,0.893,214968.6,214968.6,10144,0,0,0,L,1122011218,1,124.49,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439236893,374365.00
08/10/2015 16:00,2,6.230,ACTIVE,217.13,350.77,59.975,1439236804,"274151322000088","174011321042388",26.28,55.80,0,330.93,384.43,165.8,158.1,0.628,476266.3,476266.3,10990,0,0,0,L,1151911521,1,125.62,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439236894,374366.00
08/10/2015 16:00,2,6.586,ACTIVE,218.71,358.88,59.986,1439236804,"201051344000438","174011321042388",26.84,47.00,0,330.63,400.66,178.9,170.8,0.835,214980.4,214980.4,10116,0,0,0,L,1122011218,1,124.49,126.53,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439236895,374367.00
08/10/2015 16:00,2,6.629,ACTIVE,218.93,359.18,59.970,1439236804,"201051344001135","174011321042388",26.88,46.40,0,330.33,400.06,180.6,172.3,0.813,206472.1,206472.1,10098,0,0,0,L,1122011218,1,124.49,126.53,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439236896,374368.00
08/10/2015 16:00,2,6.453,ACTIVE,218.26,359.18,59.959,1439236804,"201051344000417","174011321042388",27.06,48.80,0,330.93,399.76,176.8,168.8,0.844,210141.2,210141.2,10116,0,0,0,L,1122011218,1,124.04,126.07,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439236897,374369.00
08/10/2015 16:00,2,6.547,ACTIVE,218.26,358.88,59.949,1439236804,"201051344000594","174011321042388",27.73,49.50,0,330.03,402.77,184.0,175.7,0.862,211754.6,211754.6,10138,0,0,0,L,1122011218,1,124.27,126.07,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439236898,374370.00
08/10/2015 16:00,2,6.359,ACTIVE,216.90,349.26,59.959,1439236804,"274151322000083","174011321042388",26.60,61.30,0,331.23,385.93,171.3,163.4,0.672,492216.6,492216.6,11416,0,0,0,L,1151911521,1,124.72,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439236898,374371.00
08/10/2015 16:00,2,6.811,ACTIVE,219.39,360.08,60.007,1439236804,"201051344000585","174011321042388",26.92,45.30,0,330.63,401.56,185.6,177.2,0.853,211194.4,211194.4,10118,0,0,0,L,1122011218,1,124.27,127.20,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439236899,374372.00
08/10/2015 16:00,2,6.250,ACTIVE,217.35,351.07,59.975,1439236804,"274151322000054","174011321042388",26.52,57.00,0,330.63,385.93,168.0,160.2,0.636,487051.2,487051.2,10980,0,0,0,L,1151911521,1,125.17,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439236900,374373.00
08/10/2015 16:00,2,6.584,ACTIVE,219.16,358.58,59.959,1439236804,"201051344001203","174011321042388",27.47,46.00,0,331.83,401.26,183.3,175.0,0.862,212086.5,212086.5,10129,0,0,0,L,1122011218,1,124.94,126.75,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439236901,374374.00
08/10/2015 16:00,2,6.615,ACTIVE,217.80,357.98,59.975,1439236804,"201051344000646","174011321042388",26.84,46.20,0,330.33,401.86,179.9,171.7,0.849,208446.7,208446.7,10115,0,0,0,L,1122011218,1,124.27,126.07,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439236902,374375.00
08/10/2015 16:00,2,4.227,ACTIVE,218.03,403.67,59.991,1439236804,"274151322000068","174011321042388",36.84,56.30,0,377.82,438.53,156.8,149.4,0.592,391726.0,391726.0,11157,0,0,0,L,1151911521,1,125.40,124.72,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439236903,374376.00
08/10/2015 16:00,2,6.613,ACTIVE,218.03,355.28,59.970,1439236804,"274151322000076","174011321042388",26.98,59.30,0,331.53,387.14,180.6,172.4,0.694,520146.6,520146.6,11394,0,0,0,L,1151911521,1,125.40,124.72,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439236904,374377.00
08/10/2015 16:00,2,6.596,ACTIVE,218.03,357.68,59.954,1439236804,"201051344000890","174011321042388",27.08,47.80,0,331.53,401.86,180.9,172.6,0.835,213126.6,213126.6,10128,0,0,0,L,1122011218,1,124.27,125.62,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439236905,374378.00
08/10/2015 16:00,2,6.625,ACTIVE,219.61,360.99,59.981,1439236804,"201051344000900","174011321042388",28.09,37.80,0,332.13,402.77,188.4,179.9,0.857,213982.1,213982.1,10161,0,0,0,L,1122011218,1,124.94,126.98,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439236906,374379.00
08/10/2015 16:00,2,6.686,ACTIVE,219.16,360.38,59.970,1439236804,"201051344000633","174011321042388",26.94,44.50,0,330.93,401.26,182.6,174.3,0.849,202899.1,202899.1,10153,0,0,0,L,1122011218,1,124.72,126.75,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439236907,374380.00
08/10/2015 16:00,2,6.574,ACTIVE,220.06,361.29,60.012,1439236804,"201051344000983","174011321042388",28.09,39.30,0,333.93,403.37,187.0,178.6,0.871,210907.8,210907.8,10141,0,0,0,L,1122011218,1,124.94,126.98,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439236908,374381.00
08/10/2015 16:00,2,6.666,ACTIVE,218.93,360.08,59.986,1439236804,"201051344000917","174011321042388",27.19,43.60,0,330.33,401.26,183.7,175.3,0.866,213649.3,213649.3,10152,0,0,0,L,1122011218,1,124.27,126.75,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439236909,374382.00
08/10/2015 16:00,2,6.459,ACTIVE,219.61,358.88,59.970,1439236804,"201051344000648","174011321042388",27.89,40.00,0,335.14,402.46,182.4,174.1,0.844,208922.8,208922.8,10143,0,0,0,L,1122011218,1,124.27,127.20,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439236910,374383.00
08/10/2015 16:00,2,6.398,ACTIVE,218.93,360.69,59.981,1439236804,"201051344001093","174011321042388",27.81,43.60,0,330.63,400.96,180.1,171.9,0.818,211871.5,211871.5,10137,0,0,0,L,1122011218,1,124.49,126.53,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439236911,374384.00
08/10/2015 16:00,2,6.641,ACTIVE,219.61,360.69,59.975,1439236804,"201051344000645","174011321042388",27.47,39.80,0,333.63,401.56,184.7,176.3,0.840,209861.7,209861.7,10148,0,0,0,L,1122011218,1,124.94,126.98,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439236911,374385.00
08/10/2015 16:00,2,6.264,ACTIVE,217.35,351.67,59.965,1439236804,"274151322000085","174011321042388",26.90,57.30,0,331.23,385.33,170.4,162.6,0.654,489627.1,489627.1,11395,0,0,0,L,1151911521,1,125.62,124.27,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439236912,374386.00
08/10/2015 16:00,2,6.613,ACTIVE,218.71,357.98,59.981,1439236804,"201051344000651","174011321042388",27.04,45.50,0,331.83,400.96,181.0,172.8,0.818,209098.7,209098.7,10124,0,0,0,L,1122011218,1,124.72,126.07,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439236913,374387.00
08/10/2015 16:00,2,6.590,ACTIVE,218.71,356.48,59.986,1439236804,"201051344000867","174011321042388",27.57,42.00,0,330.63,400.66,184.1,175.8,0.835,201795.6,201795.6,10144,0,0,0,L,1122011218,1,124.72,126.30,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439236914,374388.00
08/10/2015 16:00,2,6.598,ACTIVE,217.58,358.58,59.975,1439236804,"201051344001230","174011321042388",27.15,45.50,0,331.83,402.16,181.4,173.2,0.853,212759.7,212759.7,10153,0,0,0,L,1122011218,1,124.04,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439236915,374389.00
08/10/2015 16:00,2,6.596,ACTIVE,219.84,362.49,59.986,1439236804,"201051344000576","174011321042388",27.65,37.80,0,336.94,406.67,184.7,176.3,0.840,209012.8,209012.8,10163,0,0,0,L,1122011218,1,124.72,126.75,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439236916,374390.00
08/10/2015 16:00,2,6.723,ACTIVE,219.84,360.38,60.012,1439236804,"201051344000579","174011321042388",26.76,45.80,0,337.54,405.47,182.1,173.9,0.849,215937.9,215937.9,10120,0,0,0,L,1122011218,1,124.72,126.75,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439236917,374391.00
08/10/2015 16:00,1,0,NO_COMMUNICATIONS,0,0,0,1439236804,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439237684,374392.00
08/10/2015 16:00,1,0,NO_COMMUNICATIONS,0,0,0,1439236804,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439237684,374393.00
08/10/2015 16:00,1,0,NO_COMMUNICATIONS,0,0,0,1439236804,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439237684,374394.00
08/10/2015 16:00,1,0,NO_COMMUNICATIONS,0,0,0,1439236804,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439237684,374395.00
08/10/2015 16:00,1,0,NO_COMMUNICATIONS,0,0,0,1439236804,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439237684,374396.00
08/10/2015 16:00,1,0,NO_COMMUNICATIONS,0,0,0,1439236804,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439237684,374397.00
08/10/2015 16:00,1,0,NO_COMMUNICATIONS,0,0,0,1439236804,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439237684,374398.00
08/10/2015 16:00,1,0,NO_COMMUNICATIONS,0,0,0,1439236804,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439237684,374399.00
08/10/2015 16:00,1,0,NO_COMMUNICATIONS,0,0,0,1439236804,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439237684,374400.00
08/10/2015 16:00,1,0,NO_COMMUNICATIONS,0,0,0,1439236804,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439237684,374401.00
08/10/2015 16:15,2,6.193,ACTIVE,216.67,354.67,59.975,1439237703,"201051344000955","174011321042388",27.27,46.40,0,331.53,397.35,171.2,163.3,0.818,214549.9,214549.9,10129,0,0,0,L,1122011218,1,122.91,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439237778,374402.00
08/10/2015 16:15,2,6.316,ACTIVE,215.77,347.16,59.981,1439237703,"274151322000095","174011321042388",27.57,58.50,0,330.63,386.23,176.2,168.1,0.658,514084.8,514084.8,11032,0,0,0,L,1151911521,1,124.72,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439237779,374403.00
08/10/2015 16:15,2,6.254,ACTIVE,217.13,354.37,59.981,1439237703,"201051344000868","174011321042388",27.91,37.80,0,331.23,399.16,176.7,168.6,0.809,201315.0,201315.0,10144,0,0,0,L,1122011218,1,123.14,126.30,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439237780,374404.00
08/10/2015 16:15,2,6.289,ACTIVE,218.93,359.48,59.981,1439237703,"201051344000853","174011321042388",27.89,38.20,0,331.23,405.17,177.7,169.6,0.831,207750.5,207750.5,10147,0,0,0,L,1122011218,1,124.49,126.53,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439237781,374405.00
08/10/2015 16:15,2,6.250,ACTIVE,217.80,356.18,59.991,1439237703,"201051344000582","174011321042388",27.29,43.20,0,330.63,399.76,172.8,164.8,0.800,206990.3,206990.3,10117,0,0,0,L,1122011218,1,123.59,126.30,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439237782,374406.00
08/10/2015 16:15,2,6.209,ACTIVE,218.26,357.08,59.981,1439237703,"201051344000469","174011321042388",28.09,36.00,0,330.03,403.97,176.7,168.6,0.840,203022.2,203022.2,10138,0,0,0,L,1122011218,1,123.36,126.75,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439237783,374407.00
08/10/2015 16:15,2,6.271,ACTIVE,218.48,358.88,59.970,1439237703,"201051344000988","174011321042388",27.61,39.30,0,330.93,404.57,175.5,167.5,0.818,202168.2,202168.2,10127,0,0,0,L,1122011218,1,123.81,126.53,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439237784,374408.00
08/10/2015 16:15,2,6.273,ACTIVE,218.26,357.98,59.965,1439237703,"201051344001158","174011321042388",27.25,41.80,0,331.53,401.86,173.2,165.2,0.831,207889.6,207889.6,10128,0,0,0,L,1122011218,1,123.59,126.07,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439237785,374409.00
08/10/2015 16:15,2,6.287,ACTIVE,217.35,355.58,59.970,1439237703,"201051344001025","174011321042388",27.77,46.00,0,331.53,399.16,176.9,168.8,0.795,212225.4,212225.4,10120,0,0,0,L,1122011218,1,123.14,126.07,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439237786,374410.00
08/10/2015 16:15,2,6.254,ACTIVE,218.03,355.88,59.959,1439237703,"201051344000569","174011321042388",27.95,39.00,0,330.93,400.66,177.0,168.9,0.826,215514.0,215514.0,10148,0,0,0,L,1122011218,1,123.36,126.53,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439237787,374411.00
08/10/2015 16:15,2,4.023,ACTIVE,216.00,412.98,59.970,1439237703,"274151322000094","174011321042388",37.15,56.00,0,381.42,441.54,151.4,144.2,0.588,392502.9,392502.9,11547,0,0,0,L,1151911521,1,124.27,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439237788,374412.00
08/10/2015 16:15,2,6.254,ACTIVE,218.26,357.38,59.975,1439237703,"201051344000458","174011321042388",27.83,40.00,0,332.13,400.66,176.3,168.2,0.840,211212.3,211212.3,10137,0,0,0,L,1122011218,1,124.04,126.53,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439237788,374413.00
08/10/2015 16:15,2,5.887,ACTIVE,215.54,357.08,59.965,1439237703,"274151322000087","174011321042388",25.66,88.00,0,331.83,380.82,152.8,145.6,0.570,464247.5,464247.5,10969,0,0,0,L,1151911521,1,124.27,123.14,0000,76,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439237789,374414.00
08/10/2015 16:15,2,5.928,ACTIVE,215.54,360.08,59.959,1439237703,"274151322000052","174011321042388",27.08,59.50,0,331.53,383.53,162.4,154.9,0.628,496371.1,496371.1,11386,0,0,0,L,1151911521,1,124.04,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439237790,374415.00
08/10/2015 16:15,2,6.350,ACTIVE,216.22,354.07,59.944,1439237703,"201051344001145","174011321042388",27.31,43.20,0,330.63,398.56,175.6,167.6,0.804,216279.1,216279.1,10144,0,0,0,L,1122011218,1,122.91,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439237791,374416.00
08/10/2015 16:15,2,6.275,ACTIVE,216.22,353.17,60.002,1439237703,"201051344000685","174011321042388",27.43,44.00,0,330.93,399.16,174.2,166.3,0.857,215011.0,215011.0,10145,0,0,0,L,1122011218,1,123.59,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439237792,374417.00
08/10/2015 16:15,2,5.842,ACTIVE,215.54,346.86,60.012,1439237703,"274151322000088","174011321042388",26.88,55.30,0,331.83,382.63,158.9,151.4,0.610,476304.9,476304.9,10991,0,0,0,L,1151911521,1,124.94,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439237793,374418.00
08/10/2015 16:15,2,6.143,ACTIVE,217.13,354.37,60.012,1439237703,"201051344000438","174011321042388",27.53,46.20,0,330.93,398.26,171.2,163.3,0.800,215022.1,215022.1,10117,0,0,0,L,1122011218,1,123.36,125.85,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439237794,374419.00
08/10/2015 16:15,2,6.164,ACTIVE,216.90,355.28,59.975,1439237703,"201051344001135","174011321042388",27.65,44.80,0,331.23,397.35,172.6,164.7,0.795,206514.2,206514.2,10099,0,0,0,L,1122011218,1,123.36,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439237795,374420.00
08/10/2015 16:15,2,6.172,ACTIVE,216.67,354.37,59.970,1439237703,"201051344000417","174011321042388",27.12,48.30,0,330.93,397.35,169.5,161.7,0.804,210182.4,210182.4,10117,0,0,0,L,1122011218,1,122.91,125.62,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439237796,374421.00
08/10/2015 16:15,2,6.291,ACTIVE,216.45,356.48,59.965,1439237703,"201051344000594","174011321042388",27.45,48.50,0,327.62,400.06,174.9,166.9,0.826,211797.4,211797.4,10139,0,0,0,L,1122011218,1,123.14,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439237797,374422.00
08/10/2015 16:15,2,6.047,ACTIVE,215.32,357.08,59.949,1439237703,"274151322000083","174011321042388",26.86,59.50,0,330.93,384.43,164.3,156.6,0.663,492256.6,492256.6,11417,0,0,0,L,1151911521,1,124.04,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439237798,374423.00
08/10/2015 16:15,2,6.391,ACTIVE,217.58,356.18,59.991,1439237703,"201051344000585","174011321042388",27.63,44.50,0,330.63,399.16,178.7,170.6,0.826,211237.8,211237.8,10119,0,0,0,L,1122011218,1,123.14,126.53,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439237799,374424.00
08/10/2015 16:15,2,5.893,ACTIVE,215.32,344.45,59.954,1439237703,"274151322000054","174011321042388",27.04,56.00,0,330.63,383.83,161.2,153.7,0.619,487090.4,487090.4,10981,0,0,0,L,1151911521,1,124.27,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439237800,374425.00
08/10/2015 16:15,2,6.186,ACTIVE,217.80,356.48,59.975,1439237703,"201051344001203","174011321042388",27.95,44.80,0,332.13,398.86,174.9,166.9,0.809,212129.2,212129.2,10130,0,0,0,L,1122011218,1,124.27,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439237801,374426.00
08/10/2015 16:15,2,6.232,ACTIVE,216.45,354.97,59.970,1439237703,"201051344000646","174011321042388",27.33,45.50,0,330.63,398.86,172.4,164.5,0.804,208488.7,208488.7,10116,0,0,0,L,1122011218,1,123.36,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439237802,374427.00
08/10/2015 16:15,2,4.018,ACTIVE,216.67,404.27,59.975,1439237703,"274151322000068","174011321042388",37.23,56.30,0,377.52,438.53,150.1,142.9,0.561,391762.7,391762.7,11158,0,0,0,L,1151911521,1,124.72,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439237803,374428.00
08/10/2015 16:15,2,6.160,ACTIVE,216.67,363.99,59.970,1439237703,"274151322000076","174011321042388",27.81,59.00,0,331.23,386.23,173.3,165.4,0.667,520188.9,520188.9,11395,0,0,0,L,1151911521,1,124.94,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439237804,374429.00
08/10/2015 16:15,2,6.170,ACTIVE,216.22,354.37,59.970,1439237703,"201051344000890","174011321042388",27.67,46.80,0,331.53,398.86,172.9,165.0,0.800,213168.8,213168.8,10129,0,0,0,L,1122011218,1,123.14,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439237805,374430.00
