ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/10/2015 16:15,2,6.252,ACTIVE,218.03,355.88,59.975,1439237703,"201051344000900","174011321042388",28.19,37.00,0,330.63,400.66,178.5,170.4,0.818,214025.9,214025.9,10162,0,0,0,L,1122011218,1,123.81,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439237806,374431.00
08/10/2015 16:15,2,6.262,ACTIVE,217.35,355.58,59.970,1439237703,"201051344000633","174011321042388",27.39,44.50,0,331.53,399.46,173.8,165.9,0.840,202941.7,202941.7,10154,0,0,0,L,1122011218,1,123.59,126.07,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439237807,374432.00
08/10/2015 16:15,2,6.252,ACTIVE,218.48,358.88,59.981,1439237703,"201051344000983","174011321042388",28.03,38.80,0,331.53,401.26,177.5,169.4,0.831,210951.3,210951.3,10142,0,0,0,L,1122011218,1,124.04,126.30,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439237808,374433.00
08/10/2015 16:15,2,6.244,ACTIVE,217.35,354.67,59.954,1439237703,"201051344000917","174011321042388",27.79,43.40,0,330.33,398.56,176.0,167.9,0.840,213692.2,213692.2,10153,0,0,0,L,1122011218,1,123.36,126.53,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439237809,374434.00
08/10/2015 16:15,2,6.145,ACTIVE,218.26,357.38,59.991,1439237703,"201051344000648","174011321042388",27.77,39.00,0,331.53,400.36,172.8,164.9,0.813,208965.2,208965.2,10144,0,0,0,L,1122011218,1,123.59,126.75,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439237809,374435.00
08/10/2015 16:15,2,6.004,ACTIVE,217.58,356.78,59.975,1439237703,"201051344001093","174011321042388",28.27,42.50,0,331.53,398.86,171.9,164.0,0.782,211913.5,211913.5,10138,0,0,0,L,1122011218,1,123.59,126.07,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439237810,374436.00
08/10/2015 16:15,2,6.293,ACTIVE,218.48,357.98,60.007,1439237703,"201051344000645","174011321042388",27.45,39.00,0,332.13,399.16,174.9,166.9,0.804,209904.6,209904.6,10149,0,0,0,L,1122011218,1,124.27,126.53,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439237811,374437.00
08/10/2015 16:15,2,5.932,ACTIVE,215.77,350.77,59.970,1439237703,"274151322000085","174011321042388",27.15,55.50,0,331.83,383.53,163.2,155.6,0.628,489666.9,489666.9,11396,0,0,0,L,1151911521,1,124.94,123.14,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439237812,374438.00
08/10/2015 16:15,2,6.193,ACTIVE,218.03,356.78,59.954,1439237703,"201051344000651","174011321042388",27.59,44.00,0,331.83,398.86,173.1,165.1,0.791,209141.0,209141.0,10125,0,0,0,L,1122011218,1,124.27,126.07,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439237813,374439.00
08/10/2015 16:15,2,6.215,ACTIVE,217.58,355.88,59.975,1439237703,"201051344000867","174011321042388",27.75,41.00,0,331.23,398.86,174.7,166.7,0.800,201838.4,201838.4,10145,0,0,0,L,1122011218,1,123.81,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439237814,374440.00
08/10/2015 16:15,2,6.168,ACTIVE,216.22,354.37,59.965,1439237703,"201051344001230","174011321042388",27.73,44.00,0,327.32,399.46,173.2,165.2,0.822,212802.1,212802.1,10154,0,0,0,L,1122011218,1,123.14,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439237815,374441.00
08/10/2015 16:15,2,6.160,ACTIVE,218.48,358.28,59.981,1439237703,"201051344000576","174011321042388",28.11,37.80,0,331.53,405.17,175.3,167.3,0.804,209055.8,209055.8,10164,0,0,0,L,1122011218,1,124.04,126.30,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439237816,374442.00
08/10/2015 16:15,2,6.252,ACTIVE,218.48,357.68,59.959,1439237703,"201051344000579","174011321042388",27.45,45.30,0,331.83,400.96,173.8,165.8,0.813,215980.5,215980.5,10121,0,0,0,L,1122011218,1,123.81,126.30,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439237817,374443.00
08/10/2015 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1439237703,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439238583,374444.00
08/10/2015 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1439237703,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439238583,374445.00
08/10/2015 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1439237703,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439238583,374446.00
08/10/2015 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1439237703,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439238583,374447.00
08/10/2015 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1439237703,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439238583,374448.00
08/10/2015 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1439237703,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439238584,374449.00
08/10/2015 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1439237703,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439238584,374450.00
08/10/2015 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1439237703,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439238584,374451.00
08/10/2015 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1439237703,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439238584,374452.00
08/10/2015 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1439237703,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439238584,374453.00
08/10/2015 16:30,2,5.807,ACTIVE,216.45,352.87,59.954,1439238604,"201051344000955","174011321042388",27.25,45.50,0,332.43,394.95,160.3,152.8,0.765,214589.3,214589.3,10130,0,0,0,L,1122011218,1,122.91,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439238679,374454.00
08/10/2015 16:30,2,5.951,ACTIVE,216.00,366.10,59.944,1439238604,"274151322000095","174011321042388",27.49,56.80,0,332.73,385.63,165.6,157.9,0.623,514125.5,514125.5,11033,0,0,0,L,1151911521,1,124.72,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439238680,374455.00
08/10/2015 16:30,2,5.877,ACTIVE,217.13,354.07,59.975,1439238604,"201051344000868","174011321042388",27.89,37.00,0,332.13,397.96,165.8,158.1,0.756,201355.8,201355.8,10145,0,0,0,L,1122011218,1,123.59,126.30,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439238681,374456.00
08/10/2015 16:30,2,5.861,ACTIVE,218.93,357.08,59.949,1439238604,"201051344000853","174011321042388",28.23,37.50,0,332.13,397.05,167.5,159.8,0.787,207791.6,207791.6,10148,0,0,0,L,1122011218,1,124.72,126.53,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439238682,374457.00
08/10/2015 16:30,2,5.844,ACTIVE,217.80,355.28,59.959,1439238604,"201051344000582","174011321042388",27.39,42.80,0,331.23,397.66,162.1,154.5,0.756,207030.1,207030.1,10118,0,0,0,L,1122011218,1,123.81,126.30,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439238683,374458.00
08/10/2015 16:30,2,5.865,ACTIVE,218.26,356.18,59.938,1439238604,"201051344000469","174011321042388",27.95,35.20,0,330.63,397.35,166.0,158.3,0.795,203063.0,203063.0,10139,0,0,0,L,1122011218,1,123.59,126.53,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439238684,374459.00
08/10/2015 16:30,2,5.869,ACTIVE,218.26,356.48,59.970,1439238604,"201051344000988","174011321042388",27.73,38.60,0,331.53,397.05,164.8,157.2,0.773,202208.6,202208.6,10128,0,0,0,L,1122011218,1,123.81,126.53,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439238684,374460.00
08/10/2015 16:30,2,5.777,ACTIVE,218.26,354.97,59.944,1439238604,"201051344001158","174011321042388",27.85,40.80,0,331.23,395.85,163.0,155.4,0.760,207929.6,207929.6,10129,0,0,0,L,1122011218,1,123.81,126.07,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439238685,374461.00
08/10/2015 16:30,2,5.947,ACTIVE,217.35,354.07,59.949,1439238604,"201051344001025","174011321042388",27.57,44.80,0,331.53,397.96,166.0,158.3,0.756,212266.2,212266.2,10121,0,0,0,L,1122011218,1,123.36,126.07,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439238686,374462.00
08/10/2015 16:30,2,5.855,ACTIVE,218.26,354.67,59.949,1439238604,"201051344000569","174011321042388",28.09,37.80,0,330.93,398.26,166.5,158.8,0.787,215554.9,215554.9,10149,0,0,0,L,1122011218,1,123.81,126.53,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439238687,374463.00
08/10/2015 16:30,2,3.699,ACTIVE,216.00,410.88,59.944,1439238604,"274151322000094","174011321042388",37.71,53.80,0,381.73,440.64,140.6,133.8,0.544,392537.7,392537.7,11548,0,0,0,L,1151911521,1,124.49,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439238688,374464.00
08/10/2015 16:30,2,5.836,ACTIVE,218.48,356.18,59.954,1439238604,"201051344000458","174011321042388",28.11,39.00,0,331.53,396.75,166.1,158.3,0.791,211253.1,211253.1,10138,0,0,0,L,1122011218,1,124.27,126.53,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439238689,374465.00
08/10/2015 16:30,2,5.514,ACTIVE,215.77,357.38,59.949,1439238604,"274151322000087","174011321042388",25.84,87.00,0,332.43,379.62,144.2,137.3,0.539,464282.9,464282.9,10970,0,0,0,L,1151911521,1,124.49,123.59,0000,74,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439238690,374466.00
08/10/2015 16:30,2,5.559,ACTIVE,216.22,362.19,59.933,1439238604,"274151322000052","174011321042388",27.19,56.80,0,332.43,382.03,152.9,145.7,0.592,496408.7,496408.7,11387,0,0,0,L,1151911521,1,124.49,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439238691,374467.00
08/10/2015 16:30,2,5.980,ACTIVE,216.67,354.67,59.954,1439238604,"201051344001145","174011321042388",27.27,42.30,0,332.13,397.35,165.1,157.5,0.756,216319.8,216319.8,10145,0,0,0,L,1122011218,1,123.36,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439238692,374468.00
08/10/2015 16:30,2,5.877,ACTIVE,216.67,354.07,59.938,1439238604,"201051344000685","174011321042388",27.43,43.20,0,331.83,396.15,163.3,155.7,0.795,215051.2,215051.2,10146,0,0,0,L,1122011218,1,124.04,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439238693,374469.00
08/10/2015 16:30,2,5.500,ACTIVE,216.00,363.09,59.944,1439238604,"274151322000088","174011321042388",26.84,53.50,0,332.43,381.42,149.4,142.3,0.566,476341.7,476341.7,10992,0,0,0,L,1151911521,1,125.17,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439238694,374470.00
08/10/2015 16:30,2,5.773,ACTIVE,217.13,355.58,59.944,1439238604,"201051344000438","174011321042388",27.53,45.80,0,332.43,397.05,161.1,153.6,0.756,215061.6,215061.6,10118,0,0,0,L,1122011218,1,123.81,126.07,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439238695,374471.00
08/10/2015 16:30,2,5.807,ACTIVE,217.35,352.57,59.944,1439238604,"201051344001135","174011321042388",27.57,44.50,0,332.43,396.75,162.1,154.6,0.751,206554.0,206554.0,10100,0,0,0,L,1122011218,1,123.59,125.85,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439238696,374472.00
08/10/2015 16:30,2,5.799,ACTIVE,216.67,354.07,59.954,1439238604,"201051344000417","174011321042388",27.02,47.00,0,332.13,396.15,158.7,151.3,0.756,210221.5,210221.5,10118,0,0,0,L,1122011218,1,123.14,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439238697,374473.00
08/10/2015 16:30,2,5.951,ACTIVE,216.67,354.07,59.938,1439238604,"201051344000594","174011321042388",27.35,47.50,0,329.73,397.35,164.8,157.1,0.778,211837.9,211837.9,10140,0,0,0,L,1122011218,1,123.36,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439238698,374474.00
08/10/2015 16:30,2,5.621,ACTIVE,215.77,359.48,59.954,1439238604,"274151322000083","174011321042388",27.19,58.30,0,332.73,382.33,154.9,147.6,0.619,492294.7,492294.7,11418,0,0,0,L,1151911521,1,124.27,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439238699,374475.00
08/10/2015 16:30,2,6.055,ACTIVE,217.80,355.28,59.965,1439238604,"201051344000585","174011321042388",27.37,43.60,0,331.23,396.75,167.9,160.1,0.782,211279.2,211279.2,10120,0,0,0,L,1122011218,1,123.36,126.53,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439238700,374476.00
08/10/2015 16:30,2,5.535,ACTIVE,216.00,345.36,59.944,1439238604,"274151322000054","174011321042388",27.00,54.00,0,332.43,382.93,151.4,144.2,0.579,487127.7,487127.7,10982,0,0,0,L,1151911521,1,124.49,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439238701,374477.00
08/10/2015 16:30,2,5.883,ACTIVE,217.58,354.97,59.954,1439238604,"201051344001203","174011321042388",27.53,44.30,0,332.13,397.66,164.0,156.4,0.773,212169.6,212169.6,10131,0,0,0,L,1122011218,1,124.27,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439238702,374478.00
08/10/2015 16:30,2,5.820,ACTIVE,216.67,354.37,59.965,1439238604,"201051344000646","174011321042388",27.43,44.30,0,331.83,396.75,161.5,154.0,0.765,208528.5,208528.5,10117,0,0,0,L,1122011218,1,123.81,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439238703,374479.00
08/10/2015 16:30,2,3.734,ACTIVE,216.67,415.69,59.965,1439238604,"274151322000068","174011321042388",37.39,54.50,0,379.02,443.94,141.6,134.7,0.535,391797.5,391797.5,11159,0,0,0,L,1151911521,1,124.94,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439238704,374480.00
08/10/2015 16:30,2,5.848,ACTIVE,216.45,367.00,59.949,1439238604,"274151322000076","174011321042388",27.63,57.00,0,332.13,384.73,163.5,155.9,0.628,520229.1,520229.1,11396,0,0,0,L,1151911521,1,124.49,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439238705,374481.00
08/10/2015 16:30,2,5.803,ACTIVE,216.45,353.47,59.959,1439238604,"201051344000890","174011321042388",27.55,46.00,0,332.73,396.15,161.9,154.3,0.742,213208.7,213208.7,10130,0,0,0,L,1122011218,1,123.59,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439238706,374482.00
08/10/2015 16:30,2,5.875,ACTIVE,218.26,357.38,59.986,1439238604,"201051344000900","174011321042388",28.33,36.50,0,330.93,397.96,168.4,160.6,0.747,214067.3,214067.3,10163,0,0,0,L,1122011218,1,124.49,126.30,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439238707,374483.00
08/10/2015 16:30,2,5.852,ACTIVE,217.80,355.58,59.970,1439238604,"201051344000633","174011321042388",27.67,43.00,0,330.63,397.05,164.0,156.4,0.782,202981.9,202981.9,10155,0,0,0,L,1122011218,1,124.04,126.30,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439238708,374484.00
08/10/2015 16:30,2,5.877,ACTIVE,218.71,357.38,59.954,1439238604,"201051344000983","174011321042388",28.15,38.20,0,331.23,397.66,167.5,159.7,0.787,210992.5,210992.5,10143,0,0,0,L,1122011218,1,124.27,126.30,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439238709,374485.00
08/10/2015 16:30,2,5.918,ACTIVE,217.58,355.58,59.944,1439238604,"201051344000917","174011321042388",27.45,42.80,0,331.23,397.35,164.6,156.9,0.791,213732.8,213732.8,10154,0,0,0,L,1122011218,1,123.81,126.53,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439238710,374486.00
08/10/2015 16:30,2,5.697,ACTIVE,218.26,356.18,59.959,1439238604,"201051344000648","174011321042388",28.25,38.80,0,331.53,396.75,162.8,155.2,0.765,209005.3,209005.3,10145,0,0,0,L,1122011218,1,123.81,126.75,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439238710,374487.00
08/10/2015 16:30,2,5.666,ACTIVE,217.58,354.07,59.965,1439238604,"201051344001093","174011321042388",27.99,42.00,0,330.93,396.15,160.6,153.1,0.742,211953.1,211953.1,10139,0,0,0,L,1122011218,1,123.81,126.07,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439238711,374488.00
08/10/2015 16:30,2,5.900,ACTIVE,218.48,356.78,59.965,1439238604,"201051344000645","174011321042388",27.61,38.60,0,331.53,395.85,164.9,157.3,0.738,209945.2,209945.2,10150,0,0,0,L,1122011218,1,124.49,126.53,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439238712,374489.00
08/10/2015 16:30,2,5.572,ACTIVE,216.22,353.47,59.944,1439238604,"274151322000085","174011321042388",27.12,54.30,0,332.73,382.63,153.0,145.7,0.588,489704.7,489704.7,11397,0,0,0,L,1151911521,1,125.40,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439238713,374490.00
08/10/2015 16:30,2,5.822,ACTIVE,218.03,353.77,59.959,1439238604,"201051344000651","174011321042388",27.59,43.80,0,330.93,396.15,162.6,155.0,0.747,209181.1,209181.1,10126,0,0,0,L,1122011218,1,124.27,126.07,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439238714,374491.00
08/10/2015 16:30,2,5.875,ACTIVE,217.80,354.07,59.933,1439238604,"201051344000867","174011321042388",27.67,40.20,0,332.73,396.75,164.6,156.9,0.756,201878.9,201878.9,10146,0,0,0,L,1122011218,1,124.27,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439238715,374492.00
08/10/2015 16:30,2,5.758,ACTIVE,216.45,353.17,59.970,1439238604,"201051344001230","174011321042388",27.85,43.40,0,330.03,393.75,162.3,154.8,0.765,212842.2,212842.2,10155,0,0,0,L,1122011218,1,123.59,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439238716,374493.00
08/10/2015 16:30,2,5.842,ACTIVE,218.48,357.98,59.970,1439238604,"201051344000576","174011321042388",27.81,37.00,0,331.53,396.45,164.6,156.9,0.773,209096.4,209096.4,10165,0,0,0,L,1122011218,1,124.27,126.30,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439238717,374494.00
08/10/2015 16:30,2,5.848,ACTIVE,218.48,356.78,59.965,1439238604,"201051344000579","174011321042388",27.69,44.30,0,332.13,395.55,164.1,156.4,0.778,216020.8,216020.8,10122,0,0,0,L,1122011218,1,124.27,126.30,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439238718,374495.00
08/10/2015 16:30,1,0,NO_COMMUNICATIONS,0,0,0,1439238604,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439239484,374496.00
08/10/2015 16:30,1,0,NO_COMMUNICATIONS,0,0,0,1439238604,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439239484,374497.00
08/10/2015 16:30,1,0,NO_COMMUNICATIONS,0,0,0,1439238604,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439239484,374498.00
08/10/2015 16:30,1,0,NO_COMMUNICATIONS,0,0,0,1439238604,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439239484,374499.00
08/10/2015 16:30,1,0,NO_COMMUNICATIONS,0,0,0,1439238604,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439239484,374500.00
08/10/2015 16:30,1,0,NO_COMMUNICATIONS,0,0,0,1439238604,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439239484,374501.00
08/10/2015 16:30,1,0,NO_COMMUNICATIONS,0,0,0,1439238604,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439239484,374502.00
08/10/2015 16:30,1,0,NO_COMMUNICATIONS,0,0,0,1439238604,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439239484,374503.00
08/10/2015 16:30,1,0,NO_COMMUNICATIONS,0,0,0,1439238604,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439239484,374504.00
08/10/2015 16:30,1,0,NO_COMMUNICATIONS,0,0,0,1439238604,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439239484,374505.00
08/10/2015 16:45,2,5.387,ACTIVE,216.45,351.67,59.949,1439239504,"201051344000955","174011321042388",27.31,45.50,0,327.32,392.85,149.1,142.0,0.707,214626.2,214626.2,10131,0,0,0,L,1122011218,1,122.91,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439239579,374506.00
08/10/2015 16:45,2,5.514,ACTIVE,215.77,360.08,59.959,1439239504,"274151322000095","174011321042388",27.69,55.00,0,333.03,384.13,154.6,147.3,0.583,514163.8,514163.8,11034,0,0,0,L,1151911521,1,124.72,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439239580,374507.00
08/10/2015 16:45,2,5.457,ACTIVE,217.13,355.58,59.981,1439239504,"201051344000868","174011321042388",27.87,37.00,0,332.73,394.65,154.1,146.8,0.685,201393.9,201393.9,10146,0,0,0,L,1122011218,1,123.36,126.30,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439239580,374508.00
08/10/2015 16:45,2,5.436,ACTIVE,218.71,356.48,59.970,1439239504,"201051344000853","174011321042388",28.29,36.80,0,332.73,394.65,155.8,148.5,0.729,207830.0,207830.0,10149,0,0,0,L,1122011218,1,124.49,126.53,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439239581,374509.00
08/10/2015 16:45,2,5.422,ALERT,217.35,352.57,59.975,1439239504,"201051344000582","174011321042388",27.41,43.40,0,298.77,400.36,150.5,143.4,0.698,207067.2,207067.2,10119,0,0,0,L,1122011218,1,123.59,126.30,0002,38,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439239583,374510.00
08/10/2015 16:45,2,5.367,ALERT,218.26,356.48,59.970,1439239504,"201051344000469","174011321042388",28.29,35.80,0,293.96,398.26,153.7,146.5,0.738,203100.9,203100.9,10140,0,0,0,L,1122011218,1,123.59,126.75,0002,30,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439239585,374511.00
08/10/2015 16:45,2,5.400,ACTIVE,218.48,355.88,60.002,1439239504,"201051344000988","174011321042388",27.95,38.80,0,331.23,393.75,152.8,145.5,0.716,202246.5,202246.5,10129,0,0,0,L,1122011218,1,123.81,126.75,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439239586,374512.00
08/10/2015 16:45,2,5.406,ACTIVE,218.26,355.28,59.970,1439239504,"201051344001158","174011321042388",27.71,40.40,0,331.23,392.55,151.6,144.4,0.720,207967.2,207967.2,10130,0,0,0,L,1122011218,1,123.81,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439239587,374513.00
08/10/2015 16:45,2,5.555,ACTIVE,217.35,353.17,59.991,1439239504,"201051344001025","174011321042388",27.33,45.00,0,332.43,394.95,153.8,146.5,0.694,212304.3,212304.3,10122,0,0,0,L,1122011218,1,123.36,126.07,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439239588,374514.00
08/10/2015 16:45,2,5.379,ACTIVE,218.03,354.37,59.970,1439239504,"201051344000569","174011321042388",28.47,37.30,0,331.53,394.95,155.1,147.8,0.720,215593.3,215593.3,10150,0,0,0,L,1122011218,1,123.59,126.75,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439239589,374515.00
08/10/2015 16:45,2,3.422,ACTIVE,216.00,419.90,59.959,1439239504,"274151322000094","174011321042388",37.77,52.30,0,380.52,440.94,131.0,124.5,0.499,392570.4,392570.4,11549,0,0,0,L,1151911521,1,124.49,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439239590,374516.00
08/10/2015 16:45,2,5.436,ALERT,218.26,355.88,59.975,1439239504,"201051344000458","174011321042388",28.05,38.80,0,299.67,402.16,154.4,147.1,0.742,211291.2,211291.2,10139,0,0,0,L,1122011218,1,124.27,126.53,0002,33,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439239592,374517.00
08/10/2015 16:45,2,5.111,ACTIVE,216.00,346.86,59.986,1439239504,"274151322000087","174011321042388",26.00,84.00,0,332.43,378.42,134.6,127.9,0.499,464316.2,464316.2,10971,0,0,0,L,1151911521,1,124.72,123.59,0000,72,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439239593,374518.00
08/10/2015 16:45,2,5.117,ALERT,216.45,357.38,59.970,1439239504,"274151322000052","174011321042388",27.49,54.80,0,295.76,380.82,142.4,135.5,0.544,496444.0,496444.0,11388,0,0,0,L,1151911521,1,124.27,124.04,0002,44,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439239594,374519.00
08/10/2015 16:45,2,5.473,ACTIVE,216.67,353.77,59.970,1439239504,"201051344001145","174011321042388",27.83,42.30,0,329.43,394.95,154.2,146.9,0.707,216358.1,216358.1,10146,0,0,0,L,1122011218,1,123.36,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439239595,374520.00
08/10/2015 16:45,2,5.457,ACTIVE,216.45,353.77,59.975,1439239504,"201051344000685","174011321042388",27.53,43.20,0,330.63,393.45,152.2,144.9,0.742,215089.1,215089.1,10147,0,0,0,L,1122011218,1,124.04,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439239596,374521.00
08/10/2015 16:45,2,5.043,ALERT,216.00,347.76,59.970,1439239504,"274151322000088","174011321042388",27.19,51.30,0,285.24,379.62,138.8,132.0,0.517,476376.2,476376.2,10993,0,0,0,L,1151911521,1,125.40,123.59,0002,41,0,0,0,0,0,0,1,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439239598,374522.00
08/10/2015 16:45,2,5.361,ACTIVE,217.13,354.67,59.970,1439239504,"201051344000438","174011321042388",27.57,45.50,0,332.73,394.35,149.7,142.6,0.707,215099.0,215099.0,10119,0,0,0,L,1122011218,1,123.81,126.07,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439239599,374523.00
08/10/2015 16:45,2,5.346,ALERT,217.13,353.17,59.965,1439239504,"201051344001135","174011321042388",27.73,44.30,0,298.17,394.05,150.1,143.0,0.689,206591.3,206591.3,10101,0,0,0,L,1122011218,1,123.59,125.85,0002,41,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439239601,374524.00
08/10/2015 16:45,2,5.348,ALERT,216.90,354.07,59.975,1439239504,"201051344000417","174011321042388",27.25,46.00,0,287.95,393.45,147.7,140.7,0.703,210258.1,210258.1,10119,0,0,0,L,1122011218,1,123.14,125.85,0002,41,0,0,0,0,0,0,1,996,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439239603,374525.00
08/10/2015 16:45,2,5.434,ACTIVE,216.45,353.17,60.007,1439239504,"201051344000594","174011321042388",27.91,46.60,0,331.53,394.05,153.6,146.3,0.720,211876.1,211876.1,10141,0,0,0,L,1122011218,1,123.14,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439239603,374526.00
08/10/2015 16:45,2,5.188,ALERT,215.54,348.06,59.986,1439239504,"274151322000083","174011321042388",27.61,55.50,0,290.05,381.12,144.9,137.9,0.579,492330.6,492330.6,11419,0,0,0,L,1151911521,1,124.04,123.59,0002,42,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439239605,374527.00
08/10/2015 16:45,2,5.648,ACTIVE,217.80,356.78,59.975,1439239504,"201051344000585","174011321042388",27.27,43.40,0,330.33,393.75,156.0,148.6,0.720,211317.9,211317.9,10121,0,0,0,L,1122011218,1,123.36,126.53,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439239606,374528.00
08/10/2015 16:45,2,5.113,ACTIVE,216.22,361.29,59.970,1439239504,"274151322000054","174011321042388",27.14,52.80,0,332.73,381.12,140.6,133.8,0.535,487162.9,487162.9,10983,0,0,0,L,1151911521,1,124.94,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439239607,374529.00
08/10/2015 16:45,2,5.463,ALERT,217.58,353.17,59.970,1439239504,"201051344001203","174011321042388",27.49,43.60,0,298.47,394.65,152.0,144.8,0.720,212207.4,212207.4,10132,0,0,0,L,1122011218,1,124.27,125.85,0002,39,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439239609,374530.00
08/10/2015 16:45,2,5.436,ALERT,216.22,352.57,59.975,1439239504,"201051344000646","174011321042388",27.27,43.60,0,279.83,394.05,150.1,143.0,0.707,208565.9,208565.9,10118,0,0,0,L,1122011218,1,123.36,125.40,0002,39,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439239611,374531.00
08/10/2015 16:45,2,3.355,ACTIVE,216.67,414.49,59.975,1439239504,"274151322000068","174011321042388",38.47,52.80,0,358.28,486.93,130.2,123.8,0.495,391830.3,391830.3,11160,0,0,0,L,1151911521,1,125.17,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439239612,374532.00
08/10/2015 16:45,2,5.359,ALERT,216.67,363.09,60.002,1439239504,"274151322000076","174011321042388",27.99,54.80,0,296.06,389.24,151.9,144.7,0.588,520267.1,520267.1,11397,0,0,0,L,1151911521,1,124.72,124.04,0002,43,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439239614,374533.00
08/10/2015 16:45,2,5.371,ALERT,216.22,351.97,60.007,1439239504,"201051344000890","174011321042388",27.73,44.80,0,298.17,392.85,150.8,143.6,0.698,213246.2,213246.2,10131,0,0,0,L,1122011218,1,123.36,124.94,0002,42,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439239615,374534.00
08/10/2015 16:45,2,5.441,ACTIVE,217.58,356.18,59.986,1439239504,"201051344000900","174011321042388",28.41,35.40,0,330.63,394.95,156.5,149.2,0.720,214106.4,214106.4,10164,0,0,0,L,1122011218,1,124.04,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439239616,374535.00
08/10/2015 16:45,2,5.412,ACTIVE,217.35,355.88,59.981,1439239504,"201051344000633","174011321042388",27.83,42.50,0,331.53,394.05,152.5,145.3,0.716,203019.9,203019.9,10156,0,0,0,L,1122011218,1,123.81,126.07,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439239617,374536.00
08/10/2015 16:45,2,5.475,ACTIVE,218.03,357.08,59.996,1439239504,"201051344000983","174011321042388",28.11,37.50,0,331.83,395.25,156.0,148.6,0.742,211031.4,211031.4,10144,0,0,0,L,1122011218,1,124.04,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439239618,374537.00
08/10/2015 16:45,2,5.438,ALERT,217.13,355.28,59.981,1439239504,"201051344000917","174011321042388",27.87,42.80,0,297.57,394.05,153.3,146.1,0.734,213771.0,213771.0,10155,0,0,0,L,1122011218,1,123.59,126.30,0002,37,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439239620,374538.00
08/10/2015 16:45,2,5.371,ALERT,217.58,354.07,59.986,1439239504,"201051344000648","174011321042388",27.89,38.00,0,299.07,394.35,151.7,144.5,0.716,209043.1,209043.1,10146,0,0,0,L,1122011218,1,123.14,126.53,0002,33,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439239622,374539.00
08/10/2015 16:45,2,5.238,ALERT,217.13,354.07,59.981,1439239504,"201051344001093","174011321042388",28.01,41.50,0,298.77,395.55,148.7,141.6,0.685,211990.3,211990.3,10140,0,0,0,L,1122011218,1,123.59,125.85,0002,39,0,0,0,0,0,0,1,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439239624,374540.00
08/10/2015 16:45,2,5.451,ACTIVE,217.80,354.67,59.981,1439239504,"201051344000645","174011321042388",27.81,38.20,0,331.83,392.85,153.5,146.2,0.703,209983.7,209983.7,10151,0,0,0,L,1122011218,1,124.27,126.30,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439239625,374541.00
08/10/2015 16:45,2,5.113,ACTIVE,215.77,345.06,59.986,1439239504,"274151322000085","174011321042388",27.45,53.00,0,333.33,384.43,142.2,135.3,0.544,489740.4,489740.4,11398,0,0,0,L,1151911521,1,124.94,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439239626,374542.00
08/10/2015 16:45,2,5.475,ALERT,217.35,355.28,59.975,1439239504,"201051344000651","174011321042388",27.21,43.80,0,298.17,400.36,150.8,143.6,0.698,209218.8,209218.8,10127,0,0,0,L,1122011218,1,124.04,125.85,0002,39,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439239627,374543.00
08/10/2015 16:45,2,5.432,ACTIVE,217.13,353.47,59.970,1439239504,"201051344000867","174011321042388",27.81,39.30,0,333.03,394.95,153.0,145.7,0.707,201917.3,201917.3,10147,0,0,0,L,1122011218,1,123.81,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439239628,374544.00
08/10/2015 16:45,2,5.363,ALERT,215.77,351.67,60.002,1439239504,"201051344001230","174011321042388",27.77,42.80,0,281.03,392.25,150.8,143.6,0.720,212880.0,212880.0,10156,0,0,0,L,1122011218,1,123.14,125.17,0002,38,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439239630,374545.00
08/10/2015 16:45,2,5.342,ACTIVE,217.80,355.58,59.981,1439239504,"201051344000576","174011321042388",28.31,36.30,0,331.53,394.35,153.1,145.9,0.712,209134.9,209134.9,10166,0,0,0,L,1122011218,1,123.81,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439239631,374546.00
08/10/2015 16:45,2,5.467,ACTIVE,218.03,353.17,59.938,1439239504,"201051344000579","174011321042388",27.57,43.20,0,332.43,392.85,152.6,145.4,0.698,216059.2,216059.2,10123,0,0,0,L,1122011218,1,123.81,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439239632,374547.00
08/10/2015 16:45,1,0,NO_COMMUNICATIONS,0,0,0,1439239504,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439240384,374548.00
08/10/2015 16:45,1,0,NO_COMMUNICATIONS,0,0,0,1439239504,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439240384,374549.00
08/10/2015 16:45,1,0,NO_COMMUNICATIONS,0,0,0,1439239504,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439240384,374550.00
08/10/2015 16:45,1,0,NO_COMMUNICATIONS,0,0,0,1439239504,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439240384,374551.00
08/10/2015 16:45,1,0,NO_COMMUNICATIONS,0,0,0,1439239504,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439240384,374552.00
08/10/2015 16:45,1,0,NO_COMMUNICATIONS,0,0,0,1439239504,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439240384,374553.00
08/10/2015 16:45,1,0,NO_COMMUNICATIONS,0,0,0,1439239504,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439240384,374554.00
08/10/2015 16:45,1,0,NO_COMMUNICATIONS,0,0,0,1439239504,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439240384,374555.00
08/10/2015 16:45,1,0,NO_COMMUNICATIONS,0,0,0,1439239504,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439240384,374556.00
08/10/2015 16:45,1,0,NO_COMMUNICATIONS,0,0,0,1439239504,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439240384,374557.00
08/10/2015 17:00,2,4.857,ACTIVE,215.77,350.47,59.986,1439240403,"201051344000955","174011321042388",27.83,44.50,0,326.42,391.34,136.8,130.2,0.658,214660.0,214660.0,10132,0,0,0,L,1122011218,1,122.68,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439240479,374558.00
08/10/2015 17:00,2,5.076,ACTIVE,215.54,348.36,59.981,1439240403,"274151322000095","174011321042388",27.69,53.80,0,332.73,379.62,142.3,135.4,0.539,514199.1,514199.1,11035,0,0,0,L,1151911521,1,124.72,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439240480,374559.00
08/10/2015 17:00,2,4.990,ACTIVE,216.45,351.67,59.986,1439240403,"201051344000868","174011321042388",28.17,35.40,0,333.03,391.34,142.4,135.6,0.650,201429.1,201429.1,10147,0,0,0,L,1122011218,1,123.14,126.07,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439240481,374560.00
08/10/2015 17:00,2,4.977,ACTIVE,217.80,353.77,59.975,1439240403,"201051344000853","174011321042388",28.43,35.80,0,332.73,390.44,143.3,136.4,0.685,207865.6,207865.6,10150,0,0,0,L,1122011218,1,124.27,126.30,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439240482,374561.00
08/10/2015 17:00,2,4.893,ACTIVE,216.90,353.17,60.012,1439240403,"201051344000582","174011321042388",28.01,41.80,0,333.03,391.04,138.8,132.0,0.654,207101.5,207101.5,10121,0,0,0,L,1122011218,1,123.36,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439240483,374562.00
08/10/2015 17:00,2,4.947,ACTIVE,217.35,353.17,59.981,1439240403,"201051344000469","174011321042388",28.35,34.80,0,332.13,390.44,142.1,135.2,0.685,203136.0,203136.0,10142,0,0,0,L,1122011218,1,123.14,126.30,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439240484,374563.00
08/10/2015 17:00,2,4.951,ACTIVE,217.35,353.17,59.991,1439240403,"201051344000988","174011321042388",28.19,37.80,0,331.23,390.74,141.4,134.5,0.672,202281.5,202281.5,10130,0,0,0,L,1122011218,1,123.36,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439240484,374564.00
08/10/2015 17:00,2,4.982,ACTIVE,217.35,351.97,59.991,1439240403,"201051344001158","174011321042388",27.79,39.00,0,331.83,393.45,140.3,133.5,0.663,208001.8,208001.8,10131,0,0,0,L,1122011218,1,123.36,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439240485,374565.00
08/10/2015 17:00,2,5.061,ACTIVE,216.45,350.17,59.986,1439240403,"201051344001025","174011321042388",27.81,43.60,0,333.03,390.74,142.4,135.6,0.650,212339.4,212339.4,10123,0,0,0,L,1122011218,1,122.91,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439240486,374566.00
08/10/2015 17:00,2,4.965,ACTIVE,217.13,353.47,59.991,1439240403,"201051344000569","174011321042388",28.35,36.50,0,331.53,391.04,142.6,135.7,0.672,215628.6,215628.6,10151,0,0,0,L,1122011218,1,123.14,126.07,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439240487,374567.00
08/10/2015 17:00,2,3.141,ACTIVE,215.54,418.70,59.986,1439240403,"274151322000094","174011321042388",37.89,51.30,0,381.42,439.74,120.2,114.1,0.460,392600.1,392600.1,11550,0,0,0,L,1151911521,1,124.04,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439240489,374568.00
08/10/2015 17:00,2,4.982,ACTIVE,217.35,351.37,59.970,1439240403,"201051344000458","174011321042388",28.29,37.30,0,333.03,390.74,142.8,135.9,0.685,211326.5,211326.5,10141,0,0,0,L,1122011218,1,123.81,126.07,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439240490,374569.00
08/10/2015 17:00,2,4.689,ACTIVE,215.32,347.76,59.975,1439240403,"274151322000087","174011321042388",26.20,81.50,0,332.43,375.71,124.4,118.1,0.468,464346.8,464346.8,10972,0,0,0,L,1151911521,1,124.49,123.36,0000,70,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439240491,374570.00
08/10/2015 17:00,2,4.693,ACTIVE,215.54,353.47,59.970,1439240403,"274151322000052","174011321042388",27.45,52.50,0,332.73,377.82,130.5,124.1,0.504,496476.4,496476.4,11390,0,0,0,L,1151911521,1,124.04,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439240492,374571.00
08/10/2015 17:00,2,5.053,ACTIVE,215.77,351.07,59.981,1439240403,"201051344001145","174011321042388",27.75,40.80,0,332.73,391.04,142.1,135.2,0.654,216393.2,216393.2,10147,0,0,0,L,1122011218,1,122.91,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439240493,374572.00
08/10/2015 17:00,2,4.898,ACTIVE,215.77,351.37,59.986,1439240403,"201051344000685","174011321042388",28.19,42.30,0,327.92,388.34,139.9,133.1,0.689,215123.7,215123.7,10148,0,0,0,L,1122011218,1,123.59,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439240494,374573.00
08/10/2015 17:00,2,4.607,ACTIVE,215.77,360.08,59.996,1439240403,"274151322000088","174011321042388",27.23,50.40,0,332.73,377.22,127.0,120.7,0.482,476407.6,476407.6,10995,0,0,0,L,1151911521,1,124.94,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439240495,374574.00
08/10/2015 17:00,2,4.902,ACTIVE,216.22,351.37,59.986,1439240403,"201051344000438","174011321042388",27.73,44.30,0,332.43,390.14,137.7,131.0,0.650,215132.9,215132.9,10120,0,0,0,L,1122011218,1,123.36,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439240496,374575.00
08/10/2015 17:00,2,4.969,ACTIVE,216.45,350.17,59.986,1439240403,"201051344001135","174011321042388",27.59,43.80,0,332.73,388.94,138.8,132.0,0.641,206625.5,206625.5,10103,0,0,0,L,1122011218,1,123.14,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439240497,374576.00
08/10/2015 17:00,2,4.838,ACTIVE,216.22,351.67,59.986,1439240403,"201051344000417","174011321042388",27.77,44.80,0,328.82,388.64,136.1,129.4,0.650,210291.6,210291.6,10121,0,0,0,L,1122011218,1,122.91,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439240497,374577.00
