ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/10/2015 17:00,2,5.014,ACTIVE,216.00,351.07,60.007,1439240403,"201051344000594","174011321042388",27.91,44.50,0,327.32,388.64,141.8,135.0,0.672,211910.9,211910.9,10142,0,0,0,L,1122011218,1,123.14,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439240499,374578.00
08/10/2015 17:00,2,4.789,ACTIVE,215.32,357.68,59.986,1439240403,"274151322000083","174011321042388",27.47,54.30,0,332.13,377.52,133.2,126.6,0.535,492363.4,492363.4,11421,0,0,0,L,1151911521,1,124.27,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439240499,374579.00
08/10/2015 17:00,2,5.148,ACTIVE,216.90,352.27,59.986,1439240403,"201051344000585","174011321042388",27.75,42.50,0,331.53,390.14,144.7,137.8,0.676,211353.4,211353.4,10122,0,0,0,L,1122011218,1,123.14,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439240500,374580.00
08/10/2015 17:00,2,4.689,ACTIVE,215.54,351.37,60.012,1439240403,"274151322000054","174011321042388",27.17,51.80,0,332.43,377.52,128.9,122.5,0.499,487194.6,487194.6,10984,0,0,0,L,1151911521,1,124.49,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439240501,374581.00
08/10/2015 17:00,2,4.984,ACTIVE,216.90,351.07,59.991,1439240403,"201051344001203","174011321042388",27.83,43.00,0,332.43,390.44,140.5,133.7,0.667,212241.9,212241.9,10134,0,0,0,L,1122011218,1,124.04,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439240502,374582.00
08/10/2015 17:00,2,4.881,ACTIVE,215.77,350.17,59.954,1439240403,"201051344000646","174011321042388",28.03,42.50,0,329.13,386.53,138.4,131.7,0.654,208599.9,208599.9,10120,0,0,0,L,1122011218,1,123.36,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439240503,374583.00
08/10/2015 17:00,2,3.201,ACTIVE,216.22,408.18,59.986,1439240403,"274151322000068","174011321042388",37.03,51.00,0,383.83,440.94,120.0,113.9,0.451,391859.8,391859.8,11161,0,0,0,L,1151911521,1,125.17,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439240504,374584.00
08/10/2015 17:00,2,4.945,ACTIVE,216.22,346.26,59.991,1439240403,"274151322000076","174011321042388",27.91,52.50,0,333.63,380.22,139.7,132.9,0.544,520301.4,520301.4,11399,0,0,0,L,1151911521,1,124.72,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439240505,374585.00
08/10/2015 17:00,2,5.004,ACTIVE,215.77,349.26,59.970,1439240403,"201051344000890","174011321042388",27.43,43.60,0,329.43,385.93,139.0,132.2,0.645,213280.2,213280.2,10133,0,0,0,L,1122011218,1,123.14,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439240506,374586.00
08/10/2015 17:00,2,5.027,ACTIVE,216.90,352.57,59.981,1439240403,"201051344000900","174011321042388",28.19,34.80,0,332.13,391.34,143.6,136.7,0.663,214141.7,214141.7,10165,0,0,0,L,1122011218,1,123.59,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439240507,374587.00
08/10/2015 17:00,2,4.996,ACTIVE,216.67,352.87,59.986,1439240403,"201051344000633","174011321042388",27.81,40.20,0,331.83,390.14,140.7,133.8,0.667,203054.4,203054.4,10157,0,0,0,L,1122011218,1,123.59,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439240508,374588.00
08/10/2015 17:00,2,5.008,ACTIVE,217.35,351.67,59.965,1439240403,"201051344000983","174011321042388",28.35,36.30,0,331.23,392.25,143.8,136.9,0.676,211066.6,211066.6,10145,0,0,0,L,1122011218,1,123.59,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439240509,374589.00
08/10/2015 17:00,2,5.012,ACTIVE,216.45,350.77,59.991,1439240403,"201051344000917","174011321042388",27.87,41.80,0,332.13,390.44,141.5,134.7,0.681,213805.6,213805.6,10157,0,0,0,L,1122011218,1,122.91,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439240510,374590.00
08/10/2015 17:00,2,4.908,ACTIVE,217.13,352.27,59.986,1439240403,"201051344000648","174011321042388",28.21,36.00,0,332.43,391.34,140.3,133.5,0.658,209077.4,209077.4,10148,0,0,0,L,1122011218,1,123.14,126.30,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439240510,374591.00
08/10/2015 17:00,2,4.750,ACTIVE,216.67,351.97,59.991,1439240403,"201051344001093","174011321042388",28.45,40.80,0,332.73,388.94,136.8,130.2,0.632,212023.8,212023.8,10142,0,0,0,L,1122011218,1,123.36,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439240511,374592.00
08/10/2015 17:00,2,5.000,ACTIVE,217.35,351.67,59.986,1439240403,"201051344000645","174011321042388",28.03,36.50,0,331.83,389.84,141.9,135.1,0.645,210018.3,210018.3,10152,0,0,0,L,1122011218,1,124.04,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439240512,374593.00
08/10/2015 17:00,2,4.641,ACTIVE,215.77,354.37,59.996,1439240403,"274151322000085","174011321042388",27.73,51.30,0,333.63,377.22,130.3,123.8,0.504,489772.3,489772.3,11399,0,0,0,L,1151911521,1,124.94,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439240513,374594.00
08/10/2015 17:00,2,4.939,ACTIVE,216.90,351.97,59.965,1439240403,"201051344000651","174011321042388",27.87,43.40,0,332.73,389.84,139.5,132.7,0.641,209252.8,209252.8,10129,0,0,0,L,1122011218,1,123.81,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439240514,374595.00
08/10/2015 17:00,2,4.965,ACTIVE,216.67,351.37,60.002,1439240403,"201051344000867","174011321042388",28.13,38.00,0,332.43,389.54,141.5,134.7,0.654,201951.8,201951.8,10148,0,0,0,L,1122011218,1,123.59,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439240515,374596.00
08/10/2015 17:00,2,4.891,ACTIVE,217.35,353.17,59.991,1439240403,"201051344000576","174011321042388",28.53,35.20,0,332.43,390.14,141.3,134.5,0.650,209169.4,209169.4,10167,0,0,0,L,1122011218,1,123.59,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439240517,374597.00
08/10/2015 17:00,2,5.018,ACTIVE,217.35,353.17,59.991,1439240403,"201051344000579","174011321042388",27.77,42.00,0,331.53,390.74,141.1,134.3,0.663,216093.6,216093.6,10124,0,0,0,L,1122011218,1,123.59,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439240518,374598.00
08/10/2015 17:00,2,4.900,ACTIVE,215.54,349.86,59.991,1439240403,"201051344001230","174011321042388",28.01,41.50,0,327.62,385.33,139.0,132.2,0.667,212914.5,212914.5,10158,0,0,0,L,1122011218,2,123.14,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439240531,374599.00
08/10/2015 17:00,1,0,NO_COMMUNICATIONS,0,0,0,1439240403,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439241284,374600.00
08/10/2015 17:00,1,0,NO_COMMUNICATIONS,0,0,0,1439240403,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439241284,374601.00
08/10/2015 17:00,1,0,NO_COMMUNICATIONS,0,0,0,1439240403,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439241284,374602.00
08/10/2015 17:00,1,0,NO_COMMUNICATIONS,0,0,0,1439240403,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439241284,374603.00
08/10/2015 17:00,1,0,NO_COMMUNICATIONS,0,0,0,1439240403,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439241284,374604.00
08/10/2015 17:00,1,0,NO_COMMUNICATIONS,0,0,0,1439240403,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439241284,374605.00
08/10/2015 17:00,1,0,NO_COMMUNICATIONS,0,0,0,1439240403,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439241284,374606.00
08/10/2015 17:00,1,0,NO_COMMUNICATIONS,0,0,0,1439240403,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439241284,374607.00
08/10/2015 17:00,1,0,NO_COMMUNICATIONS,0,0,0,1439240403,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439241284,374608.00
08/10/2015 17:00,1,0,NO_COMMUNICATIONS,0,0,0,1439240403,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439241284,374609.00
08/10/2015 17:15,2,4.449,ACTIVE,215.54,348.96,59.944,1439241304,"201051344000955","174011321042388",27.51,43.80,0,328.82,380.82,124.0,117.7,0.592,214691.0,214691.0,10133,0,0,0,L,1122011218,1,122.68,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439241379,374610.00
08/10/2015 17:15,2,4.582,ACTIVE,215.32,344.15,59.981,1439241304,"274151322000095","174011321042388",27.87,51.50,0,332.43,375.71,129.3,122.9,0.491,514231.4,514231.4,11036,0,0,0,L,1151911521,1,124.49,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439241380,374611.00
08/10/2015 17:15,2,4.527,ACTIVE,216.22,350.17,59.954,1439241304,"201051344000868","174011321042388",28.03,35.00,0,332.43,385.03,128.5,122.1,0.597,201461.2,201461.2,10148,0,0,0,L,1122011218,1,123.14,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439241380,374612.00
08/10/2015 17:15,2,4.467,ACTIVE,217.58,352.57,59.970,1439241304,"201051344000853","174011321042388",28.75,35.40,0,332.73,386.83,130.0,123.6,0.619,207898.0,207898.0,10151,0,0,0,L,1122011218,1,124.27,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439241381,374613.00
08/10/2015 17:15,2,4.484,ACTIVE,216.67,351.07,59.933,1439241304,"201051344000582","174011321042388",27.67,42.00,0,332.73,385.33,125.7,119.4,0.592,207132.9,207132.9,10122,0,0,0,L,1122011218,1,123.36,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439241382,374614.00
08/10/2015 17:15,2,4.471,ACTIVE,217.13,351.07,59.965,1439241304,"201051344000469","174011321042388",28.41,34.30,0,332.43,387.74,128.7,122.3,0.628,203168.1,203168.1,10143,0,0,0,L,1122011218,1,123.14,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439241383,374615.00
08/10/2015 17:15,2,4.553,ACTIVE,217.13,352.87,59.965,1439241304,"201051344000988","174011321042388",27.81,36.50,0,332.13,387.44,128.3,121.9,0.605,202313.4,202313.4,10131,0,0,0,L,1122011218,1,123.59,126.07,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439241384,374616.00
08/10/2015 17:15,2,4.461,ACTIVE,217.13,350.77,59.944,1439241304,"201051344001158","174011321042388",28.13,38.40,0,333.03,387.44,127.1,120.7,0.601,208033.4,208033.4,10132,0,0,0,L,1122011218,1,123.36,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439241385,374617.00
08/10/2015 17:15,2,4.596,ACTIVE,216.22,348.96,59.954,1439241304,"201051344001025","174011321042388",27.81,43.00,0,332.43,385.33,129.5,123.0,0.588,212371.7,212371.7,10124,0,0,0,L,1122011218,1,122.91,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439241386,374618.00
08/10/2015 17:15,2,4.441,ACTIVE,216.90,350.17,59.922,1439241304,"201051344000569","174011321042388",28.73,35.60,0,333.03,386.23,129.3,122.9,0.601,215660.7,215660.7,10152,0,0,0,L,1122011218,1,123.14,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439241387,374619.00
08/10/2015 17:15,2,2.801,ACTIVE,216.00,420.20,59.954,1439241304,"274151322000094","174011321042388",38.25,50.80,0,384.43,439.74,108.7,103.0,0.420,392627.1,392627.1,11551,0,0,0,L,1151911521,1,124.27,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439241388,374620.00
08/10/2015 17:15,2,4.521,ACTIVE,217.35,349.86,59.944,1439241304,"201051344000458","174011321042388",28.31,36.50,0,332.43,386.83,129.7,123.3,0.619,211358.8,211358.8,10142,0,0,0,L,1122011218,1,124.04,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439241389,374621.00
08/10/2015 17:15,2,4.225,ACTIVE,215.54,353.17,59.912,1439241304,"274151322000087","174011321042388",26.46,80.00,0,332.73,372.11,113.2,107.3,0.415,464374.9,464374.9,10973,0,0,0,L,1151911521,1,124.49,123.59,0000,68,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439241389,374622.00
08/10/2015 17:15,2,4.236,ACTIVE,215.54,357.08,59.938,1439241304,"274151322000052","174011321042388",27.63,51.30,0,332.43,373.91,118.5,112.4,0.451,496505.9,496505.9,11391,0,0,0,L,1151911521,1,123.81,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439241391,374623.00
08/10/2015 17:15,2,4.490,ACTIVE,216.00,349.56,59.975,1439241304,"201051344001145","174011321042388",28.41,40.40,0,332.43,384.73,129.3,122.8,0.597,216425.3,216425.3,10148,0,0,0,L,1122011218,1,123.14,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439241392,374624.00
08/10/2015 17:15,2,4.457,ACTIVE,215.77,349.26,59.954,1439241304,"201051344000685","174011321042388",28.13,42.00,0,328.82,382.03,126.9,120.6,0.628,215155.3,215155.3,10149,0,0,0,L,1122011218,1,123.81,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439241392,374625.00
08/10/2015 17:15,2,4.109,ACTIVE,215.54,347.16,59.944,1439241304,"274151322000088","174011321042388",27.59,48.50,0,332.73,373.31,115.0,109.1,0.438,476436.2,476436.2,10996,0,0,0,L,1151911521,1,124.72,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439241393,374626.00
08/10/2015 17:15,2,4.385,ACTIVE,216.45,350.17,59.949,1439241304,"201051344000438","174011321042388",28.13,43.60,0,332.43,384.73,124.9,118.6,0.592,215164.0,215164.0,10121,0,0,0,L,1122011218,1,123.59,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439241394,374627.00
08/10/2015 17:15,2,4.506,ACTIVE,216.22,348.66,59.959,1439241304,"201051344001135","174011321042388",27.63,43.40,0,332.43,382.03,126.2,119.9,0.583,206656.8,206656.8,10104,0,0,0,L,1122011218,1,123.36,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439241395,374628.00
08/10/2015 17:15,2,4.412,ACTIVE,216.22,349.26,59.944,1439241304,"201051344000417","174011321042388",27.63,43.80,0,331.83,383.53,123.4,117.2,0.588,210322.4,210322.4,10122,0,0,0,L,1122011218,1,123.14,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439241396,374629.00
08/10/2015 17:15,2,4.479,ACTIVE,216.00,349.26,59.938,1439241304,"201051344000594","174011321042388",28.41,43.40,0,328.22,383.53,128.8,122.4,0.610,211942.9,211942.9,10143,0,0,0,L,1122011218,1,123.14,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439241397,374630.00
08/10/2015 17:15,2,4.328,ACTIVE,215.77,355.88,59.959,1439241304,"274151322000083","174011321042388",27.69,52.80,0,332.73,372.71,121.3,115.2,0.477,492393.6,492393.6,11422,0,0,0,L,1151911521,1,124.49,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439241398,374631.00
08/10/2015 17:15,2,4.648,ACTIVE,217.13,351.67,59.949,1439241304,"201051344000585","174011321042388",28.07,41.50,0,332.73,385.93,132.1,125.6,0.614,211386.2,211386.2,10123,0,0,0,L,1122011218,1,123.36,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439241399,374632.00
08/10/2015 17:15,2,4.199,ACTIVE,216.22,355.58,59.928,1439241304,"274151322000054","174011321042388",27.53,50.00,0,332.43,373.91,117.0,111.0,0.446,487223.7,487223.7,10985,0,0,0,L,1151911521,1,124.94,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439241400,374633.00
08/10/2015 17:15,2,4.498,ACTIVE,216.90,349.56,59.938,1439241304,"201051344001203","174011321042388",27.99,42.30,0,332.73,384.73,127.5,121.1,0.601,212273.6,212273.6,10135,0,0,0,L,1122011218,1,124.04,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439241401,374634.00
08/10/2015 17:15,2,4.461,ACTIVE,215.77,349.26,59.975,1439241304,"201051344000646","174011321042388",27.87,41.80,0,327.92,381.73,125.9,119.6,0.601,208631.2,208631.2,10121,0,0,0,L,1122011218,1,123.36,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439241402,374635.00
08/10/2015 17:15,2,2.717,ACTIVE,216.67,417.19,59.944,1439241304,"274151322000068","174011321042388",38.96,50.80,0,385.93,438.23,107.1,101.5,0.407,391886.7,391886.7,11162,0,0,0,L,1151911521,1,124.94,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439241403,374636.00
08/10/2015 17:15,2,4.453,ACTIVE,216.45,350.77,59.933,1439241304,"274151322000076","174011321042388",28.13,51.30,0,334.24,376.01,126.8,120.4,0.491,520333.0,520333.0,11400,0,0,0,L,1151911521,1,124.49,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439241404,374637.00
08/10/2015 17:15,2,4.479,ACTIVE,215.77,349.56,59.954,1439241304,"201051344000890","174011321042388",27.81,43.00,0,329.43,382.63,126.2,119.9,0.588,213311.6,213311.6,10134,0,0,0,L,1122011218,1,123.36,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439241405,374638.00
08/10/2015 17:15,2,4.488,ACTIVE,216.90,350.47,59.917,1439241304,"201051344000900","174011321042388",28.69,34.00,0,333.33,385.93,130.4,123.9,0.601,214174.2,214174.2,10166,0,0,0,L,1122011218,1,123.81,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439241406,374639.00
08/10/2015 17:15,2,4.455,ACTIVE,216.90,350.77,59.954,1439241304,"201051344000633","174011321042388",28.35,39.50,0,332.43,385.63,127.8,121.4,0.610,203086.2,203086.2,10158,0,0,0,L,1122011218,1,123.81,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439241407,374640.00
08/10/2015 17:15,2,4.516,ACTIVE,217.35,351.07,59.938,1439241304,"201051344000983","174011321042388",28.59,35.60,0,333.03,387.44,130.8,124.3,0.619,211099.1,211099.1,10146,0,0,0,L,1122011218,1,124.04,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439241407,374641.00
08/10/2015 17:15,2,4.547,ACTIVE,216.67,350.77,59.933,1439241304,"201051344000917","174011321042388",27.91,41.30,0,331.23,385.33,128.6,122.2,0.614,213837.6,213837.6,10158,0,0,0,L,1122011218,1,123.36,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439241408,374642.00
08/10/2015 17:15,2,4.447,ACTIVE,217.13,351.37,59.949,1439241304,"201051344000648","174011321042388",28.25,35.20,0,333.63,386.23,127.2,120.9,0.601,209109.0,209109.0,10149,0,0,0,L,1122011218,1,123.36,126.30,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439241409,374643.00
08/10/2015 17:15,2,4.342,ACTIVE,216.90,350.77,59.949,1439241304,"201051344001093","174011321042388",28.15,40.40,0,333.03,385.03,123.7,117.5,0.570,212054.6,212054.6,10143,0,0,0,L,1122011218,1,123.59,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439241410,374644.00
08/10/2015 17:15,2,4.510,ACTIVE,217.35,350.47,59.917,1439241304,"201051344000645","174011321042388",28.17,36.00,0,333.93,388.34,128.6,122.2,0.592,210050.3,210050.3,10153,0,0,0,L,1122011218,1,124.04,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439241411,374645.00
08/10/2015 17:15,2,4.176,ACTIVE,216.00,357.08,59.944,1439241304,"274151322000085","174011321042388",27.85,50.40,0,333.63,372.71,117.7,111.7,0.455,489801.7,489801.7,11400,0,0,0,L,1151911521,1,124.94,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439241412,374646.00
08/10/2015 17:15,2,4.488,ACTIVE,216.90,351.07,59.949,1439241304,"201051344000651","174011321042388",27.87,42.50,0,333.03,385.03,126.6,120.3,0.579,209284.3,209284.3,10130,0,0,0,L,1122011218,1,124.04,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439241413,374647.00
08/10/2015 17:15,2,4.494,ACTIVE,216.67,350.17,59.965,1439241304,"201051344000867","174011321042388",28.19,37.30,0,332.43,382.33,128.3,121.9,0.597,201983.7,201983.7,10149,0,0,0,L,1122011218,1,123.81,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439241414,374648.00
08/10/2015 17:15,2,4.455,ACTIVE,215.54,347.76,59.944,1439241304,"201051344001230","174011321042388",27.93,40.60,0,327.02,380.22,126.0,119.7,0.597,212945.4,212945.4,10159,0,0,0,L,1122011218,1,123.14,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439241415,374649.00
08/10/2015 17:15,2,4.410,ACTIVE,217.58,351.97,59.938,1439241304,"201051344000576","174011321042388",28.63,34.30,0,331.83,387.14,127.9,121.5,0.588,209201.2,209201.2,10168,0,0,0,L,1122011218,1,124.04,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439241416,374650.00
08/10/2015 17:15,2,4.523,ACTIVE,217.13,350.47,59.938,1439241304,"201051344000579","174011321042388",28.01,41.00,0,333.03,386.53,128.3,121.9,0.605,216125.4,216125.4,10125,0,0,0,L,1122011218,1,123.81,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439241417,374651.00
08/10/2015 17:15,1,0,NO_COMMUNICATIONS,0,0,0,1439241304,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439242185,374652.00
08/10/2015 17:15,1,0,NO_COMMUNICATIONS,0,0,0,1439241304,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439242185,374653.00
08/10/2015 17:15,1,0,NO_COMMUNICATIONS,0,0,0,1439241304,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439242185,374654.00
08/10/2015 17:15,1,0,NO_COMMUNICATIONS,0,0,0,1439241304,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439242185,374655.00
08/10/2015 17:15,1,0,NO_COMMUNICATIONS,0,0,0,1439241304,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439242185,374656.00
08/10/2015 17:15,1,0,NO_COMMUNICATIONS,0,0,0,1439241304,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439242185,374657.00
08/10/2015 17:15,1,0,NO_COMMUNICATIONS,0,0,0,1439241304,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439242185,374658.00
08/10/2015 17:15,1,0,NO_COMMUNICATIONS,0,0,0,1439241304,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439242185,374659.00
08/10/2015 17:15,1,0,NO_COMMUNICATIONS,0,0,0,1439241304,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439242185,374660.00
08/10/2015 17:15,1,0,NO_COMMUNICATIONS,0,0,0,1439241304,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439242185,374661.00
08/10/2015 17:30,2,3.217,ACTIVE,214.64,343.25,59.959,1439242204,"201051344000955","174011321042388",28.29,41.80,0,317.70,393.45,92.2,87.1,0.446,214718.5,214718.5,10134,0,0,0,L,1122011218,1,122.23,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439242280,374662.00
08/10/2015 17:30,2,3.334,ACTIVE,215.09,345.66,59.981,1439242204,"274151322000095","174011321042388",28.45,49.30,0,327.92,382.63,96.0,90.7,0.358,514260.1,514260.1,11037,0,0,0,L,1151911521,1,124.27,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439242280,374663.00
08/10/2015 17:30,2,3.350,ACTIVE,215.09,345.06,60.007,1439242204,"201051344000868","174011321042388",28.65,33.30,0,319.81,395.85,97.2,91.8,0.442,201489.7,201489.7,10149,0,0,0,L,1122011218,1,122.68,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439242281,374664.00
08/10/2015 17:30,2,3.348,ACTIVE,216.22,347.46,59.996,1439242204,"201051344000853","174011321042388",28.90,33.50,0,322.21,398.26,98.0,92.7,0.464,207926.8,207926.8,10152,0,0,0,L,1122011218,1,123.81,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439242282,374665.00
08/10/2015 17:30,2,3.348,ACTIVE,215.54,345.36,59.991,1439242204,"201051344000582","174011321042388",28.15,39.30,0,318.30,396.15,95.5,90.2,0.455,207160.9,207160.9,10123,0,0,0,L,1122011218,1,122.91,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439242283,374666.00
08/10/2015 17:30,2,3.342,ACTIVE,215.77,346.56,59.996,1439242204,"201051344000469","174011321042388",28.78,32.20,0,317.40,398.86,97.4,92.1,0.473,203196.6,203196.6,10144,0,0,0,L,1122011218,1,122.91,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439242284,374667.00
08/10/2015 17:30,2,3.420,ACTIVE,215.77,347.46,59.986,1439242204,"201051344000988","174011321042388",28.13,34.80,0,317.70,396.75,97.4,92.1,0.464,202341.9,202341.9,10132,0,0,0,L,1122011218,1,122.91,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439242285,374668.00
08/10/2015 17:30,2,3.410,ACTIVE,215.77,345.06,60.002,1439242204,"201051344001158","174011321042388",28.15,36.50,0,320.71,397.96,97.2,91.9,0.460,208061.7,208061.7,10133,0,0,0,L,1122011218,1,122.91,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439242286,374669.00
08/10/2015 17:30,2,3.457,ACTIVE,215.09,345.66,59.991,1439242204,"201051344001025","174011321042388",28.31,41.00,0,318.30,394.05,99.2,93.8,0.451,212400.5,212400.5,10125,0,0,0,L,1122011218,1,122.68,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439242287,374670.00
08/10/2015 17:30,2,3.400,ACTIVE,215.54,346.86,59.986,1439242204,"201051344000569","174011321042388",28.69,34.50,0,318.30,397.35,98.8,93.4,0.464,215689.3,215689.3,10153,0,0,0,L,1122011218,1,122.68,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439242288,374671.00
08/10/2015 17:30,2,2.125,ACTIVE,214.87,409.08,59.991,1439242204,"274151322000094","174011321042388",38.41,48.80,0,388.04,441.24,82.8,78.0,0.314,392650.9,392650.9,11552,0,0,0,L,1151911521,1,123.59,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439242289,374672.00
08/10/2015 17:30,2,3.531,ACTIVE,215.77,345.66,59.991,1439242204,"201051344000458","174011321042388",28.25,35.40,0,319.21,396.75,101.0,95.6,0.495,211387.5,211387.5,10143,0,0,0,L,1122011218,1,123.36,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439242290,374673.00
08/10/2015 17:30,2,3.242,ACTIVE,214.87,337.84,59.986,1439242204,"274151322000087","174011321042388",26.78,76.50,0,318.91,386.53,87.9,82.9,0.314,464400.0,464400.0,10974,0,0,0,L,1151911521,1,124.04,123.14,0000,65,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439242290,374674.00
08/10/2015 17:30,2,3.307,ACTIVE,214.64,340.25,59.986,1439242204,"274151322000052","174011321042388",27.71,49.50,0,327.32,382.33,92.8,87.6,0.354,496531.9,496531.9,11392,0,0,0,L,1151911521,1,123.59,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439242291,374675.00
08/10/2015 17:30,2,3.668,ACTIVE,214.87,345.96,59.986,1439242204,"201051344001145","174011321042388",28.45,38.60,0,316.80,395.55,105.7,100.1,0.491,216454.0,216454.0,10149,0,0,0,L,1122011218,1,122.68,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439242292,374676.00
08/10/2015 17:30,2,3.686,ACTIVE,214.87,346.56,59.981,1439242204,"201051344000685","174011321042388",28.19,39.80,0,315.90,395.55,105.2,99.6,0.521,215183.5,215183.5,10150,0,0,0,L,1122011218,1,123.14,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439242293,374677.00
08/10/2015 17:30,2,3.379,ACTIVE,214.87,352.87,60.018,1439242204,"274151322000088","174011321042388",27.61,47.00,0,327.62,380.82,94.5,89.3,0.354,476461.5,476461.5,10997,0,0,0,L,1151911521,1,124.49,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439242294,374678.00
08/10/2015 17:30,2,3.682,ACTIVE,215.32,346.86,59.981,1439242204,"201051344000438","174011321042388",28.31,41.80,0,319.51,391.64,105.6,100.0,0.504,215191.7,215191.7,10122,0,0,0,L,1122011218,1,123.14,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439242295,374679.00
08/10/2015 17:30,2,3.768,ACTIVE,215.54,345.96,59.981,1439242204,"201051344001135","174011321042388",28.09,40.80,0,319.81,393.75,107.2,101.5,0.491,206684.9,206684.9,10105,0,0,0,L,1122011218,1,122.91,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439242296,374680.00
08/10/2015 17:30,2,3.705,ACTIVE,215.32,347.16,59.991,1439242204,"201051344000417","174011321042388",27.95,41.80,0,316.50,392.25,104.9,99.3,0.504,210349.7,210349.7,10123,0,0,0,L,1122011218,1,122.68,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439242297,374681.00
08/10/2015 17:30,2,3.766,ACTIVE,214.87,346.86,59.981,1439242204,"201051344000594","174011321042388",28.53,41.50,0,317.10,396.45,108.9,103.2,0.517,211971.5,211971.5,10144,0,0,0,L,1122011218,1,122.91,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439242299,374682.00
08/10/2015 17:30,2,3.547,ACTIVE,214.64,341.45,59.991,1439242204,"274151322000083","174011321042388",28.01,50.00,0,329.73,382.63,100.7,95.2,0.398,492420.3,492420.3,11423,0,0,0,L,1151911521,1,123.36,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439242300,374683.00
08/10/2015 17:30,2,3.908,ACTIVE,215.54,347.46,60.018,1439242204,"201051344000585","174011321042388",28.05,39.50,0,318.61,397.96,111.0,105.2,0.521,211415.7,211415.7,10124,0,0,0,L,1122011218,1,122.68,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439242301,374684.00
08/10/2015 17:30,2,3.412,ACTIVE,214.87,352.87,59.986,1439242204,"274151322000054","174011321042388",27.73,48.00,0,325.22,398.56,95.8,90.6,0.367,487249.5,487249.5,10986,0,0,0,L,1151911521,1,124.04,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439242301,374685.00
08/10/2015 17:30,2,3.674,ACTIVE,215.77,345.66,59.986,1439242204,"201051344001203","174011321042388",28.29,40.00,0,317.70,395.85,105.3,99.7,0.499,212301.8,212301.8,10136,0,0,0,L,1122011218,1,123.59,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439242302,374686.00
08/10/2015 17:30,2,3.633,ACTIVE,214.41,344.15,60.007,1439242204,"201051344000646","174011321042388",28.07,40.00,0,318.30,393.75,103.4,97.9,0.495,208659.1,208659.1,10122,0,0,0,L,1122011218,1,122.68,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439242303,374687.00
08/10/2015 17:30,2,2.207,ACTIVE,215.54,424.11,59.981,1439242204,"274151322000068","174011321042388",39.06,48.80,0,388.34,441.24,86.2,81.3,0.309,391910.5,391910.5,11163,0,0,0,L,1151911521,1,124.04,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439242304,374688.00
08/10/2015 17:30,2,3.570,ACTIVE,215.54,353.47,59.991,1439242204,"274151322000076","174011321042388",28.41,49.30,0,330.93,382.63,102.6,97.1,0.393,520361.0,520361.0,11401,0,0,0,L,1151911521,1,124.27,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439242305,374689.00
08/10/2015 17:30,2,3.645,ACTIVE,214.64,345.36,59.986,1439242204,"201051344000890","174011321042388",28.21,40.80,0,319.21,393.15,104.1,98.6,0.486,213339.6,213339.6,10135,0,0,0,L,1122011218,1,122.68,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439242306,374690.00
08/10/2015 17:30,2,3.643,ACTIVE,215.54,346.56,59.991,1439242204,"201051344000900","174011321042388",28.86,32.60,0,319.21,398.26,106.5,100.9,0.499,214202.9,214202.9,10167,0,0,0,L,1122011218,1,123.36,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439242307,374691.00
08/10/2015 17:30,2,3.633,ACTIVE,215.54,347.46,59.991,1439242204,"201051344000633","174011321042388",28.15,37.50,0,316.80,395.85,103.6,98.0,0.495,203114.5,203114.5,10159,0,0,0,L,1122011218,1,123.14,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439242308,374692.00
08/10/2015 17:30,2,3.572,ACTIVE,216.00,346.56,59.991,1439242204,"201051344000983","174011321042388",28.78,34.50,0,319.21,399.46,104.1,98.5,0.495,211128.0,211128.0,10147,0,0,0,L,1122011218,1,123.14,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439242309,374693.00
08/10/2015 17:30,2,3.514,ACTIVE,215.32,345.36,59.986,1439242204,"201051344000917","174011321042388",28.51,39.30,0,318.91,394.65,101.4,95.9,0.482,213866.1,213866.1,10159,0,0,0,L,1122011218,1,122.68,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439242310,374694.00
08/10/2015 17:30,2,3.377,ACTIVE,215.54,345.66,59.991,1439242204,"201051344000648","174011321042388",28.33,34.30,0,318.30,397.35,96.9,91.6,0.460,209137.1,209137.1,10150,0,0,0,L,1122011218,1,122.68,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439242310,374695.00
08/10/2015 17:30,2,3.178,ACTIVE,215.09,346.26,59.986,1439242204,"201051344001093","174011321042388",28.61,38.00,0,319.81,394.35,92.0,86.9,0.424,212082.0,212082.0,10144,0,0,0,L,1122011218,1,122.91,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439242311,374696.00
08/10/2015 17:30,2,2.801,ACTIVE,214.87,348.36,59.986,1439242204,"274151322000085","174011321042388",27.93,47.80,0,315.60,391.34,79.2,74.5,0.296,489827.6,489827.6,11401,0,0,0,L,1151911521,1,124.27,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439242313,374697.00
08/10/2015 17:30,2,2.918,ACTIVE,214.87,344.45,59.986,1439242204,"201051344000651","174011321042388",27.97,40.20,0,318.91,394.65,82.7,77.9,0.380,209312.4,209312.4,10131,0,0,0,L,1122011218,1,123.36,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439242314,374698.00
08/10/2015 17:30,2,2.951,ACTIVE,214.64,343.85,59.996,1439242204,"201051344000867","174011321042388",28.27,35.60,0,320.41,396.75,84.5,79.7,0.384,202012.0,202012.0,10150,0,0,0,L,1122011218,1,122.91,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439242315,374699.00
08/10/2015 17:30,2,2.824,ACTIVE,213.51,343.25,59.981,1439242204,"201051344001230","174011321042388",28.43,38.60,0,317.40,392.55,81.4,76.6,0.384,212973.3,212973.3,10160,0,0,0,L,1122011218,1,122.46,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439242316,374700.00
08/10/2015 17:30,2,3.012,ACTIVE,215.09,345.96,59.986,1439242204,"201051344000576","174011321042388",28.43,32.80,0,318.00,398.86,86.7,81.8,0.398,209229.4,209229.4,10169,0,0,0,L,1122011218,1,122.91,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439242317,374701.00
08/10/2015 17:30,2,3.027,ACTIVE,214.87,345.06,59.965,1439242204,"201051344000579","174011321042388",28.47,39.30,0,318.00,395.85,87.3,82.3,0.411,216153.8,216153.8,10126,0,0,0,L,1122011218,1,122.68,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439242318,374702.00
08/10/2015 17:30,2,3.088,ACTIVE,215.09,345.66,59.981,1439242204,"201051344000645","174011321042388",28.25,34.80,0,330.93,365.49,88.4,83.4,0.407,210079.1,210079.1,10155,0,0,0,L,1122011218,2,123.14,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439242331,374703.00
08/10/2015 17:30,1,0,NO_COMMUNICATIONS,0,0,0,1439242204,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439243085,374704.00
08/10/2015 17:30,1,0,NO_COMMUNICATIONS,0,0,0,1439242204,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439243085,374705.00
08/10/2015 17:30,1,0,NO_COMMUNICATIONS,0,0,0,1439242204,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439243085,374706.00
08/10/2015 17:30,1,0,NO_COMMUNICATIONS,0,0,0,1439242204,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439243085,374707.00
08/10/2015 17:30,1,0,NO_COMMUNICATIONS,0,0,0,1439242204,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439243085,374708.00
08/10/2015 17:30,1,0,NO_COMMUNICATIONS,0,0,0,1439242204,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439243085,374709.00
08/10/2015 17:30,1,0,NO_COMMUNICATIONS,0,0,0,1439242204,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439243085,374710.00
08/10/2015 17:30,1,0,NO_COMMUNICATIONS,0,0,0,1439242204,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439243085,374711.00
08/10/2015 17:30,1,0,NO_COMMUNICATIONS,0,0,0,1439242204,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439243085,374712.00
08/10/2015 17:30,1,0,NO_COMMUNICATIONS,0,0,0,1439242204,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439243085,374713.00
08/10/2015 17:45,2,1.451,ACTIVE,211.70,347.16,59.975,1439243103,"201051344000955","174011321042388",27.75,38.80,0,316.80,392.25,40.8,37.4,0.340,214738.0,214738.0,10135,0,0,0,L,1122011218,1,121.55,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439243178,374714.00
08/10/2015 17:45,2,1.396,ACTIVE,212.83,344.15,59.965,1439243103,"274151322000095","174011321042388",27.79,44.80,0,329.13,385.33,39.3,36.0,0.278,514280.2,514280.2,11038,0,0,0,L,1151911521,1,122.91,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439243179,374715.00
08/10/2015 17:45,2,1.311,ACTIVE,211.93,345.96,59.975,1439243103,"201051344000868","174011321042388",28.05,31.00,0,319.21,395.85,37.3,34.1,0.296,201509.7,201509.7,10150,0,0,0,L,1122011218,1,121.78,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439243180,374716.00
08/10/2015 17:45,2,1.248,ACTIVE,212.83,346.26,59.996,1439243103,"201051344000853","174011321042388",28.03,31.50,0,321.01,399.46,35.5,32.3,0.301,207947.0,207947.0,10153,0,0,0,L,1122011218,1,122.46,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439243181,374717.00
08/10/2015 17:45,2,1.209,ACTIVE,212.38,345.66,59.975,1439243103,"201051344000582","174011321042388",27.77,36.50,0,317.40,394.95,34.0,30.9,0.274,207180.6,207180.6,10124,0,0,0,L,1122011218,1,122.01,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439243182,374718.00
08/10/2015 17:45,2,1.176,ACTIVE,212.16,344.76,59.970,1439243103,"201051344000469","174011321042388",28.19,30.30,0,317.40,398.86,33.6,30.5,0.283,203216.7,203216.7,10145,0,0,0,L,1122011218,1,121.55,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439243183,374719.00
08/10/2015 17:45,2,1.164,ACTIVE,212.16,345.96,59.991,1439243103,"201051344000988","174011321042388",27.67,32.40,0,317.70,399.76,32.6,29.6,0.265,202361.8,202361.8,10133,0,0,0,L,1122011218,1,121.78,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439243184,374720.00
08/10/2015 17:45,2,1.164,ACTIVE,211.93,343.25,59.975,1439243103,"201051344001158","174011321042388",27.53,33.50,0,318.30,395.85,32.5,29.4,0.265,208081.5,208081.5,10134,0,0,0,L,1122011218,1,121.78,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439243185,374721.00
08/10/2015 17:45,2,1.170,ACTIVE,211.70,342.05,59.944,1439243103,"201051344001025","174011321042388",27.73,37.50,0,319.21,395.55,32.9,29.9,0.265,212420.8,212420.8,10126,0,0,0,L,1122011218,1,121.33,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439243186,374722.00
08/10/2015 17:45,2,1.131,ACTIVE,212.16,343.85,59.981,1439243103,"201051344000569","174011321042388",28.17,32.40,0,318.00,398.86,32.3,29.3,0.247,215709.3,215709.3,10154,0,0,0,L,1122011218,1,121.55,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439243187,374723.00
08/10/2015 17:45,2,0.664,ACTIVE,213.06,402.46,59.954,1439243103,"274151322000094","174011321042388",37.79,44.80,0,331.53,445.15,25.4,22.6,0.168,392667.3,392667.3,11553,0,0,0,L,1151911521,1,122.46,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439243188,374724.00
08/10/2015 17:45,2,1.123,ACTIVE,212.16,342.95,60.007,1439243103,"201051344000458","174011321042388",27.95,32.60,0,319.51,397.66,31.8,28.8,0.270,211407.6,211407.6,10144,0,0,0,L,1122011218,1,122.01,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439243189,374725.00
