ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/10/2015 17:45,2,1.020,ACTIVE,212.38,342.35,59.981,1439243103,"274151322000087","174011321042388",26.38,70.00,0,326.72,381.73,27.3,24.4,0.181,464417.5,464417.5,10975,0,0,0,L,1151911521,1,122.68,122.23,0000,60,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439243190,374726.00
08/10/2015 17:45,2,1.045,ACTIVE,212.83,345.36,60.007,1439243103,"274151322000052","174011321042388",27.15,44.80,0,326.72,382.03,28.8,25.8,0.190,496550.1,496550.1,11393,0,0,0,L,1151911521,1,122.23,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439243190,374727.00
08/10/2015 17:45,2,1.129,ACTIVE,212.16,342.95,59.975,1439243103,"201051344001145","174011321042388",27.65,35.60,0,318.30,394.35,31.6,28.6,0.252,216474.1,216474.1,10150,0,0,0,L,1122011218,1,121.55,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439243191,374728.00
08/10/2015 17:45,2,1.074,ACTIVE,212.16,342.65,59.975,1439243103,"201051344000685","174011321042388",27.59,36.80,0,314.40,393.45,30.1,27.1,0.256,215203.1,215203.1,10151,0,0,0,L,1122011218,1,122.23,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439243192,374729.00
08/10/2015 17:45,2,0.982,ACTIVE,212.16,345.36,59.975,1439243103,"274151322000088","174011321042388",26.86,42.80,0,327.32,382.03,26.7,23.8,0.181,476478.9,476478.9,10998,0,0,0,L,1151911521,1,123.14,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439243193,374730.00
08/10/2015 17:45,2,1.084,ACTIVE,212.16,343.25,59.970,1439243103,"201051344000438","174011321042388",27.61,38.60,0,318.00,394.35,30.4,27.4,0.243,215211.1,215211.1,10123,0,0,0,L,1122011218,1,122.23,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439243194,374731.00
08/10/2015 17:45,2,1.133,ACTIVE,211.48,341.45,59.970,1439243103,"201051344001135","174011321042388",27.61,38.00,0,320.11,393.15,31.7,28.7,0.247,206704.6,206704.6,10106,0,0,0,L,1122011218,1,121.78,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439243195,374732.00
08/10/2015 17:45,2,1.104,ACTIVE,211.93,343.25,59.970,1439243103,"201051344000417","174011321042388",27.45,38.60,0,318.91,394.05,30.7,27.7,0.243,210369.0,210369.0,10124,0,0,0,L,1122011218,1,121.55,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439243196,374733.00
08/10/2015 17:45,2,1.107,ACTIVE,211.70,342.95,59.965,1439243103,"201051344000594","174011321042388",27.99,38.40,0,316.20,397.05,31.4,28.4,0.252,211991.4,211991.4,10145,0,0,0,L,1122011218,1,121.78,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439243197,374734.00
08/10/2015 17:45,2,1.020,ACTIVE,212.83,342.65,59.981,1439243103,"274151322000083","174011321042388",27.37,45.00,0,327.92,382.03,28.3,25.4,0.190,492438.8,492438.8,11424,0,0,0,L,1151911521,1,122.46,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439243198,374735.00
08/10/2015 17:45,2,1.148,ACTIVE,212.16,343.85,59.975,1439243103,"201051344000585","174011321042388",28.27,36.50,0,319.51,397.05,33.0,29.9,0.274,211436.3,211436.3,10125,0,0,0,L,1122011218,1,121.55,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439243199,374736.00
08/10/2015 17:45,2,0.992,ACTIVE,212.38,342.65,59.970,1439243103,"274151322000054","174011321042388",27.29,43.20,0,326.72,383.83,27.4,24.6,0.186,487267.3,487267.3,10987,0,0,0,L,1151911521,1,122.68,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439243200,374737.00
08/10/2015 17:45,2,1.102,ACTIVE,212.16,342.65,59.975,1439243103,"201051344001203","174011321042388",27.91,36.80,0,318.00,393.15,31.2,28.2,0.256,212321.5,212321.5,10137,0,0,0,L,1122011218,1,122.23,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439243201,374738.00
08/10/2015 17:45,2,1.102,ACTIVE,211.25,342.65,59.981,1439243103,"201051344000646","174011321042388",27.51,37.00,0,319.21,392.85,30.8,27.8,0.230,208678.5,208678.5,10123,0,0,0,L,1122011218,1,121.78,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439243202,374739.00
08/10/2015 17:45,2,0.686,ACTIVE,213.29,392.25,59.965,1439243103,"274151322000068","174011321042388",36.18,44.80,0,331.53,448.15,25.4,22.5,0.164,391926.7,391926.7,11164,0,0,0,L,1151911521,1,122.91,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439243203,374740.00
08/10/2015 17:45,2,1.055,ACTIVE,213.06,341.45,59.965,1439243103,"274151322000076","174011321042388",27.79,44.00,0,331.23,383.23,29.7,26.8,0.194,520380.3,520380.3,11402,0,0,0,L,1151911521,1,122.68,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439243204,374741.00
08/10/2015 17:45,2,1.088,ACTIVE,211.48,340.25,59.970,1439243103,"201051344000890","174011321042388",28.15,37.80,0,319.81,392.25,31.0,28.0,0.243,213359.1,213359.1,10136,0,0,0,L,1122011218,1,121.78,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439243205,374742.00
08/10/2015 17:45,2,1.076,ACTIVE,211.93,342.65,59.970,1439243103,"201051344000900","174011321042388",28.15,30.80,0,317.40,399.16,30.7,27.7,0.247,214222.8,214222.8,10168,0,0,0,L,1122011218,1,122.01,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439243206,374743.00
08/10/2015 17:45,2,1.096,ACTIVE,212.16,344.76,59.959,1439243103,"201051344000633","174011321042388",27.65,35.00,0,319.51,396.45,30.7,27.7,0.252,203134.0,203134.0,10160,0,0,0,L,1122011218,1,122.01,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439243207,374744.00
08/10/2015 17:45,2,1.123,ACTIVE,212.16,342.65,60.002,1439243103,"201051344000983","174011321042388",28.03,32.00,0,320.71,397.35,31.9,28.9,0.256,211148.0,211148.0,10148,0,0,0,L,1122011218,1,122.01,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439243208,374745.00
08/10/2015 17:45,2,1.096,ACTIVE,212.16,342.65,59.970,1439243103,"201051344000917","174011321042388",27.75,36.00,0,319.21,394.35,30.8,27.8,0.243,213885.8,213885.8,10160,0,0,0,L,1122011218,1,121.78,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439243209,374746.00
08/10/2015 17:45,2,1.088,ACTIVE,212.16,342.35,59.933,1439243103,"201051344000648","174011321042388",27.75,31.80,0,317.70,397.66,30.6,27.6,0.247,209156.4,209156.4,10151,0,0,0,L,1122011218,1,121.33,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439243209,374747.00
08/10/2015 17:45,2,1.064,ACTIVE,211.93,342.65,59.965,1439243103,"201051344001093","174011321042388",27.99,35.00,0,318.30,393.45,30.2,27.2,0.243,212100.8,212100.8,10145,0,0,0,L,1122011218,1,121.78,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439243211,374748.00
08/10/2015 17:45,2,1.090,ACTIVE,212.38,343.25,59.959,1439243103,"201051344000645","174011321042388",27.43,32.00,0,321.31,398.56,30.3,27.4,0.247,210098.2,210098.2,10156,0,0,0,L,1122011218,1,122.23,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439243212,374749.00
08/10/2015 17:45,2,0.992,ACTIVE,212.83,339.95,59.954,1439243103,"274151322000085","174011321042388",27.21,43.40,0,328.82,382.63,27.4,24.5,0.186,489845.4,489845.4,11402,0,0,0,L,1151911521,1,122.91,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439243213,374750.00
08/10/2015 17:45,2,1.080,ACTIVE,211.93,343.25,59.965,1439243103,"201051344000651","174011321042388",27.31,37.30,0,317.70,394.65,29.9,27.0,0.239,209331.7,209331.7,10132,0,0,0,L,1122011218,1,122.23,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439243214,374751.00
08/10/2015 17:45,2,1.105,ACTIVE,211.93,342.05,59.965,1439243103,"201051344000867","174011321042388",27.87,32.80,0,321.31,395.25,31.2,28.2,0.234,202031.5,202031.5,10151,0,0,0,L,1122011218,1,122.01,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439243214,374752.00
08/10/2015 17:45,2,1.080,ACTIVE,211.48,342.65,59.965,1439243103,"201051344001230","174011321042388",27.89,35.80,0,317.40,391.64,30.6,27.6,0.265,212992.5,212992.5,10161,0,0,0,L,1122011218,1,121.78,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439243215,374753.00
08/10/2015 17:45,2,1.055,ACTIVE,212.38,342.95,59.928,1439243103,"201051344000576","174011321042388",28.33,30.80,0,320.41,399.16,30.3,27.3,0.265,209248.7,209248.7,10170,0,0,0,L,1122011218,1,122.01,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439243216,374754.00
08/10/2015 17:45,2,1.117,ACTIVE,211.70,342.05,59.959,1439243103,"201051344000579","174011321042388",28.17,36.00,0,318.91,398.26,31.9,28.9,0.256,216173.4,216173.4,10127,0,0,0,L,1122011218,1,121.55,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439243217,374755.00
08/10/2015 17:45,1,0,NO_COMMUNICATIONS,0,0,0,1439243103,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439243983,374756.00
08/10/2015 17:45,1,0,NO_COMMUNICATIONS,0,0,0,1439243103,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439243983,374757.00
08/10/2015 17:45,1,0,NO_COMMUNICATIONS,0,0,0,1439243103,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439243983,374758.00
08/10/2015 17:45,1,0,NO_COMMUNICATIONS,0,0,0,1439243103,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439243983,374759.00
08/10/2015 17:45,1,0,NO_COMMUNICATIONS,0,0,0,1439243103,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439243983,374760.00
08/10/2015 17:45,1,0,NO_COMMUNICATIONS,0,0,0,1439243103,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439243983,374761.00
08/10/2015 17:45,1,0,NO_COMMUNICATIONS,0,0,0,1439243103,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439243983,374762.00
08/10/2015 17:45,1,0,NO_COMMUNICATIONS,0,0,0,1439243103,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439243983,374763.00
08/10/2015 17:45,1,0,NO_COMMUNICATIONS,0,0,0,1439243103,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439243983,374764.00
08/10/2015 17:45,1,0,NO_COMMUNICATIONS,0,0,0,1439243103,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439243983,374765.00
08/10/2015 18:00,2,1.551,ACTIVE,212.61,348.06,59.986,1439244005,"201051344000955","174011321042388",28.39,34.80,0,311.69,394.95,44.7,41.2,0.371,214750.4,214750.4,10136,0,0,0,L,1122011218,1,122.01,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439244080,374766.00
08/10/2015 18:00,2,1.533,ACTIVE,212.61,354.37,59.981,1439244005,"274151322000095","174011321042388",28.35,40.60,0,327.02,387.74,44.0,40.5,0.296,514292.7,514292.7,11039,0,0,0,L,1151911521,1,123.14,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439244081,374767.00
08/10/2015 18:00,2,1.543,ACTIVE,212.61,348.36,59.975,1439244005,"201051344000868","174011321042388",28.63,28.50,0,316.50,396.45,44.8,41.3,0.358,201522.4,201522.4,10151,0,0,0,L,1122011218,1,122.23,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439244082,374768.00
08/10/2015 18:00,2,1.543,ACTIVE,213.51,348.36,59.996,1439244005,"201051344000853","174011321042388",28.65,29.30,0,320.41,398.56,44.8,41.3,0.362,207959.8,207959.8,10154,0,0,0,L,1122011218,1,122.91,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439244083,374769.00
08/10/2015 18:00,2,1.512,ACTIVE,213.06,348.36,59.986,1439244005,"201051344000582","174011321042388",28.51,32.80,0,315.60,394.95,43.7,40.2,0.367,207193.0,207193.0,10125,0,0,0,L,1122011218,1,122.46,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439244084,374770.00
08/10/2015 18:00,2,1.527,ACTIVE,212.83,348.36,59.981,1439244005,"201051344000469","174011321042388",28.84,27.80,0,317.10,397.05,44.6,41.2,0.384,203229.3,203229.3,10146,0,0,0,L,1122011218,1,122.01,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439244085,374771.00
08/10/2015 18:00,2,1.551,ACTIVE,212.83,349.26,59.970,1439244005,"201051344000988","174011321042388",28.15,29.80,0,320.41,398.26,44.2,40.8,0.367,202374.4,202374.4,10134,0,0,0,L,1122011218,1,122.23,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439244086,374772.00
08/10/2015 18:00,2,1.555,ACTIVE,212.83,348.66,59.944,1439244005,"201051344001158","174011321042388",28.03,30.80,0,320.11,397.35,44.2,40.7,0.371,208094.1,208094.1,10135,0,0,0,L,1122011218,1,122.23,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439244087,374773.00
08/10/2015 18:00,2,1.549,ACTIVE,212.83,347.46,59.981,1439244005,"201051344001025","174011321042388",28.63,33.50,0,318.91,396.45,45.0,41.5,0.358,212433.7,212433.7,10127,0,0,0,L,1122011218,1,122.01,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439244088,374774.00
08/10/2015 18:00,2,1.539,ACTIVE,212.83,348.66,59.981,1439244005,"201051344000569","174011321042388",28.47,30.00,0,318.91,397.35,44.4,40.9,0.362,215722.0,215722.0,10155,0,0,0,L,1122011218,1,122.01,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439244089,374775.00
08/10/2015 18:00,2,0.969,ACTIVE,213.29,408.78,59.970,1439244005,"274151322000094","174011321042388",37.59,41.00,0,334.54,450.26,36.8,33.6,0.256,392677.6,392677.6,11554,0,0,0,L,1151911521,1,122.46,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439244090,374776.00
08/10/2015 18:00,2,1.531,ACTIVE,213.06,347.16,59.981,1439244005,"201051344000458","174011321042388",28.61,30.30,0,316.20,397.05,44.4,40.9,0.380,211420.3,211420.3,10145,0,0,0,L,1122011218,1,122.68,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439244090,374777.00
08/10/2015 18:00,2,1.416,ACTIVE,213.29,343.55,59.970,1439244005,"274151322000087","174011321042388",27.67,64.00,0,326.72,382.93,39.6,36.3,0.265,464428.6,464428.6,10976,0,0,0,L,1151911521,1,123.14,122.68,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439244091,374778.00
08/10/2015 18:00,2,1.467,ACTIVE,213.06,351.97,59.975,1439244005,"274151322000052","174011321042388",27.85,40.80,0,326.42,385.93,41.4,38.0,0.287,496561.7,496561.7,11394,0,0,0,L,1151911521,1,122.46,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439244093,374779.00
08/10/2015 18:00,2,1.537,ACTIVE,212.83,347.76,59.970,1439244005,"201051344001145","174011321042388",28.55,32.00,0,319.51,395.25,44.5,41.0,0.354,216486.9,216486.9,10151,0,0,0,L,1122011218,1,122.23,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439244093,374780.00
08/10/2015 18:00,2,1.516,ACTIVE,213.06,347.76,59.975,1439244005,"201051344000685","174011321042388",28.11,33.00,0,314.70,394.95,43.2,39.8,0.380,215215.5,215215.5,10152,0,0,0,L,1122011218,1,122.91,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439244094,374781.00
08/10/2015 18:00,2,1.412,ACTIVE,212.61,351.97,59.959,1439244005,"274151322000088","174011321042388",27.71,38.80,0,327.02,383.83,39.6,36.3,0.278,476490.0,476490.0,10999,0,0,0,L,1151911521,1,123.36,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439244095,374782.00
08/10/2015 18:00,2,1.518,ACTIVE,213.06,348.36,59.975,1439244005,"201051344000438","174011321042388",28.39,34.80,0,316.50,395.55,43.7,40.2,0.362,215223.5,215223.5,10124,0,0,0,L,1122011218,1,122.68,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439244096,374783.00
08/10/2015 18:00,2,1.539,ACTIVE,212.61,347.46,59.970,1439244005,"201051344001135","174011321042388",28.59,33.50,0,317.70,395.85,44.6,41.1,0.358,206717.3,206717.3,10107,0,0,0,L,1122011218,1,122.23,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439244097,374784.00
08/10/2015 18:00,2,1.518,ACTIVE,212.83,347.46,59.938,1439244005,"201051344000417","174011321042388",28.41,35.20,0,316.50,394.35,43.7,40.2,0.358,210381.4,210381.4,10125,0,0,0,L,1122011218,1,122.01,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439244098,374785.00
08/10/2015 18:00,2,1.549,ACTIVE,212.38,348.66,59.970,1439244005,"201051344000594","174011321042388",28.23,35.00,0,319.21,396.15,44.4,40.9,0.367,212004.2,212004.2,10146,0,0,0,L,1122011218,1,122.23,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439244099,374786.00
08/10/2015 18:00,2,1.434,ACTIVE,213.06,345.06,59.981,1439244005,"274151322000083","174011321042388",28.09,41.00,0,327.62,385.03,40.8,37.4,0.287,492450.6,492450.6,11425,0,0,0,L,1151911521,1,122.68,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439244100,374787.00
08/10/2015 18:00,2,1.586,ACTIVE,213.06,348.36,59.981,1439244005,"201051344000585","174011321042388",28.37,32.80,0,319.81,396.75,45.6,42.1,0.376,211449.6,211449.6,10126,0,0,0,L,1122011218,1,122.01,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439244101,374788.00
08/10/2015 18:00,2,1.436,ACTIVE,213.51,345.36,59.965,1439244005,"274151322000054","174011321042388",27.79,39.00,0,326.72,385.03,40.4,37.1,0.278,487278.7,487278.7,10988,0,0,0,L,1151911521,1,123.14,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439244102,374789.00
08/10/2015 18:00,2,1.537,ACTIVE,213.06,347.16,59.970,1439244005,"201051344001203","174011321042388",28.35,33.50,0,317.10,394.35,44.2,40.7,0.371,212334.2,212334.2,10138,0,0,0,L,1122011218,1,122.91,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439244103,374790.00
08/10/2015 18:00,2,1.520,ACTIVE,212.38,347.16,59.965,1439244005,"201051344000646","174011321042388",28.37,33.50,0,315.30,395.25,43.7,40.2,0.389,208691.1,208691.1,10124,0,0,0,L,1122011218,1,122.46,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439244104,374791.00
08/10/2015 18:00,2,0.984,ACTIVE,213.96,405.17,59.970,1439244005,"274151322000068","174011321042388",37.25,41.00,0,335.74,447.85,37.0,33.8,0.247,391937.3,391937.3,11165,0,0,0,L,1151911521,1,123.36,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439244105,374792.00
08/10/2015 18:00,2,1.506,ACTIVE,214.19,352.27,59.965,1439244005,"274151322000076","174011321042388",28.43,40.20,0,329.73,386.83,43.4,39.9,0.296,520392.8,520392.8,11403,0,0,0,L,1151911521,1,123.14,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439244105,374793.00
08/10/2015 18:00,2,1.541,ACTIVE,212.61,346.86,59.965,1439244005,"201051344000890","174011321042388",28.21,34.30,0,318.30,393.75,44.1,40.7,0.354,213371.9,213371.9,10137,0,0,0,L,1122011218,1,122.46,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439244106,374794.00
08/10/2015 18:00,2,1.486,ACTIVE,212.83,347.46,59.965,1439244005,"201051344000900","174011321042388",28.80,28.50,0,314.10,397.35,43.4,40.0,0.354,214235.5,214235.5,10169,0,0,0,L,1122011218,1,122.68,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439244108,374795.00
08/10/2015 18:00,2,1.510,ACTIVE,213.29,348.66,59.970,1439244005,"201051344000633","174011321042388",28.39,32.00,0,317.40,396.75,43.5,40.0,0.358,203146.7,203146.7,10161,0,0,0,L,1122011218,1,122.68,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439244109,374796.00
08/10/2015 18:00,2,1.523,ACTIVE,213.06,348.06,59.970,1439244005,"201051344000983","174011321042388",28.86,29.50,0,319.51,398.86,44.5,41.1,0.367,211161.0,211161.0,10149,0,0,0,L,1122011218,1,122.46,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439244110,374797.00
08/10/2015 18:00,2,1.521,ACTIVE,212.83,348.06,59.986,1439244005,"201051344000917","174011321042388",28.29,32.60,0,319.81,395.55,43.6,40.1,0.362,213898.5,213898.5,10161,0,0,0,L,1122011218,1,122.23,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439244110,374798.00
08/10/2015 18:00,2,1.500,ACTIVE,213.29,348.36,59.970,1439244005,"201051344000648","174011321042388",28.29,29.30,0,317.40,397.05,43.0,39.6,0.371,209169.0,209169.0,10152,0,0,0,L,1122011218,1,122.01,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439244111,374799.00
08/10/2015 18:00,2,1.490,ACTIVE,213.06,348.06,59.959,1439244005,"201051344001093","174011321042388",28.59,32.00,0,317.70,393.15,43.2,39.8,0.349,212113.2,212113.2,10146,0,0,0,L,1122011218,1,122.23,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439244112,374800.00
08/10/2015 18:00,2,1.506,ACTIVE,213.51,348.66,59.965,1439244005,"201051344000645","174011321042388",28.09,29.50,0,318.00,396.75,42.9,39.4,0.345,210110.8,210110.8,10157,0,0,0,L,1122011218,1,122.68,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439244113,374801.00
08/10/2015 18:00,2,1.408,ACTIVE,213.06,345.06,59.970,1439244005,"274151322000085","174011321042388",27.97,39.50,0,327.62,383.83,40.0,36.6,0.270,489857.0,489857.0,11403,0,0,0,L,1151911521,1,123.36,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439244114,374802.00
08/10/2015 18:00,2,1.502,ACTIVE,213.29,346.86,59.965,1439244005,"201051344000651","174011321042388",28.19,33.00,0,318.30,396.15,42.9,39.5,0.349,209344.3,209344.3,10133,0,0,0,L,1122011218,1,122.91,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439244115,374803.00
08/10/2015 18:00,2,1.510,ACTIVE,213.06,346.86,59.959,1439244005,"201051344000867","174011321042388",28.47,30.30,0,318.61,394.65,43.6,40.2,0.349,202044.4,202044.4,10152,0,0,0,L,1122011218,1,122.68,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439244116,374804.00
08/10/2015 18:00,2,1.486,ACTIVE,212.61,346.26,59.959,1439244005,"201051344001230","174011321042388",28.63,32.60,0,317.10,392.85,43.1,39.7,0.358,213005.1,213005.1,10162,0,0,0,L,1122011218,1,122.46,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439244117,374805.00
08/10/2015 18:00,2,1.502,ACTIVE,213.51,348.66,59.965,1439244005,"201051344000576","174011321042388",27.87,28.30,0,318.00,397.05,42.5,39.0,0.340,209261.3,209261.3,10171,0,0,0,L,1122011218,1,122.68,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439244118,374806.00
08/10/2015 18:00,2,1.525,ACTIVE,213.06,348.06,59.965,1439244005,"201051344000579","174011321042388",28.57,32.80,0,319.51,397.96,44.2,40.7,0.358,216186.4,216186.4,10128,0,0,0,L,1122011218,1,122.46,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439244119,374807.00
08/10/2015 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1439244005,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439244885,374808.00
08/10/2015 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1439244005,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439244885,374809.00
08/10/2015 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1439244005,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439244885,374810.00
08/10/2015 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1439244005,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439244885,374811.00
08/10/2015 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1439244005,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439244885,374812.00
08/10/2015 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1439244005,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439244885,374813.00
08/10/2015 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1439244005,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439244885,374814.00
08/10/2015 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1439244005,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439244885,374815.00
08/10/2015 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1439244005,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439244885,374816.00
08/10/2015 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1439244005,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439244885,374817.00
08/10/2015 18:15,2,1.080,ACTIVE,211.48,341.75,59.981,1439244903,"201051344000955","174011321042388",28.11,32.00,0,326.72,367.30,30.8,27.8,0.256,214758.1,214758.1,10137,0,0,0,L,1122011218,1,121.78,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439244978,374818.00
08/10/2015 18:15,2,1.047,ACTIVE,213.29,346.56,59.975,1439244903,"274151322000095","174011321042388",28.07,37.30,0,330.33,363.09,29.7,26.8,0.190,514300.2,514300.2,11040,0,0,0,L,1151911521,1,123.14,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439244979,374819.00
08/10/2015 18:15,2,1.070,ACTIVE,212.16,342.35,59.981,1439244903,"201051344000868","174011321042388",28.49,26.30,0,327.62,367.60,30.9,27.9,0.234,201530.2,201530.2,10152,0,0,0,L,1122011218,1,122.23,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439244980,374820.00
08/10/2015 18:15,2,1.061,ACTIVE,212.83,344.45,59.986,1439244903,"201051344000853","174011321042388",28.59,27.00,0,329.43,369.70,30.8,27.8,0.252,207967.5,207967.5,10155,0,0,0,L,1122011218,1,122.91,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439244981,374821.00
08/10/2015 18:15,2,1.039,ACTIVE,212.38,342.95,59.981,1439244903,"201051344000582","174011321042388",28.33,30.30,0,328.82,368.20,29.9,26.9,0.239,207200.5,207200.5,10126,0,0,0,L,1122011218,1,122.23,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439244982,374822.00
08/10/2015 18:15,2,1.072,ACTIVE,211.93,343.55,59.975,1439244903,"201051344000469","174011321042388",28.33,26.00,0,327.92,369.40,30.8,27.8,0.247,203237.0,203237.0,10147,0,0,0,L,1122011218,1,122.01,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439244983,374823.00
08/10/2015 18:15,2,1.066,ACTIVE,212.16,344.15,59.970,1439244903,"201051344000988","174011321042388",28.11,27.50,0,328.22,368.50,30.4,27.4,0.256,202382.0,202382.0,10135,0,0,0,L,1122011218,1,122.23,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439244983,374824.00
08/10/2015 18:15,2,1.074,ACTIVE,212.16,342.95,59.965,1439244903,"201051344001158","174011321042388",28.09,28.30,0,328.82,368.50,30.6,27.6,0.252,208101.7,208101.7,10136,0,0,0,L,1122011218,1,122.01,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439244984,374825.00
08/10/2015 18:15,2,1.109,ACTIVE,211.93,342.65,59.986,1439244903,"201051344001025","174011321042388",28.11,31.00,0,328.82,369.10,31.6,28.6,0.247,212441.4,212441.4,10128,0,0,0,L,1122011218,1,121.78,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439244985,374826.00
08/10/2015 18:15,2,1.080,ACTIVE,212.16,342.35,59.981,1439244903,"201051344000569","174011321042388",28.51,27.80,0,328.52,368.20,31.2,28.2,0.243,215729.7,215729.7,10156,0,0,0,L,1122011218,1,122.01,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439244986,374827.00
08/10/2015 18:15,2,0.672,ACTIVE,213.29,406.37,59.981,1439244903,"274151322000094","174011321042388",37.77,38.20,0,332.73,427.71,25.6,22.8,0.172,392683.8,392683.8,11555,0,0,0,L,1151911521,1,122.46,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439244987,374828.00
08/10/2015 18:15,2,1.066,ACTIVE,212.38,342.65,59.975,1439244903,"201051344000458","174011321042388",28.41,28.00,0,329.13,368.50,30.7,27.7,0.243,211428.0,211428.0,10146,0,0,0,L,1122011218,1,122.68,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439244988,374829.00
08/10/2015 18:15,2,0.988,ACTIVE,212.83,346.56,59.975,1439244903,"274151322000087","174011321042388",27.33,58.50,0,330.03,361.29,27.4,24.5,0.181,464435.4,464435.4,10977,0,0,0,L,1151911521,1,122.91,122.91,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439244989,374830.00
08/10/2015 18:15,2,1.014,ACTIVE,213.06,339.95,59.996,1439244903,"274151322000052","174011321042388",27.73,37.50,0,329.13,361.59,28.5,25.6,0.186,496568.8,496568.8,11395,0,0,0,L,1151911521,1,122.01,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439244990,374831.00
08/10/2015 18:15,2,1.055,ACTIVE,212.38,342.35,59.975,1439244903,"201051344001145","174011321042388",28.63,29.30,0,329.43,367.90,30.6,27.6,0.230,216494.6,216494.6,10152,0,0,0,L,1122011218,1,122.23,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439244991,374832.00
08/10/2015 18:15,2,1.029,ACTIVE,212.16,342.35,59.981,1439244903,"201051344000685","174011321042388",28.23,30.30,0,328.82,367.30,29.4,26.5,0.252,215223.0,215223.0,10153,0,0,0,L,1122011218,1,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439244992,374833.00
08/10/2015 18:15,2,0.959,ACTIVE,212.83,339.34,59.975,1439244903,"274151322000088","174011321042388",27.51,35.80,0,330.03,361.59,26.8,23.9,0.168,476496.7,476496.7,11000,0,0,0,L,1151911521,1,123.14,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439244993,374834.00
08/10/2015 18:15,2,1.061,ACTIVE,212.16,342.65,59.975,1439244903,"201051344000438","174011321042388",28.13,32.00,0,327.02,368.20,30.2,27.3,0.243,215231.1,215231.1,10125,0,0,0,L,1122011218,1,122.46,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439244994,374835.00
08/10/2015 18:15,2,1.066,ACTIVE,211.70,342.05,59.933,1439244903,"201051344001135","174011321042388",28.71,31.00,0,327.32,367.90,31.1,28.1,0.234,206725.1,206725.1,10108,0,0,0,L,1122011218,1,122.23,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439244995,374836.00
08/10/2015 18:15,2,1.072,ACTIVE,212.16,342.35,59.975,1439244903,"201051344000417","174011321042388",27.95,32.60,0,328.82,366.70,30.4,27.4,0.243,210389.0,210389.0,10126,0,0,0,L,1122011218,1,122.01,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439244996,374837.00
08/10/2015 18:15,2,1.066,ACTIVE,211.70,341.45,59.970,1439244903,"201051344000594","174011321042388",28.41,32.00,0,327.02,367.00,30.8,27.8,0.239,212011.9,212011.9,10147,0,0,0,L,1122011218,1,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439244997,374838.00
08/10/2015 18:15,2,0.990,ACTIVE,212.61,344.45,59.981,1439244903,"274151322000083","174011321042388",27.71,37.80,0,329.43,360.99,27.8,24.9,0.203,492457.5,492457.5,11426,0,0,0,L,1151911521,1,122.46,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439244998,374839.00
08/10/2015 18:15,2,1.088,ACTIVE,212.38,342.95,59.991,1439244903,"201051344000585","174011321042388",28.57,30.50,0,328.82,368.50,31.5,28.5,0.247,211457.6,211457.6,10127,0,0,0,L,1122011218,1,122.01,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439244999,374840.00
08/10/2015 18:15,2,0.973,ACTIVE,212.83,345.06,59.970,1439244903,"274151322000054","174011321042388",27.75,35.80,0,330.03,361.89,27.4,24.5,0.164,487285.6,487285.6,10989,0,0,0,L,1151911521,1,122.91,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439245000,374841.00
08/10/2015 18:15,2,1.062,ACTIVE,212.38,341.45,59.981,1439244903,"201051344001203","174011321042388",28.07,31.00,0,329.73,368.20,30.2,27.3,0.239,212341.9,212341.9,10139,0,0,0,L,1122011218,1,122.91,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439245001,374842.00
08/10/2015 18:15,2,1.037,ACTIVE,211.48,341.45,59.975,1439244903,"201051344000646","174011321042388",28.45,31.00,0,327.02,366.70,29.9,27.0,0.234,208698.7,208698.7,10125,0,0,0,L,1122011218,1,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439245002,374843.00
08/10/2015 18:15,2,0.660,ACTIVE,213.51,406.07,59.991,1439244903,"274151322000068","174011321042388",37.67,38.40,0,331.83,429.82,25.0,22.2,0.159,391943.5,391943.5,11166,0,0,0,L,1151911521,1,122.68,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439245003,374844.00
08/10/2015 18:15,2,1.037,ACTIVE,213.51,342.05,59.954,1439244903,"274151322000076","174011321042388",28.05,36.80,0,330.63,362.19,29.5,26.5,0.194,520400.3,520400.3,11404,0,0,0,L,1151911521,1,122.91,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439245004,374845.00
08/10/2015 18:15,2,1.068,ACTIVE,211.93,340.85,59.975,1439244903,"201051344000890","174011321042388",28.19,31.80,0,328.52,367.90,30.6,27.6,0.225,213379.6,213379.6,10138,0,0,0,L,1122011218,1,122.23,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439245005,374846.00
08/10/2015 18:15,2,1.025,ACTIVE,211.93,342.35,59.981,1439244903,"201051344000900","174011321042388",28.43,26.50,0,327.62,367.90,29.6,26.6,0.234,214243.0,214243.0,10170,0,0,0,L,1122011218,1,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439245006,374847.00
08/10/2015 18:15,2,1.025,ACTIVE,212.38,342.65,59.981,1439244903,"201051344000633","174011321042388",28.73,29.00,0,328.82,367.90,29.9,26.9,0.261,203154.3,203154.3,10162,0,0,0,L,1122011218,1,122.46,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439245007,374848.00
08/10/2015 18:15,2,1.066,ACTIVE,212.16,342.65,59.970,1439244903,"201051344000983","174011321042388",28.45,27.30,0,328.82,368.20,30.8,27.8,0.252,211168.8,211168.8,10150,0,0,0,L,1122011218,1,122.23,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439245007,374849.00
08/10/2015 18:15,2,1.053,ACTIVE,212.16,342.05,59.996,1439244903,"201051344000917","174011321042388",27.91,30.00,0,327.62,367.00,29.8,26.9,0.256,213906.1,213906.1,10162,0,0,0,L,1122011218,1,122.23,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439245008,374850.00
08/10/2015 18:15,2,1.037,ACTIVE,212.38,342.35,59.975,1439244903,"201051344000648","174011321042388",28.35,27.00,0,329.73,368.20,29.8,26.9,0.247,209176.5,209176.5,10153,0,0,0,L,1122011218,1,122.01,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439245009,374851.00
08/10/2015 18:15,2,1.039,ACTIVE,212.16,342.65,59.970,1439244903,"201051344001093","174011321042388",28.35,29.80,0,328.52,367.00,29.9,26.9,0.208,212120.8,212120.8,10147,0,0,0,L,1122011218,1,122.01,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439245010,374852.00
08/10/2015 18:15,2,1.020,ACTIVE,212.61,342.35,59.981,1439244903,"201051344000645","174011321042388",28.59,27.50,0,329.43,368.20,29.5,26.6,0.239,210118.3,210118.3,10158,0,0,0,L,1122011218,1,122.68,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439245011,374853.00
08/10/2015 18:15,2,0.963,ACTIVE,213.29,347.46,59.965,1439244903,"274151322000085","174011321042388",27.83,36.30,0,331.53,361.59,27.2,24.3,0.181,489863.8,489863.8,11404,0,0,0,L,1151911521,1,123.14,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439245012,374854.00
08/10/2015 18:15,2,1.021,ACTIVE,212.16,342.95,59.981,1439244903,"201051344000651","174011321042388",28.41,30.50,0,328.82,367.90,29.4,26.5,0.256,209351.7,209351.7,10134,0,0,0,L,1122011218,1,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439245013,374855.00
08/10/2015 18:15,2,1.059,ACTIVE,212.16,341.45,59.970,1439244903,"201051344000867","174011321042388",28.21,28.00,0,328.52,367.60,30.3,27.3,0.234,202052.0,202052.0,10153,0,0,0,L,1122011218,1,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439245014,374856.00
08/10/2015 18:15,2,1.041,ACTIVE,211.93,341.45,59.975,1439244903,"201051344001230","174011321042388",28.15,30.30,0,327.62,365.49,29.7,26.8,0.230,213012.6,213012.6,10163,0,0,0,L,1122011218,1,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439245015,374857.00
08/10/2015 18:15,2,1.012,ACTIVE,212.61,343.85,59.959,1439244903,"201051344000576","174011321042388",28.71,26.50,0,328.52,367.60,29.4,26.5,0.230,209268.7,209268.7,10172,0,0,0,L,1122011218,1,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439245016,374858.00
08/10/2015 18:15,2,1.057,ACTIVE,212.16,341.75,59.975,1439244903,"201051344000579","174011321042388",28.82,30.30,0,327.32,368.50,30.9,27.9,0.243,216194.2,216194.2,10129,0,0,0,L,1122011218,1,122.01,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439245017,374859.00
08/10/2015 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1439244903,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439245783,374860.00
08/10/2015 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1439244903,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439245783,374861.00
08/10/2015 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1439244903,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439245783,374862.00
08/10/2015 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1439244903,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439245783,374863.00
08/10/2015 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1439244903,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439245783,374864.00
08/10/2015 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1439244903,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439245783,374865.00
08/10/2015 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1439244903,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439245783,374866.00
08/10/2015 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1439244903,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439245783,374867.00
08/10/2015 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1439244903,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439245783,374868.00
08/10/2015 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1439244903,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439245783,374869.00
08/10/2015 18:30,2,1.709,ACTIVE,211.25,348.06,59.970,1439245805,"201051344000955","174011321042388",28.86,30.80,0,312.89,394.65,50.0,46.3,0.411,214768.1,214768.1,10138,0,0,0,L,1122011218,1,121.10,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439245879,374870.00
08/10/2015 18:30,2,1.736,ACTIVE,211.70,354.97,59.970,1439245805,"274151322000095","174011321042388",28.82,35.60,0,329.13,386.83,50.7,47.0,0.358,514310.2,514310.2,11041,0,0,0,L,1151911521,1,122.46,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439245880,374871.00
08/10/2015 18:30,2,1.809,ACTIVE,211.48,349.56,59.981,1439245805,"201051344000868","174011321042388",28.43,25.80,0,318.00,396.75,52.1,48.4,0.429,201540.3,201540.3,10153,0,0,0,L,1122011218,1,121.55,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439245881,374872.00
08/10/2015 18:30,2,1.840,ACTIVE,212.61,351.67,59.938,1439245805,"201051344000853","174011321042388",29.10,26.50,0,320.71,398.86,54.2,50.4,0.468,207977.7,207977.7,10156,0,0,0,L,1122011218,1,122.46,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439245882,374873.00
