ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/10/2015 18:30,2,1.910,ACTIVE,212.38,351.67,59.975,1439245805,"201051344000582","174011321042388",28.67,28.80,0,316.20,398.26,55.5,51.7,0.468,207210.4,207210.4,10127,0,0,0,L,1122011218,1,122.01,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439245883,374874.00
08/10/2015 18:30,2,1.959,ACTIVE,212.16,353.17,59.975,1439245805,"201051344000469","174011321042388",28.78,25.50,0,318.61,398.56,57.1,53.2,0.491,203247.2,203247.2,10148,0,0,0,L,1122011218,1,121.78,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439245884,374875.00
08/10/2015 18:30,2,1.961,ACTIVE,211.70,352.57,59.975,1439245805,"201051344000988","174011321042388",28.57,27.00,0,316.50,398.86,56.8,52.8,0.477,202392.2,202392.2,10136,0,0,0,L,1122011218,1,121.78,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439245885,374876.00
08/10/2015 18:30,2,1.982,ACTIVE,211.70,351.97,59.975,1439245805,"201051344001158","174011321042388",28.41,27.50,0,319.21,398.56,57.1,53.2,0.477,208111.8,208111.8,10137,0,0,0,L,1122011218,1,121.78,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439245886,374877.00
08/10/2015 18:30,2,2.092,ACTIVE,211.70,351.37,59.959,1439245805,"201051344001025","174011321042388",28.92,29.80,0,316.50,399.16,61.4,57.3,0.495,212451.8,212451.8,10129,0,0,0,L,1122011218,1,121.55,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439245887,374878.00
08/10/2015 18:30,2,2.051,ACTIVE,211.93,353.17,59.996,1439245805,"201051344000569","174011321042388",28.88,27.00,0,318.91,397.66,60.1,56.1,0.499,215739.9,215739.9,10157,0,0,0,L,1122011218,1,121.55,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439245888,374879.00
08/10/2015 18:30,2,1.330,ACTIVE,212.16,403.07,59.970,1439245805,"274151322000094","174011321042388",37.39,36.50,0,333.03,461.98,50.5,46.8,0.349,392692.0,392692.0,11556,0,0,0,L,1151911521,1,121.78,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439245889,374880.00
08/10/2015 18:30,2,2.096,ACTIVE,211.93,352.87,59.975,1439245805,"201051344000458","174011321042388",28.86,27.30,0,318.00,398.56,61.3,57.3,0.530,211438.2,211438.2,10147,0,0,0,L,1122011218,1,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439245890,374881.00
08/10/2015 18:30,2,1.908,ACTIVE,212.61,348.96,59.970,1439245805,"274151322000087","174011321042388",28.03,54.30,0,331.23,383.83,54.2,50.4,0.318,464444.4,464444.4,10978,0,0,0,L,1151911521,1,122.46,122.46,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439245891,374882.00
08/10/2015 18:30,2,1.908,ACTIVE,211.93,345.06,59.970,1439245805,"274151322000052","174011321042388",28.43,35.60,0,330.03,384.43,54.9,51.0,0.376,496578.1,496578.1,11396,0,0,0,L,1151911521,1,121.33,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439245892,374883.00
08/10/2015 18:30,2,2.064,ACTIVE,211.48,352.87,59.975,1439245805,"201051344001145","174011321042388",29.16,28.30,0,316.20,397.66,61.0,56.9,0.499,216504.9,216504.9,10153,0,0,0,L,1122011218,1,121.55,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439245893,374884.00
08/10/2015 18:30,2,1.988,ACTIVE,211.70,352.27,59.981,1439245805,"201051344000685","174011321042388",28.90,29.30,0,315.90,395.85,58.2,54.3,0.513,215233.0,215233.0,10154,0,0,0,L,1122011218,1,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439245894,374885.00
08/10/2015 18:30,2,1.730,ACTIVE,211.93,351.97,59.996,1439245805,"274151322000088","174011321042388",28.23,34.30,0,330.93,383.23,49.4,45.8,0.327,476505.6,476505.6,11001,0,0,0,L,1151911521,1,122.46,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439245895,374886.00
08/10/2015 18:30,2,1.869,ACTIVE,211.48,350.77,59.975,1439245805,"201051344000438","174011321042388",29.00,30.50,0,320.11,396.15,54.9,51.1,0.460,215241.2,215241.2,10126,0,0,0,L,1122011218,1,122.01,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439245896,374887.00
08/10/2015 18:30,2,1.855,ACTIVE,211.25,349.56,59.965,1439245805,"201051344001135","174011321042388",28.73,29.50,0,318.91,396.15,54.0,50.1,0.446,206735.3,206735.3,10109,0,0,0,L,1122011218,1,121.55,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439245896,374888.00
08/10/2015 18:30,2,1.820,ACTIVE,211.48,350.47,59.975,1439245805,"201051344000417","174011321042388",28.51,31.30,0,317.40,395.55,52.6,48.8,0.442,210399.1,210399.1,10127,0,0,0,L,1122011218,1,121.33,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439245897,374889.00
08/10/2015 18:30,2,1.805,ACTIVE,211.03,350.17,59.975,1439245805,"201051344000594","174011321042388",28.88,30.50,0,318.61,397.96,52.8,49.1,0.446,212022.3,212022.3,10148,0,0,0,L,1122011218,1,121.78,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439245898,374890.00
08/10/2015 18:30,2,1.785,ACTIVE,212.38,353.77,59.965,1439245805,"274151322000083","174011321042388",28.31,35.80,0,326.42,384.43,51.2,47.5,0.371,492467.0,492467.0,11427,0,0,0,L,1151911521,1,122.23,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439245899,374891.00
08/10/2015 18:30,2,1.924,ACTIVE,212.16,351.37,59.975,1439245805,"201051344000585","174011321042388",28.80,29.50,0,317.70,397.66,56.0,52.1,0.464,211468.5,211468.5,10128,0,0,0,L,1122011218,1,121.55,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439245900,374892.00
08/10/2015 18:30,2,1.670,ACTIVE,211.93,345.96,59.954,1439245805,"274151322000054","174011321042388",28.35,34.50,0,330.93,384.43,48.0,44.4,0.331,487294.7,487294.7,10990,0,0,0,L,1151911521,1,122.23,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439245901,374893.00
08/10/2015 18:30,2,1.779,ACTIVE,211.70,348.66,59.959,1439245805,"201051344001203","174011321042388",28.33,29.50,0,317.70,395.85,51.1,47.4,0.424,212352.2,212352.2,10140,0,0,0,L,1122011218,1,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439245902,374894.00
08/10/2015 18:30,2,1.725,ACTIVE,211.03,347.46,59.965,1439245805,"201051344000646","174011321042388",28.47,29.80,0,315.60,396.75,49.7,46.0,0.407,208708.9,208708.9,10126,0,0,0,L,1122011218,1,121.78,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439245903,374895.00
08/10/2015 18:30,2,1.057,ACTIVE,212.16,418.70,59.949,1439245805,"274151322000068","174011321042388",38.49,36.80,0,331.83,446.95,41.5,38.1,0.274,391952.0,391952.0,11167,0,0,0,L,1151911521,1,122.46,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439245904,374896.00
08/10/2015 18:30,2,1.615,ACTIVE,212.83,353.47,59.959,1439245805,"274151322000076","174011321042388",28.86,35.20,0,329.73,387.14,47.2,43.6,0.327,520410.3,520410.3,11405,0,0,0,L,1151911521,1,122.23,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439245905,374897.00
08/10/2015 18:30,2,1.598,ACTIVE,211.48,346.26,59.965,1439245805,"201051344000890","174011321042388",28.39,30.50,0,318.61,396.75,46.0,42.4,0.367,213390.0,213390.0,10139,0,0,0,L,1122011218,1,121.78,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439245906,374898.00
08/10/2015 18:30,2,1.443,ACTIVE,211.48,346.56,59.975,1439245805,"201051344000900","174011321042388",28.96,26.00,0,318.00,398.86,42.4,39.0,0.354,214253.3,214253.3,10171,0,0,0,L,1122011218,1,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439245907,374899.00
08/10/2015 18:30,2,1.471,ACTIVE,211.70,347.46,59.970,1439245805,"201051344000633","174011321042388",28.39,28.00,0,318.30,398.86,42.3,38.9,0.367,203164.6,203164.6,10163,0,0,0,L,1122011218,1,122.01,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439245908,374900.00
08/10/2015 18:30,2,1.445,ACTIVE,211.70,345.36,59.970,1439245805,"201051344000983","174011321042388",28.96,26.80,0,316.80,399.16,42.4,39.0,0.376,211179.3,211179.3,10151,0,0,0,L,1122011218,1,121.78,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439245909,374901.00
08/10/2015 18:30,2,1.438,ACTIVE,211.48,345.66,59.991,1439245805,"201051344000917","174011321042388",28.63,29.00,0,317.70,397.66,41.6,38.2,0.331,213916.4,213916.4,10163,0,0,0,L,1122011218,1,121.55,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439245910,374902.00
08/10/2015 18:30,2,1.369,ACTIVE,211.48,345.66,59.970,1439245805,"201051344000648","174011321042388",28.86,26.00,0,318.30,398.26,40.1,36.7,0.354,209186.8,209186.8,10154,0,0,0,L,1122011218,1,121.10,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439245911,374903.00
08/10/2015 18:30,2,1.375,ACTIVE,211.25,345.66,59.970,1439245805,"201051344001093","174011321042388",28.53,28.50,0,316.50,395.55,39.8,36.4,0.318,212130.9,212130.9,10148,0,0,0,L,1122011218,1,121.55,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439245911,374904.00
08/10/2015 18:30,2,1.363,ACTIVE,211.70,345.06,59.981,1439245805,"201051344000645","174011321042388",28.17,26.80,0,319.81,398.26,38.9,35.6,0.323,210128.5,210128.5,10159,0,0,0,L,1122011218,1,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439245912,374905.00
08/10/2015 18:30,2,1.258,ACTIVE,211.70,346.26,59.970,1439245805,"274151322000085","174011321042388",28.27,34.50,0,331.83,383.53,36.0,32.8,0.239,489873.1,489873.1,11405,0,0,0,L,1151911521,1,122.46,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439245913,374906.00
08/10/2015 18:30,2,1.344,ACTIVE,211.25,343.55,59.970,1439245805,"201051344000651","174011321042388",28.59,29.00,0,319.51,397.66,38.9,35.7,0.305,209362.0,209362.0,10135,0,0,0,L,1122011218,1,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439245914,374907.00
08/10/2015 18:30,2,1.365,ACTIVE,211.25,343.25,59.970,1439245805,"201051344000867","174011321042388",28.37,27.30,0,319.21,396.45,39.2,36.0,0.305,202062.4,202062.4,10154,0,0,0,L,1122011218,1,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439245915,374908.00
08/10/2015 18:30,2,1.334,ACTIVE,210.80,343.25,59.965,1439245805,"201051344001230","174011321042388",28.55,29.30,0,317.10,394.65,38.6,35.3,0.318,213022.8,213022.8,10164,0,0,0,L,1122011218,1,121.55,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439245916,374909.00
08/10/2015 18:30,2,1.301,ACTIVE,211.70,344.76,59.975,1439245805,"201051344000576","174011321042388",28.88,25.80,0,321.01,397.96,38.1,34.9,0.301,209278.9,209278.9,10173,0,0,0,L,1122011218,1,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439245917,374910.00
08/10/2015 18:30,2,1.367,ACTIVE,211.48,343.55,59.965,1439245805,"201051344000579","174011321042388",28.57,29.30,0,318.91,399.16,39.5,36.2,0.318,216204.8,216204.8,10130,0,0,0,L,1122011218,1,121.55,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439245918,374911.00
08/10/2015 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1439245805,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439246685,374912.00
08/10/2015 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1439245805,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439246685,374913.00
08/10/2015 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1439245805,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439246685,374914.00
08/10/2015 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1439245805,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439246685,374915.00
08/10/2015 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1439245805,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439246685,374916.00
08/10/2015 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1439245805,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439246685,374917.00
08/10/2015 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1439245805,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439246685,374918.00
08/10/2015 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1439245805,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439246685,374919.00
08/10/2015 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1439245805,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439246685,374920.00
08/10/2015 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1439245805,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439246685,374921.00
08/10/2015 18:45,2,0.686,ACTIVE,211.25,336.04,59.970,1439246703,"201051344000955","174011321042388",28.23,28.50,0,326.42,375.71,19.6,17.0,0.137,214774.3,214774.3,10139,0,0,0,L,1122011218,1,121.78,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439246778,374922.00
08/10/2015 18:45,2,0.633,ACTIVE,212.61,339.04,59.975,1439246703,"274151322000095","174011321042388",27.73,32.80,0,328.22,371.81,17.8,15.3,0.115,514316.1,514316.1,11042,0,0,0,L,1151911521,1,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439246778,374923.00
08/10/2015 18:45,2,0.688,ACTIVE,211.70,336.34,59.975,1439246703,"201051344000868","174011321042388",27.91,24.30,0,327.62,376.92,19.5,16.9,0.137,201546.5,201546.5,10154,0,0,0,L,1122011218,1,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439246779,374924.00
08/10/2015 18:45,2,0.662,ACTIVE,212.38,338.14,59.970,1439246703,"201051344000853","174011321042388",28.73,24.50,0,328.82,379.62,19.3,16.7,0.137,207983.9,207983.9,10157,0,0,0,L,1122011218,1,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439246780,374925.00
08/10/2015 18:45,2,0.660,ACTIVE,211.93,337.84,59.975,1439246703,"201051344000582","174011321042388",28.39,26.80,0,327.92,379.32,19.0,16.4,0.141,207216.5,207216.5,10128,0,0,0,L,1122011218,1,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439246781,374926.00
08/10/2015 18:45,2,0.674,ACTIVE,211.70,336.64,59.944,1439246703,"201051344000469","174011321042388",28.49,23.50,0,327.32,378.72,19.5,16.9,0.150,203253.4,203253.4,10149,0,0,0,L,1122011218,1,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439246782,374927.00
08/10/2015 18:45,2,0.658,ACTIVE,211.48,338.74,59.981,1439246703,"201051344000988","174011321042388",28.27,25.30,0,327.02,379.62,18.9,16.3,0.146,202398.2,202398.2,10137,0,0,0,L,1122011218,1,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439246783,374928.00
08/10/2015 18:45,2,0.668,ACTIVE,211.48,336.64,59.991,1439246703,"201051344001158","174011321042388",28.11,25.50,0,327.92,379.02,19.1,16.5,0.137,208117.9,208117.9,10138,0,0,0,L,1122011218,1,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439246784,374929.00
08/10/2015 18:45,2,0.678,ACTIVE,211.48,336.64,59.975,1439246703,"201051344001025","174011321042388",28.43,27.50,0,327.32,379.62,19.5,16.9,0.155,212458.1,212458.1,10130,0,0,0,L,1122011218,1,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439246785,374930.00
08/10/2015 18:45,2,0.676,ACTIVE,211.70,336.34,59.975,1439246703,"201051344000569","174011321042388",28.59,25.30,0,327.62,380.22,19.6,17.0,0.146,215746.1,215746.1,10158,0,0,0,L,1122011218,1,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439246786,374931.00
08/10/2015 18:45,2,0.402,ACTIVE,212.38,404.87,59.970,1439246703,"274151322000094","174011321042388",38.01,34.30,0,331.23,432.52,15.6,13.2,0.097,392696.9,392696.9,11557,0,0,0,L,1151911521,1,122.01,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439246787,374932.00
08/10/2015 18:45,2,0.668,ACTIVE,211.48,335.74,59.970,1439246703,"201051344000458","174011321042388",28.71,25.50,0,328.22,380.22,19.4,16.8,0.150,211444.4,211444.4,10148,0,0,0,L,1122011218,1,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439246788,374933.00
08/10/2015 18:45,2,0.617,ACTIVE,212.38,340.55,59.970,1439246703,"274151322000087","174011321042388",27.45,50.00,0,328.82,367.60,17.1,14.6,0.097,464449.8,464449.8,10979,0,0,0,L,1151911521,1,122.46,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439246789,374934.00
08/10/2015 18:45,2,0.645,ACTIVE,212.38,335.74,59.970,1439246703,"274151322000052","174011321042388",27.49,33.00,0,328.22,367.90,17.9,15.4,0.093,496583.7,496583.7,11397,0,0,0,L,1151911521,1,122.01,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439246790,374935.00
08/10/2015 18:45,2,0.664,ACTIVE,211.93,338.44,59.981,1439246703,"201051344001145","174011321042388",28.67,26.30,0,328.22,378.72,19.3,16.7,0.155,216511.0,216511.0,10154,0,0,0,L,1122011218,1,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439246791,374936.00
08/10/2015 18:45,2,0.639,ACTIVE,212.16,337.24,59.975,1439246703,"201051344000685","174011321042388",28.55,27.30,0,327.92,376.62,18.5,15.9,0.155,215238.8,215238.8,10155,0,0,0,L,1122011218,1,123.14,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439246792,374937.00
08/10/2015 18:45,2,0.594,ACTIVE,212.83,337.54,59.975,1439246703,"274151322000088","174011321042388",27.35,32.00,0,328.82,365.19,16.5,14.0,0.102,476510.8,476510.8,11002,0,0,0,L,1151911521,1,122.68,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439246793,374938.00
08/10/2015 18:45,2,0.662,ACTIVE,211.93,336.94,59.970,1439246703,"201051344000438","174011321042388",28.63,28.30,0,327.92,373.31,19.2,16.6,0.146,215247.2,215247.2,10127,0,0,0,L,1122011218,1,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439246794,374939.00
08/10/2015 18:45,2,0.695,ACTIVE,211.48,335.74,60.002,1439246703,"201051344001135","174011321042388",28.33,27.50,0,327.32,372.11,20.0,17.4,0.141,206741.5,206741.5,10110,0,0,0,L,1122011218,1,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439246795,374940.00
08/10/2015 18:45,2,0.693,ACTIVE,211.48,336.04,59.981,1439246703,"201051344000417","174011321042388",28.31,29.00,0,326.72,372.11,19.9,17.3,0.141,210405.2,210405.2,10128,0,0,0,L,1122011218,1,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439246796,374941.00
08/10/2015 18:45,2,0.688,ACTIVE,211.03,336.04,59.970,1439246703,"201051344000594","174011321042388",28.41,28.50,0,325.52,373.01,19.8,17.2,0.146,212028.4,212028.4,10149,0,0,0,L,1122011218,1,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439246797,374942.00
08/10/2015 18:45,2,0.619,ACTIVE,212.83,340.25,59.975,1439246703,"274151322000083","174011321042388",27.75,33.00,0,328.82,366.70,17.4,14.9,0.128,492472.4,492472.4,11428,0,0,0,L,1151911521,1,122.01,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439246798,374943.00
08/10/2015 18:45,2,0.717,ACTIVE,211.93,337.84,59.981,1439246703,"201051344000585","174011321042388",28.15,27.30,0,327.62,375.11,20.5,17.8,0.150,211474.8,211474.8,10129,0,0,0,L,1122011218,1,122.01,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439246799,374944.00
08/10/2015 18:45,2,0.617,ACTIVE,212.83,339.95,59.975,1439246703,"274151322000054","174011321042388",27.65,32.20,0,328.52,364.59,17.3,14.8,0.110,487300.1,487300.1,10991,0,0,0,L,1151911521,1,122.46,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439246800,374945.00
08/10/2015 18:45,2,0.684,ACTIVE,211.93,336.94,59.981,1439246703,"201051344001203","174011321042388",28.01,27.50,0,327.62,372.71,19.4,16.8,0.137,212358.2,212358.2,10141,0,0,0,L,1122011218,1,123.14,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439246801,374946.00
08/10/2015 18:45,2,0.680,ACTIVE,211.48,336.34,59.975,1439246703,"201051344000646","174011321042388",28.35,27.80,0,325.52,370.30,19.6,17.0,0.133,208714.9,208714.9,10127,0,0,0,L,1122011218,1,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439246802,374947.00
08/10/2015 18:45,2,0.418,ACTIVE,213.51,405.47,59.996,1439246703,"274151322000068","174011321042388",38.03,34.50,0,332.43,428.31,16.1,13.6,0.088,391956.9,391956.9,11168,0,0,0,L,1151911521,1,122.68,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439246803,374948.00
08/10/2015 18:45,2,0.637,ACTIVE,213.29,340.55,59.965,1439246703,"274151322000076","174011321042388",28.39,32.60,0,329.73,365.19,18.3,15.8,0.124,520416.2,520416.2,11406,0,0,0,L,1151911521,1,122.46,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439246804,374949.00
08/10/2015 18:45,2,0.699,ACTIVE,211.48,336.94,59.981,1439246703,"201051344000890","174011321042388",27.91,28.50,0,326.72,369.70,19.8,17.2,0.146,213396.1,213396.1,10140,0,0,0,L,1122011218,1,122.46,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439246804,374950.00
08/10/2015 18:45,2,0.654,ACTIVE,211.70,337.54,59.991,1439246703,"201051344000900","174011321042388",27.95,24.30,0,327.02,369.40,18.5,16.0,0.119,214259.1,214259.1,10172,0,0,0,L,1122011218,1,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439246805,374951.00
08/10/2015 18:45,2,0.676,ACTIVE,212.16,337.84,59.970,1439246703,"201051344000633","174011321042388",28.21,26.30,0,326.42,370.00,19.3,16.7,0.150,203170.5,203170.5,10164,0,0,0,L,1122011218,1,122.91,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439246806,374952.00
08/10/2015 18:45,2,0.699,ACTIVE,211.93,337.24,59.981,1439246703,"201051344000983","174011321042388",28.15,24.80,0,326.72,370.30,20.0,17.3,0.150,211185.5,211185.5,10152,0,0,0,L,1122011218,1,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439246807,374953.00
08/10/2015 18:45,2,0.668,ACTIVE,211.93,337.24,59.975,1439246703,"201051344000917","174011321042388",28.43,27.00,0,327.02,370.00,19.3,16.7,0.137,213922.4,213922.4,10164,0,0,0,L,1122011218,1,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439246808,374954.00
08/10/2015 18:45,2,0.680,ACTIVE,211.93,337.24,59.970,1439246703,"201051344000648","174011321042388",28.17,24.50,0,328.82,370.30,19.4,16.8,0.133,209192.7,209192.7,10155,0,0,0,L,1122011218,1,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439246809,374955.00
08/10/2015 18:45,2,0.678,ACTIVE,211.70,337.24,59.975,1439246703,"201051344001093","174011321042388",28.37,26.80,0,325.52,369.10,19.5,16.9,0.146,212136.8,212136.8,10149,0,0,0,L,1122011218,1,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439246810,374956.00
08/10/2015 18:45,2,0.656,ACTIVE,212.38,336.94,59.981,1439246703,"201051344000645","174011321042388",28.47,25.00,0,327.32,370.00,19.0,16.4,0.128,210134.3,210134.3,10160,0,0,0,L,1122011218,1,122.91,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439246811,374957.00
08/10/2015 18:45,2,0.619,ACTIVE,212.83,338.74,59.970,1439246703,"274151322000085","174011321042388",27.77,32.20,0,329.73,362.79,17.4,14.9,0.106,489878.4,489878.4,11406,0,0,0,L,1151911521,1,122.68,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439246812,374958.00
08/10/2015 18:45,2,0.664,ACTIVE,211.93,336.64,59.991,1439246703,"201051344000651","174011321042388",28.37,27.00,0,327.92,370.60,19.1,16.5,0.128,209367.9,209367.9,10136,0,0,0,L,1122011218,1,123.14,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439246813,374959.00
08/10/2015 18:45,2,0.680,ACTIVE,211.93,335.74,59.975,1439246703,"201051344000867","174011321042388",28.43,25.50,0,326.72,369.70,19.6,17.0,0.124,202068.4,202068.4,10155,0,0,0,L,1122011218,1,122.91,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439246814,374960.00
08/10/2015 18:45,2,0.668,ACTIVE,211.48,335.14,59.981,1439246703,"201051344001230","174011321042388",28.51,27.30,0,326.72,369.10,19.3,16.7,0.150,213028.7,213028.7,10165,0,0,0,L,1122011218,1,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439246814,374961.00
08/10/2015 18:45,2,0.666,ACTIVE,211.93,337.84,59.981,1439246703,"201051344000576","174011321042388",28.37,24.30,0,327.62,370.30,19.1,16.6,0.137,209284.8,209284.8,10174,0,0,0,L,1122011218,1,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439246815,374962.00
08/10/2015 18:45,2,0.697,ACTIVE,211.70,336.64,59.981,1439246703,"201051344000579","174011321042388",28.77,27.30,0,327.92,370.00,20.4,17.7,0.133,216210.9,216210.9,10131,0,0,0,L,1122011218,1,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439246816,374963.00
08/10/2015 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1439246703,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439247583,374964.00
08/10/2015 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1439246703,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439247583,374965.00
08/10/2015 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1439246703,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439247583,374966.00
08/10/2015 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1439246703,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439247583,374967.00
08/10/2015 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1439246703,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439247583,374968.00
08/10/2015 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1439246703,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439247583,374969.00
08/10/2015 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1439246703,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439247583,374970.00
08/10/2015 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1439246703,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439247583,374971.00
08/10/2015 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1439246703,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439247583,374972.00
08/10/2015 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1439246703,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439247583,374973.00
08/10/2015 19:00,2,1.287,ACTIVE,211.48,345.66,59.954,1439247604,"201051344000955","174011321042388",28.75,27.00,0,326.72,374.21,37.5,34.2,0.305,214783.7,214783.7,10140,0,0,0,L,1122011218,1,121.55,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439247678,374974.00
08/10/2015 19:00,2,1.277,ACTIVE,213.06,344.15,59.954,1439247604,"274151322000095","174011321042388",28.57,31.80,0,327.02,373.91,36.9,33.7,0.243,514325.6,514325.6,11043,0,0,0,L,1151911521,1,123.14,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439247679,374975.00
08/10/2015 19:00,2,1.314,ACTIVE,211.93,346.26,59.959,1439247604,"201051344000868","174011321042388",28.69,23.80,0,325.82,376.62,38.2,35.0,0.292,201556.1,201556.1,10155,0,0,0,L,1122011218,1,121.78,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439247680,374976.00
08/10/2015 19:00,2,1.322,ACTIVE,212.83,348.06,59.959,1439247604,"201051344000853","174011321042388",28.73,23.80,0,326.72,380.52,38.5,35.2,0.323,207993.5,207993.5,10158,0,0,0,L,1122011218,1,122.68,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439247681,374977.00
08/10/2015 19:00,2,1.299,ACTIVE,212.38,347.16,59.949,1439247604,"201051344000582","174011321042388",28.92,25.50,0,326.72,377.82,38.1,34.8,0.318,207226.1,207226.1,10129,0,0,0,L,1122011218,1,122.23,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439247682,374978.00
08/10/2015 19:00,2,1.312,ACTIVE,212.16,347.16,59.954,1439247604,"201051344000469","174011321042388",28.94,23.00,0,324.92,377.82,38.5,35.2,0.331,203262.9,203262.9,10150,0,0,0,L,1122011218,1,121.78,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439247683,374979.00
08/10/2015 19:00,2,1.318,ACTIVE,212.16,348.66,59.959,1439247604,"201051344000988","174011321042388",28.82,24.50,0,326.42,381.12,38.5,35.2,0.318,202407.7,202407.7,10138,0,0,0,L,1122011218,1,122.23,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439247684,374980.00
08/10/2015 19:00,2,1.322,ACTIVE,212.38,346.56,59.954,1439247604,"201051344001158","174011321042388",29.02,24.80,0,326.42,378.42,38.9,35.6,0.323,208127.5,208127.5,10139,0,0,0,L,1122011218,1,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439247685,374981.00
08/10/2015 19:00,2,1.355,ACTIVE,211.93,344.15,59.954,1439247604,"201051344001025","174011321042388",29.12,26.30,0,327.32,378.72,40.0,36.7,0.318,212468.0,212468.0,10131,0,0,0,L,1122011218,1,121.78,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439247686,374982.00
08/10/2015 19:00,2,1.363,ACTIVE,212.16,346.86,59.933,1439247604,"201051344000569","174011321042388",28.67,24.50,0,325.22,377.52,39.6,36.3,0.318,215755.8,215755.8,10159,0,0,0,L,1122011218,1,121.78,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439247686,374983.00
08/10/2015 19:00,2,0.854,ACTIVE,212.61,409.98,59.965,1439247604,"274151322000094","174011321042388",38.45,33.00,0,335.44,447.85,33.2,30.1,0.225,392705.0,392705.0,11558,0,0,0,L,1151911521,1,122.23,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439247687,374984.00
08/10/2015 19:00,2,1.338,ACTIVE,212.16,345.66,59.975,1439247604,"201051344000458","174011321042388",29.42,24.50,0,326.12,377.82,39.9,36.6,0.323,211454.0,211454.0,10149,0,0,0,L,1122011218,1,122.46,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439247688,374985.00
08/10/2015 19:00,2,1.256,ACTIVE,213.29,350.47,59.954,1439247604,"274151322000087","174011321042388",28.75,46.60,0,329.13,371.21,36.5,33.3,0.230,464458.7,464458.7,10980,0,0,0,L,1151911521,1,122.68,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439247689,374986.00
08/10/2015 19:00,2,1.297,ACTIVE,213.51,345.06,59.954,1439247604,"274151322000052","174011321042388",28.55,32.00,0,328.52,369.70,37.5,34.3,0.230,496592.8,496592.8,11398,0,0,0,L,1151911521,1,122.23,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439247690,374987.00
08/10/2015 19:00,2,1.383,ACTIVE,212.38,347.46,59.954,1439247604,"201051344001145","174011321042388",28.96,25.00,0,327.62,378.72,40.6,37.3,0.309,216521.0,216521.0,10155,0,0,0,L,1122011218,1,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439247691,374988.00
08/10/2015 19:00,2,1.318,ACTIVE,212.38,346.86,59.959,1439247604,"201051344000685","174011321042388",29.20,26.00,0,327.02,376.62,39.0,35.8,0.336,215248.4,215248.4,10156,0,0,0,L,1122011218,1,122.91,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439247692,374989.00
08/10/2015 19:00,2,1.242,ACTIVE,213.29,351.37,59.949,1439247604,"274151322000088","174011321042388",28.09,30.80,0,329.13,370.30,35.4,32.2,0.239,476519.3,476519.3,11003,0,0,0,L,1151911521,1,123.14,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439247693,374990.00
08/10/2015 19:00,2,1.324,ACTIVE,212.16,346.56,59.954,1439247604,"201051344000438","174011321042388",29.22,26.80,0,327.02,376.62,39.2,35.9,0.318,215256.8,215256.8,10128,0,0,0,L,1122011218,1,122.46,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439247694,374991.00
08/10/2015 19:00,2,1.359,ACTIVE,211.93,345.06,59.954,1439247604,"201051344001135","174011321042388",28.96,26.00,0,326.12,376.31,39.9,36.6,0.323,206751.4,206751.4,10111,0,0,0,L,1122011218,1,122.01,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439247695,374992.00
08/10/2015 19:00,2,1.342,ACTIVE,212.38,345.96,59.944,1439247604,"201051344000417","174011321042388",29.00,27.50,0,326.42,376.62,39.4,36.1,0.327,210414.9,210414.9,10129,0,0,0,L,1122011218,1,122.01,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439247696,374993.00
08/10/2015 19:00,2,1.326,ACTIVE,211.70,347.46,59.954,1439247604,"201051344000594","174011321042388",29.48,27.30,0,326.12,376.92,39.6,36.3,0.323,212038.3,212038.3,10150,0,0,0,L,1122011218,1,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439247697,374994.00
08/10/2015 19:00,2,1.283,ACTIVE,212.61,345.66,59.949,1439247604,"274151322000083","174011321042388",28.63,32.20,0,327.62,373.31,37.2,34.0,0.265,492481.9,492481.9,11429,0,0,0,L,1151911521,1,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439247698,374995.00
08/10/2015 19:00,2,1.373,ACTIVE,212.61,347.76,59.954,1439247604,"201051344000585","174011321042388",29.42,26.30,0,327.62,380.52,40.9,37.6,0.331,211485.3,211485.3,10130,0,0,0,L,1122011218,1,122.01,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439247699,374996.00
08/10/2015 19:00,2,1.232,ACTIVE,213.51,346.56,59.949,1439247604,"274151322000054","174011321042388",28.51,31.00,0,327.02,370.60,35.5,32.4,0.243,487309.0,487309.0,10992,0,0,0,L,1151911521,1,122.91,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439247700,374997.00
08/10/2015 19:00,2,1.309,ACTIVE,212.16,345.36,59.922,1439247604,"201051344001203","174011321042388",28.67,26.50,0,327.32,377.52,38.0,34.8,0.327,212367.8,212367.8,10142,0,0,0,L,1122011218,1,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439247701,374998.00
08/10/2015 19:00,2,1.303,ACTIVE,211.70,346.26,59.954,1439247604,"201051344000646","174011321042388",28.84,26.50,0,326.12,376.62,38.1,34.8,0.305,208724.7,208724.7,10128,0,0,0,L,1122011218,1,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439247702,374999.00
08/10/2015 19:00,2,0.844,ACTIVE,213.29,410.28,59.959,1439247604,"274151322000068","174011321042388",37.97,33.50,0,336.34,448.15,32.8,29.7,0.208,391965.2,391965.2,11169,0,0,0,L,1151911521,1,123.14,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439247702,375000.00
08/10/2015 19:00,2,1.242,ACTIVE,213.29,347.46,59.959,1439247604,"274151322000076","174011321042388",29.02,31.50,0,331.53,372.71,36.5,33.3,0.261,520425.6,520425.6,11407,0,0,0,L,1151911521,1,122.91,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439247703,375001.00
08/10/2015 19:00,2,1.289,ACTIVE,211.70,344.76,59.959,1439247604,"201051344000890","174011321042388",28.84,27.30,0,327.32,376.01,37.7,34.4,0.309,213405.9,213405.9,10141,0,0,0,L,1122011218,1,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439247704,375002.00
08/10/2015 19:00,2,1.203,ACTIVE,212.16,345.06,59.991,1439247604,"201051344000900","174011321042388",29.54,23.80,0,326.72,376.92,36.0,32.8,0.274,214268.6,214268.6,10173,0,0,0,L,1122011218,1,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439247705,375003.00
08/10/2015 19:00,2,1.244,ACTIVE,212.61,346.86,59.959,1439247604,"201051344000633","174011321042388",29.06,25.30,0,325.82,377.22,36.6,33.4,0.301,203180.2,203180.2,10165,0,0,0,L,1122011218,1,122.46,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439247706,375004.00
08/10/2015 19:00,2,1.252,ACTIVE,212.16,345.66,59.959,1439247604,"201051344000983","174011321042388",29.36,24.00,0,327.32,378.72,37.3,34.0,0.305,211195.4,211195.4,10153,0,0,0,L,1122011218,1,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439247707,375005.00
08/10/2015 19:00,2,1.250,ACTIVE,212.16,344.76,59.965,1439247604,"201051344000917","174011321042388",28.80,26.00,0,327.02,377.82,36.5,33.3,0.305,213932.2,213932.2,10165,0,0,0,L,1122011218,1,122.01,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439247708,375006.00
08/10/2015 19:00,2,1.230,ACTIVE,212.38,345.96,59.991,1439247604,"201051344000648","174011321042388",28.98,23.80,0,327.32,378.12,36.1,32.9,0.301,209202.4,209202.4,10156,0,0,0,L,1122011218,1,121.78,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439247709,375007.00
08/10/2015 19:00,2,1.227,ACTIVE,212.16,344.76,59.928,1439247604,"201051344001093","174011321042388",28.73,25.80,0,327.32,374.81,35.7,32.5,0.283,212146.1,212146.1,10150,0,0,0,L,1122011218,1,122.01,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439247710,375008.00
08/10/2015 19:00,2,1.230,ACTIVE,212.38,345.66,59.959,1439247604,"201051344000645","174011321042388",28.61,24.50,0,327.02,378.42,35.7,32.5,0.283,210144.0,210144.0,10161,0,0,0,L,1122011218,1,122.46,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439247711,375009.00
08/10/2015 19:00,2,1.203,ACTIVE,212.61,348.06,59.938,1439247604,"274151322000085","174011321042388",18.94,30.80,0,330.63,366.40,22.8,20.1,0.155,489886.5,489886.5,11407,0,0,0,L,1151911521,1,123.14,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439247712,375010.00
08/10/2015 19:00,2,1.250,ACTIVE,212.16,344.45,59.959,1439247604,"201051344000651","174011321042388",28.33,25.50,0,326.72,377.82,35.9,32.7,0.301,209377.7,209377.7,10137,0,0,0,L,1122011218,1,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439247713,375011.00
08/10/2015 19:00,2,1.227,ACTIVE,212.16,344.45,59.959,1439247604,"201051344000867","174011321042388",29.00,25.00,0,326.72,376.62,36.0,32.9,0.287,202078.2,202078.2,10156,0,0,0,L,1122011218,1,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439247714,375012.00
08/10/2015 19:00,2,1.205,ACTIVE,211.93,344.45,59.959,1439247604,"201051344001230","174011321042388",29.08,26.00,0,325.52,375.11,35.5,32.3,0.292,213038.4,213038.4,10166,0,0,0,L,1122011218,1,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439247715,375013.00
08/10/2015 19:00,2,1.201,ACTIVE,212.38,346.86,59.922,1439247604,"201051344000576","174011321042388",29.08,23.50,0,327.62,380.82,35.4,32.3,0.283,209294.5,209294.5,10175,0,0,0,L,1122011218,1,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439247716,375014.00
08/10/2015 19:00,2,1.246,ACTIVE,212.38,345.66,59.959,1439247604,"201051344000579","174011321042388",28.92,26.30,0,327.02,378.42,36.5,33.3,0.292,216220.9,216220.9,10132,0,0,0,L,1122011218,1,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439247716,375015.00
08/10/2015 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1439247604,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439248484,375016.00
08/10/2015 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1439247604,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439248484,375017.00
08/10/2015 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1439247604,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439248484,375018.00
08/10/2015 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1439247604,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439248484,375019.00
08/10/2015 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1439247604,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439248484,375020.00
