ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/10/2015 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1439247604,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439248484,375021.00
08/10/2015 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1439247604,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439248484,375022.00
08/10/2015 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1439247604,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439248484,375023.00
08/10/2015 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1439247604,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439248484,375024.00
08/10/2015 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1439247604,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439248484,375025.00
08/10/2015 19:15,2,0.961,ACTIVE,210.35,340.25,59.944,1439248503,"201051344000955","174011321042388",28.77,26.30,0,328.22,364.29,28.0,25.1,0.230,214791.9,214791.9,10141,0,0,0,L,1122011218,1,120.88,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439248578,375026.00
08/10/2015 19:15,2,0.945,ACTIVE,211.25,340.25,59.954,1439248503,"274151322000095","174011321042388",28.01,30.50,0,330.03,362.49,26.8,24.0,0.164,514333.8,514333.8,11044,0,0,0,L,1151911521,1,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439248578,375027.00
08/10/2015 19:15,2,0.965,ACTIVE,210.35,340.85,59.975,1439248503,"201051344000868","174011321042388",28.47,23.50,0,328.52,366.40,27.9,25.0,0.225,201564.5,201564.5,10156,0,0,0,L,1122011218,1,121.33,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439248579,375028.00
08/10/2015 19:15,2,0.971,ACTIVE,211.25,341.75,59.949,1439248503,"201051344000853","174011321042388",28.39,23.80,0,329.73,367.90,27.9,25.0,0.239,208001.9,208001.9,10159,0,0,0,L,1122011218,1,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439248580,375029.00
08/10/2015 19:15,2,0.951,ACTIVE,211.25,340.55,59.959,1439248503,"201051344000582","174011321042388",28.25,25.00,0,328.22,367.30,27.2,24.4,0.225,207234.3,207234.3,10130,0,0,0,L,1122011218,1,121.78,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439248581,375030.00
08/10/2015 19:15,2,0.957,ACTIVE,210.57,340.85,59.949,1439248503,"201051344000469","174011321042388",28.63,23.00,0,328.82,366.40,27.8,24.9,0.221,203271.2,203271.2,10151,0,0,0,L,1122011218,1,120.88,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439248582,375031.00
08/10/2015 19:15,2,0.951,ACTIVE,210.57,341.75,59.959,1439248503,"201051344000988","174011321042388",28.37,24.30,0,327.92,367.90,27.4,24.5,0.239,202416.0,202416.0,10139,0,0,0,L,1122011218,1,121.33,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439248583,375032.00
08/10/2015 19:15,2,0.959,ACTIVE,210.80,340.85,59.949,1439248503,"201051344001158","174011321042388",28.19,24.50,0,329.13,367.00,27.4,24.6,0.221,208135.8,208135.8,10140,0,0,0,L,1122011218,1,121.55,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439248584,375033.00
08/10/2015 19:15,2,0.961,ACTIVE,210.57,339.65,59.907,1439248503,"201051344001025","174011321042388",28.75,25.50,0,328.52,367.60,28.0,25.1,0.203,212476.6,212476.6,10132,0,0,0,L,1122011218,1,121.10,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439248585,375034.00
08/10/2015 19:15,2,0.951,ACTIVE,210.80,341.15,59.949,1439248503,"201051344000569","174011321042388",28.61,24.50,0,329.13,366.70,27.6,24.7,0.217,215764.1,215764.1,10160,0,0,0,L,1122011218,1,121.10,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439248586,375035.00
08/10/2015 19:15,2,0.580,ACTIVE,211.48,401.26,59.933,1439248503,"274151322000094","174011321042388",37.39,32.20,0,332.43,445.75,22.0,19.3,0.150,392711.7,392711.7,11559,0,0,0,L,1151911521,1,121.78,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439248587,375036.00
08/10/2015 19:15,2,0.945,ACTIVE,210.80,340.55,59.975,1439248503,"201051344000458","174011321042388",28.67,24.50,0,329.13,366.70,27.5,24.6,0.217,211462.4,211462.4,10150,0,0,0,L,1122011218,1,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439248588,375037.00
08/10/2015 19:15,2,0.857,ACTIVE,211.93,343.55,59.949,1439248503,"274151322000087","174011321042388",27.73,43.40,0,330.63,359.48,24.1,21.3,0.164,464465.8,464465.8,10981,0,0,0,L,1151911521,1,122.01,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439248589,375038.00
08/10/2015 19:15,2,0.895,ACTIVE,211.70,344.45,59.954,1439248503,"274151322000052","174011321042388",27.77,30.80,0,329.73,360.69,25.2,22.4,0.164,496600.5,496600.5,11399,0,0,0,L,1151911521,1,121.55,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439248590,375039.00
08/10/2015 19:15,2,0.951,ACTIVE,210.80,340.55,59.938,1439248503,"201051344001145","174011321042388",28.49,24.50,0,329.43,367.90,27.4,24.6,0.225,216529.5,216529.5,10156,0,0,0,L,1122011218,1,121.33,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439248591,375040.00
08/10/2015 19:15,2,0.916,ACTIVE,210.80,340.55,59.933,1439248503,"201051344000685","174011321042388",28.55,25.30,0,326.72,367.00,26.5,23.7,0.234,215256.6,215256.6,10157,0,0,0,L,1122011218,1,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439248591,375041.00
08/10/2015 19:15,2,0.832,ACTIVE,211.03,343.25,59.944,1439248503,"274151322000088","174011321042388",27.77,29.80,0,330.33,360.08,23.4,20.7,0.181,476526.5,476526.5,11004,0,0,0,L,1151911521,1,122.68,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439248592,375042.00
08/10/2015 19:15,2,0.932,ACTIVE,210.57,339.95,59.981,1439248503,"201051344000438","174011321042388",28.73,26.00,0,329.13,366.70,27.1,24.3,0.221,215265.1,215265.1,10129,0,0,0,L,1122011218,1,121.55,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439248593,375043.00
08/10/2015 19:15,2,0.951,ACTIVE,210.57,339.04,59.949,1439248503,"201051344001135","174011321042388",28.65,25.50,0,327.92,366.10,27.6,24.7,0.194,206759.8,206759.8,10112,0,0,0,L,1122011218,1,121.33,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439248594,375044.00
08/10/2015 19:15,2,0.939,ACTIVE,210.80,340.25,59.949,1439248503,"201051344000417","174011321042388",28.69,26.80,0,327.92,366.40,27.3,24.4,0.203,210423.3,210423.3,10130,0,0,0,L,1122011218,1,121.33,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439248595,375045.00
08/10/2015 19:15,2,0.945,ACTIVE,210.12,339.34,59.944,1439248503,"201051344000594","174011321042388",28.67,26.50,0,327.32,366.70,27.5,24.6,0.212,212046.7,212046.7,10151,0,0,0,L,1122011218,1,121.33,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439248596,375046.00
08/10/2015 19:15,2,0.875,ACTIVE,211.03,337.84,59.917,1439248503,"274151322000083","174011321042388",27.63,31.00,0,329.73,361.89,24.5,21.7,0.168,492489.7,492489.7,11430,0,0,0,L,1151911521,1,121.78,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439248597,375047.00
08/10/2015 19:15,2,0.969,ACTIVE,210.80,341.15,59.965,1439248503,"201051344000585","174011321042388",28.78,25.80,0,328.52,369.40,28.3,25.4,0.203,211494.3,211494.3,10131,0,0,0,L,1122011218,1,121.10,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439248598,375048.00
08/10/2015 19:15,2,0.850,ACTIVE,211.48,340.55,59.901,1439248503,"274151322000054","174011321042388",27.83,29.80,0,330.33,360.99,24.0,21.3,0.159,487316.5,487316.5,10993,0,0,0,L,1151911521,1,122.01,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439248599,375049.00
08/10/2015 19:15,2,0.936,ACTIVE,210.80,338.44,59.949,1439248503,"201051344001203","174011321042388",28.27,25.80,0,329.43,367.30,26.9,24.0,0.199,212376.1,212376.1,10143,0,0,0,L,1122011218,1,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439248600,375050.00
08/10/2015 19:15,2,0.936,ACTIVE,210.12,338.74,59.938,1439248503,"201051344000646","174011321042388",28.13,25.80,0,327.02,366.40,26.7,23.9,0.217,208733.0,208733.0,10129,0,0,0,L,1122011218,1,121.33,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439248600,375051.00
08/10/2015 19:15,2,0.586,ACTIVE,212.38,400.96,59.933,1439248503,"274151322000068","174011321042388",37.47,32.60,0,333.63,440.94,22.2,19.5,0.137,391972.1,391972.1,11170,0,0,0,L,1151911521,1,122.46,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439248601,375052.00
08/10/2015 19:15,2,0.898,ACTIVE,212.16,342.05,59.928,1439248503,"274151322000076","174011321042388",28.49,30.30,0,331.23,362.19,25.9,23.1,0.181,520433.6,520433.6,11408,0,0,0,L,1151911521,1,122.01,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439248602,375053.00
08/10/2015 19:15,2,0.943,ACTIVE,210.57,339.04,59.938,1439248503,"201051344000890","174011321042388",28.55,26.30,0,328.22,366.40,27.3,24.5,0.194,213414.3,213414.3,10142,0,0,0,L,1122011218,1,121.55,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439248603,375054.00
08/10/2015 19:15,2,0.898,ACTIVE,210.57,340.25,59.917,1439248503,"201051344000900","174011321042388",28.41,23.50,0,327.62,366.10,25.9,23.0,0.221,214276.8,214276.8,10174,0,0,0,L,1122011218,1,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439248604,375055.00
08/10/2015 19:15,2,0.900,ACTIVE,211.03,340.55,59.933,1439248503,"201051344000633","174011321042388",28.98,24.80,0,328.82,367.60,26.4,23.6,0.194,203188.5,203188.5,10166,0,0,0,L,1122011218,1,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439248605,375056.00
08/10/2015 19:15,2,0.936,ACTIVE,210.80,339.34,59.938,1439248503,"201051344000983","174011321042388",28.55,24.00,0,328.82,367.00,27.1,24.2,0.199,211203.8,211203.8,10154,0,0,0,L,1122011218,1,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439248606,375057.00
08/10/2015 19:15,2,0.916,ACTIVE,210.80,340.25,59.954,1439248503,"201051344000917","174011321042388",28.27,25.50,0,327.32,367.00,26.3,23.5,0.194,213940.6,213940.6,10166,0,0,0,L,1122011218,1,121.33,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439248607,375058.00
08/10/2015 19:15,2,0.904,ACTIVE,211.03,340.25,59.944,1439248503,"201051344000648","174011321042388",28.73,23.30,0,329.43,367.00,26.4,23.5,0.199,209210.6,209210.6,10157,0,0,0,L,1122011218,1,121.33,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439248608,375059.00
08/10/2015 19:15,2,0.912,ACTIVE,210.80,339.34,59.965,1439248503,"201051344001093","174011321042388",28.55,25.30,0,327.02,364.89,26.4,23.6,0.212,212154.1,212154.1,10151,0,0,0,L,1122011218,1,121.55,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439248609,375060.00
08/10/2015 19:15,2,0.910,ACTIVE,211.03,339.34,59.944,1439248503,"201051344000645","174011321042388",28.05,24.00,0,329.73,366.70,25.9,23.0,0.194,210152.2,210152.2,10162,0,0,0,L,1122011218,1,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439248610,375061.00
08/10/2015 19:15,2,0.834,ACTIVE,212.16,339.34,59.938,1439248503,"274151322000085","174011321042388",27.77,29.50,0,331.23,358.58,23.5,20.8,0.150,489893.5,489893.5,11408,0,0,0,L,1151911521,1,122.68,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439248611,375062.00
08/10/2015 19:15,2,0.910,ACTIVE,211.03,340.25,59.965,1439248503,"201051344000651","174011321042388",28.25,25.00,0,329.13,367.30,26.1,23.3,0.208,209386.0,209386.0,10138,0,0,0,L,1122011218,1,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439248612,375063.00
08/10/2015 19:15,2,0.916,ACTIVE,211.03,339.04,59.954,1439248503,"201051344000867","174011321042388",28.31,24.50,0,328.82,365.80,26.3,23.5,0.199,202086.5,202086.5,10157,0,0,0,L,1122011218,1,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439248612,375064.00
08/10/2015 19:15,2,0.891,ACTIVE,210.57,338.44,59.949,1439248503,"201051344001230","174011321042388",28.67,25.50,0,327.62,364.89,25.9,23.1,0.208,213046.6,213046.6,10167,0,0,0,L,1122011218,1,121.55,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439248613,375065.00
08/10/2015 19:15,2,0.893,ACTIVE,211.03,340.25,59.949,1439248503,"201051344000576","174011321042388",28.33,23.30,0,329.43,367.00,25.6,22.8,0.186,209302.6,209302.6,10176,0,0,0,L,1122011218,1,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439248614,375066.00
08/10/2015 19:15,2,0.930,ACTIVE,210.80,339.34,59.949,1439248503,"201051344000579","174011321042388",28.69,26.00,0,329.43,367.00,27.0,24.1,0.190,216229.4,216229.4,10133,0,0,0,L,1122011218,1,121.55,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439248615,375067.00
08/10/2015 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1439248503,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439249383,375068.00
08/10/2015 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1439248503,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439249383,375069.00
08/10/2015 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1439248503,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439249383,375070.00
08/10/2015 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1439248503,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439249383,375071.00
08/10/2015 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1439248503,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439249383,375072.00
08/10/2015 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1439248503,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439249383,375073.00
08/10/2015 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1439248503,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439249383,375074.00
08/10/2015 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1439248503,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439249383,375075.00
08/10/2015 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1439248503,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439249383,375076.00
08/10/2015 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1439248503,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439249383,375077.00
08/10/2015 19:30,2,0.484,ACTIVE,211.25,333.93,59.975,1439249403,"201051344000955","174011321042388",28.41,25.30,0,326.12,354.67,14.0,11.6,0.084,214795.9,214795.9,10142,0,0,0,L,1122011218,1,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439249479,375078.00
08/10/2015 19:30,2,0.426,ACTIVE,212.83,336.34,59.970,1439249403,"274151322000095","174011321042388",26.90,29.30,0,329.43,351.07,11.6,9.3,0.057,514337.3,514337.3,11045,0,0,0,L,1151911521,1,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439249480,375079.00
08/10/2015 19:30,2,0.484,ACTIVE,211.48,334.24,59.981,1439249403,"201051344000868","174011321042388",27.49,22.80,0,326.12,354.67,13.5,11.1,0.080,201568.4,201568.4,10157,0,0,0,L,1122011218,1,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439249481,375080.00
08/10/2015 19:30,2,0.484,ACTIVE,212.16,336.34,60.012,1439249403,"201051344000853","174011321042388",27.35,23.00,0,328.22,355.88,13.5,11.1,0.093,208005.8,208005.8,10160,0,0,0,L,1122011218,1,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439249482,375081.00
08/10/2015 19:30,2,0.463,ACTIVE,211.93,334.54,59.981,1439249403,"201051344000582","174011321042388",28.27,24.00,0,327.62,353.77,13.2,10.8,0.080,207238.1,207238.1,10131,0,0,0,L,1122011218,1,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439249483,375082.00
08/10/2015 19:30,2,0.490,ACTIVE,211.48,334.54,59.981,1439249403,"201051344000469","174011321042388",27.61,22.30,0,326.72,355.28,13.7,11.3,0.093,203275.1,203275.1,10152,0,0,0,L,1122011218,1,121.78,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439249484,375083.00
08/10/2015 19:30,2,0.449,ACTIVE,211.48,335.14,59.996,1439249403,"201051344000988","174011321042388",28.17,23.30,0,327.02,356.48,12.8,10.4,0.093,202419.8,202419.8,10140,0,0,0,L,1122011218,1,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439249485,375084.00
08/10/2015 19:30,2,0.469,ACTIVE,211.48,334.24,59.975,1439249403,"201051344001158","174011321042388",27.71,23.50,0,326.12,354.07,13.2,10.8,0.088,208139.6,208139.6,10141,0,0,0,L,1122011218,1,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439249486,375085.00
08/10/2015 19:30,2,0.480,ACTIVE,211.25,333.33,59.996,1439249403,"201051344001025","174011321042388",27.57,24.50,0,327.02,354.97,13.4,11.1,0.080,212480.5,212480.5,10133,0,0,0,L,1122011218,1,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439249487,375086.00
08/10/2015 19:30,2,0.492,ACTIVE,211.48,333.93,60.007,1439249403,"201051344000569","174011321042388",27.35,23.50,0,326.42,354.97,13.7,11.3,0.093,215768.0,215768.0,10161,0,0,0,L,1122011218,1,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439249488,375087.00
08/10/2015 19:30,2,0.254,ACTIVE,213.06,395.85,59.975,1439249403,"274151322000094","174011321042388",37.11,30.80,0,330.63,415.39,9.5,7.3,0.057,392714.5,392714.5,11560,0,0,0,L,1151911521,1,122.23,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439249488,375088.00
08/10/2015 19:30,2,0.494,ACTIVE,211.48,333.33,59.944,1439249403,"201051344000458","174011321042388",27.10,23.80,0,327.92,354.07,13.6,11.2,0.088,211466.3,211466.3,10151,0,0,0,L,1122011218,1,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439249489,375089.00
08/10/2015 19:30,2,0.408,ACTIVE,212.61,338.74,59.991,1439249403,"274151322000087","174011321042388",26.46,40.60,0,329.73,351.07,10.9,8.6,0.062,464469.0,464469.0,10982,0,0,0,L,1151911521,1,122.46,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439249490,375090.00
08/10/2015 19:30,2,0.426,ACTIVE,212.61,336.94,59.975,1439249403,"274151322000052","174011321042388",27.06,29.30,0,329.13,350.47,11.7,9.4,0.071,496603.9,496603.9,11400,0,0,0,L,1151911521,1,122.01,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439249491,375091.00
08/10/2015 19:30,2,0.463,ACTIVE,211.70,334.24,59.981,1439249403,"201051344001145","174011321042388",28.17,23.80,0,327.32,355.58,13.2,10.8,0.080,216533.3,216533.3,10157,0,0,0,L,1122011218,1,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439249492,375092.00
08/10/2015 19:30,2,0.445,ACTIVE,210.57,334.54,59.991,1439249403,"201051344000685","174011321042388",28.19,24.30,0,327.62,355.28,12.7,10.3,0.084,215260.2,215260.2,10158,0,0,0,L,1122011218,1,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439249493,375093.00
08/10/2015 19:30,2,0.385,ACTIVE,212.16,335.74,59.975,1439249403,"274151322000088","174011321042388",26.36,28.50,0,328.22,349.56,10.3,8.0,0.062,476529.5,476529.5,11005,0,0,0,L,1151911521,1,122.91,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439249494,375094.00
08/10/2015 19:30,2,0.502,ACTIVE,211.48,334.24,59.996,1439249403,"201051344000438","174011321042388",25.19,25.00,0,327.02,354.07,12.8,10.5,0.075,215268.9,215268.9,10130,0,0,0,L,1122011218,1,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439249495,375095.00
08/10/2015 19:30,2,0.492,ACTIVE,211.03,333.03,59.986,1439249403,"201051344001135","174011321042388",27.67,24.30,0,327.62,353.47,13.8,11.3,0.084,206763.7,206763.7,10113,0,0,0,L,1122011218,1,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439249496,375096.00
08/10/2015 19:30,2,0.523,ACTIVE,211.48,334.54,59.959,1439249403,"201051344000417","174011321042388",25.76,25.80,0,327.62,354.07,13.6,11.2,0.084,210427.2,210427.2,10131,0,0,0,L,1122011218,1,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439249497,375097.00
08/10/2015 19:30,2,0.492,ACTIVE,210.80,334.24,59.954,1439249403,"201051344000594","174011321042388",27.51,25.30,0,325.22,354.37,13.7,11.3,0.088,212050.6,212050.6,10152,0,0,0,L,1122011218,1,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439249498,375098.00
08/10/2015 19:30,2,0.396,ACTIVE,211.93,334.24,59.981,1439249403,"274151322000083","174011321042388",27.29,29.50,0,329.43,349.86,10.9,8.6,0.057,492492.9,492492.9,11431,0,0,0,L,1151911521,1,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439249499,375099.00
08/10/2015 19:30,2,0.506,ACTIVE,211.48,334.84,60.002,1439249403,"201051344000585","174011321042388",27.63,24.80,0,327.02,354.97,14.2,11.8,0.093,211498.3,211498.3,10132,0,0,0,L,1122011218,1,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439249500,375100.00
08/10/2015 19:30,2,0.393,ACTIVE,212.16,336.64,59.986,1439249403,"274151322000054","174011321042388",27.41,28.50,0,328.52,349.56,10.9,8.6,0.062,487319.6,487319.6,10994,0,0,0,L,1151911521,1,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439249501,375101.00
08/10/2015 19:30,2,0.467,ACTIVE,211.48,333.03,59.991,1439249403,"201051344001203","174011321042388",28.41,24.80,0,327.92,354.37,13.4,11.1,0.080,212379.9,212379.9,10144,0,0,0,L,1122011218,1,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439249502,375102.00
08/10/2015 19:30,2,0.473,ACTIVE,210.80,333.03,59.981,1439249403,"201051344000646","174011321042388",28.25,25.00,0,325.22,353.17,13.5,11.1,0.084,208736.8,208736.8,10130,0,0,0,L,1122011218,1,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439249503,375103.00
08/10/2015 19:30,2,0.270,ACTIVE,212.38,396.75,59.975,1439249403,"274151322000068","174011321042388",37.19,31.50,0,332.73,416.89,10.1,7.8,0.053,391975.0,391975.0,11171,0,0,0,L,1151911521,1,122.46,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439249504,375104.00
08/10/2015 19:30,2,0.422,ACTIVE,212.61,335.14,59.991,1439249403,"274151322000076","174011321042388",27.69,29.00,0,330.93,350.47,11.8,9.5,0.062,520437.1,520437.1,11409,0,0,0,L,1151911521,1,122.23,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439249505,375105.00
08/10/2015 19:30,2,0.465,ACTIVE,211.03,333.03,59.991,1439249403,"201051344000890","174011321042388",28.94,25.30,0,327.02,353.47,13.6,11.2,0.075,213418.2,213418.2,10143,0,0,0,L,1122011218,1,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439249506,375106.00
08/10/2015 19:30,2,0.465,ACTIVE,211.03,333.63,59.949,1439249403,"201051344000900","174011321042388",24.21,22.50,0,327.32,353.47,11.4,9.1,0.080,214280.3,214280.3,10175,0,0,0,L,1122011218,1,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439249507,375107.00
08/10/2015 19:30,2,0.475,ACTIVE,211.48,335.74,59.991,1439249403,"201051344000633","174011321042388",28.07,23.80,0,325.22,355.28,13.5,11.1,0.084,203192.3,203192.3,10167,0,0,0,L,1122011218,1,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439249507,375108.00
08/10/2015 19:30,2,0.514,ACTIVE,211.03,333.63,59.986,1439249403,"201051344000983","174011321042388",25.01,23.00,0,324.62,354.07,13.0,10.6,0.080,211207.7,211207.7,10155,0,0,0,L,1122011218,1,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439249508,375109.00
08/10/2015 19:30,2,0.471,ACTIVE,211.25,334.54,59.991,1439249403,"201051344000917","174011321042388",27.63,24.50,0,326.42,353.77,13.2,10.8,0.080,213944.3,213944.3,10167,0,0,0,L,1122011218,1,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439249509,375110.00
08/10/2015 19:30,2,0.486,ACTIVE,211.25,333.93,59.981,1439249403,"201051344000648","174011321042388",27.21,22.30,0,327.62,354.07,13.4,11.0,0.080,209214.4,209214.4,10158,0,0,0,L,1122011218,1,121.55,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439249510,375111.00
08/10/2015 19:30,2,0.516,ACTIVE,211.25,334.24,59.986,1439249403,"201051344001093","174011321042388",24.17,24.30,0,326.72,352.87,12.6,10.3,0.071,212158.0,212158.0,10152,0,0,0,L,1122011218,1,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439249511,375112.00
08/10/2015 19:30,2,0.453,ACTIVE,211.48,333.93,59.981,1439249403,"201051344000645","174011321042388",28.01,23.30,0,327.92,353.47,12.9,10.5,0.080,210155.8,210155.8,10163,0,0,0,L,1122011218,1,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439249512,375113.00
08/10/2015 19:30,2,0.396,ACTIVE,212.38,336.34,60.018,1439249403,"274151322000085","174011321042388",27.17,28.30,0,330.33,348.96,10.9,8.6,0.057,489896.7,489896.7,11409,0,0,0,L,1151911521,1,122.68,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439249513,375114.00
08/10/2015 19:30,2,0.469,ACTIVE,211.48,333.93,59.981,1439249403,"201051344000651","174011321042388",27.71,24.00,0,326.12,353.47,13.2,10.8,0.080,209389.7,209389.7,10139,0,0,0,L,1122011218,1,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439249514,375115.00
08/10/2015 19:30,2,0.477,ACTIVE,211.48,333.63,59.991,1439249403,"201051344000867","174011321042388",27.49,23.80,0,327.32,352.87,13.3,10.9,0.088,202090.3,202090.3,10158,0,0,0,L,1122011218,1,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439249515,375116.00
08/10/2015 19:30,2,0.471,ACTIVE,211.25,333.63,59.981,1439249403,"201051344001230","174011321042388",27.49,24.50,0,326.72,351.37,13.2,10.8,0.080,213050.3,213050.3,10168,0,0,0,L,1122011218,1,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439249516,375117.00
08/10/2015 19:30,2,0.482,ACTIVE,211.70,335.44,59.986,1439249403,"201051344000576","174011321042388",26.80,22.50,0,327.32,354.67,13.1,10.7,0.075,209306.3,209306.3,10177,0,0,0,L,1122011218,1,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439249517,375118.00
08/10/2015 19:30,2,0.506,ACTIVE,211.25,333.93,59.991,1439249403,"201051344000579","174011321042388",27.89,24.80,0,326.72,353.77,14.3,11.9,0.084,216233.4,216233.4,10134,0,0,0,L,1122011218,1,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439249518,375119.00
08/10/2015 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1439249403,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439250283,375120.00
08/10/2015 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1439249403,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439250283,375121.00
08/10/2015 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1439249403,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439250283,375122.00
08/10/2015 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1439249403,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439250283,375123.00
08/10/2015 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1439249403,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439250283,375124.00
08/10/2015 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1439249403,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439250283,375125.00
08/10/2015 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1439249403,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439250283,375126.00
08/10/2015 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1439249403,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439250283,375127.00
08/10/2015 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1439249403,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439250283,375128.00
08/10/2015 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1439249403,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439250283,375129.00
08/10/2015 19:45,2,0.527,ACTIVE,210.80,334.54,60.002,1439250303,"201051344000955","174011321042388",27.39,24.30,0,326.42,340.85,14.6,12.2,0.097,214798.4,214798.4,10143,0,0,0,L,1122011218,1,121.33,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439250379,375130.00
08/10/2015 19:45,2,0.438,ACTIVE,212.38,336.34,59.986,1439250303,"274151322000095","174011321042388",27.83,27.80,0,330.33,341.45,12.3,9.9,0.071,514339.2,514339.2,11046,0,0,0,L,1151911521,1,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439250380,375131.00
08/10/2015 19:45,2,0.486,ACTIVE,211.03,334.54,59.996,1439250303,"201051344000868","174011321042388",28.53,21.80,0,326.72,342.65,14.1,11.7,0.093,201570.7,201570.7,10158,0,0,0,L,1122011218,1,121.78,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439250381,375132.00
08/10/2015 19:45,2,0.506,ACTIVE,211.93,335.44,59.986,1439250303,"201051344000853","174011321042388",27.43,22.30,0,327.02,344.45,14.1,11.7,0.088,208008.1,208008.1,10161,0,0,0,L,1122011218,1,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439250382,375133.00
08/10/2015 19:45,2,0.486,ACTIVE,211.93,335.44,59.991,1439250303,"201051344000582","174011321042388",28.15,23.30,0,327.32,342.65,13.9,11.5,0.088,207240.4,207240.4,10132,0,0,0,L,1122011218,1,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439250383,375134.00
08/10/2015 19:45,2,0.506,ACTIVE,211.25,334.84,59.996,1439250303,"201051344000469","174011321042388",28.07,21.50,0,326.72,342.05,14.4,12.0,0.097,203277.4,203277.4,10153,0,0,0,L,1122011218,1,121.55,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439250384,375135.00
08/10/2015 19:45,2,0.490,ACTIVE,211.03,335.44,60.002,1439250303,"201051344000988","174011321042388",27.39,22.50,0,326.72,343.85,13.6,11.2,0.088,202422.0,202422.0,10141,0,0,0,L,1122011218,1,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439250384,375136.00
08/10/2015 19:45,2,0.500,ACTIVE,211.25,334.84,59.986,1439250303,"201051344001158","174011321042388",27.23,22.50,0,326.12,342.05,13.8,11.4,0.093,208141.9,208141.9,10142,0,0,0,L,1122011218,1,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439250385,375137.00
08/10/2015 19:45,2,0.498,ACTIVE,211.03,333.63,60.028,1439250303,"201051344001025","174011321042388",28.29,23.50,0,326.42,341.75,14.3,11.9,0.093,212482.7,212482.7,10134,0,0,0,L,1122011218,1,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439250386,375138.00
08/10/2015 19:45,2,0.502,ACTIVE,211.25,334.54,60.028,1439250303,"201051344000569","174011321042388",28.23,22.80,0,327.32,341.45,14.4,12.0,0.097,215770.4,215770.4,10162,0,0,0,L,1122011218,1,121.55,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439250387,375139.00
08/10/2015 19:45,2,0.266,ACTIVE,212.38,400.96,59.991,1439250303,"274151322000094","174011321042388",37.65,29.50,0,331.83,408.78,10.1,7.8,0.057,392715.9,392715.9,11561,0,0,0,L,1151911521,1,122.23,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439250388,375140.00
08/10/2015 19:45,2,0.488,ACTIVE,211.25,333.63,59.986,1439250303,"201051344000458","174011321042388",28.71,23.00,0,326.72,341.45,14.2,11.8,0.097,211468.7,211468.7,10152,0,0,0,L,1122011218,1,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439250389,375141.00
08/10/2015 19:45,2,0.424,ACTIVE,212.38,338.74,59.981,1439250303,"274151322000087","174011321042388",27.10,38.40,0,330.33,342.05,11.7,9.3,0.080,464470.8,464470.8,10983,0,0,0,L,1151911521,1,122.46,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439250390,375142.00
08/10/2015 19:45,2,0.451,ACTIVE,212.38,337.84,59.986,1439250303,"274151322000052","174011321042388",27.33,28.00,0,329.43,342.35,12.5,10.2,0.075,496605.8,496605.8,11401,0,0,0,L,1151911521,1,121.78,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439250391,375143.00
08/10/2015 19:45,2,0.492,ACTIVE,211.70,335.74,59.986,1439250303,"201051344001145","174011321042388",28.15,22.80,0,326.42,342.05,14.1,11.7,0.088,216535.6,216535.6,10158,0,0,0,L,1122011218,1,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439250392,375144.00
08/10/2015 19:45,2,0.479,ACTIVE,211.70,335.14,59.965,1439250303,"201051344000685","174011321042388",28.09,23.30,0,325.52,342.95,13.7,11.3,0.097,215262.5,215262.5,10159,0,0,0,L,1122011218,1,122.91,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439250393,375145.00
08/10/2015 19:45,2,0.410,ACTIVE,212.16,336.94,59.965,1439250303,"274151322000088","174011321042388",26.44,27.30,0,330.03,342.05,11.0,8.7,0.066,476531.2,476531.2,11006,0,0,0,L,1151911521,1,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439250394,375146.00
08/10/2015 19:45,2,0.510,ACTIVE,211.70,335.14,60.007,1439250303,"201051344000438","174011321042388",27.71,23.80,0,325.52,341.45,14.3,11.9,0.084,215271.2,215271.2,10131,0,0,0,L,1122011218,1,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439250395,375147.00
08/10/2015 19:45,2,0.514,ACTIVE,211.48,333.63,59.991,1439250303,"201051344001135","174011321042388",27.99,23.50,0,326.72,340.85,14.6,12.2,0.097,206766.1,206766.1,10114,0,0,0,L,1122011218,1,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439250396,375148.00
08/10/2015 19:45,2,0.521,ACTIVE,211.25,333.93,59.991,1439250303,"201051344000417","174011321042388",28.35,24.50,0,327.02,341.75,15.0,12.6,0.088,210429.8,210429.8,10132,0,0,0,L,1122011218,1,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439250397,375149.00
08/10/2015 19:45,2,0.525,ACTIVE,211.03,334.54,59.991,1439250303,"201051344000594","174011321042388",27.75,24.30,0,325.22,341.15,14.8,12.3,0.102,212053.1,212053.1,10153,0,0,0,L,1122011218,1,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439250397,375150.00
08/10/2015 19:45,2,0.432,ACTIVE,212.61,339.04,59.965,1439250303,"274151322000083","174011321042388",27.33,28.30,0,329.73,341.75,11.9,9.6,0.071,492494.8,492494.8,11432,0,0,0,L,1151911521,1,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439250398,375151.00
08/10/2015 19:45,2,0.529,ACTIVE,211.48,335.14,59.986,1439250303,"201051344000585","174011321042388",28.29,23.80,0,326.72,342.35,15.2,12.7,0.088,211500.9,211500.9,10133,0,0,0,L,1122011218,1,121.78,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439250399,375152.00
08/10/2015 19:45,2,0.426,ACTIVE,212.61,336.04,59.991,1439250303,"274151322000054","174011321042388",27.25,27.30,0,330.03,341.75,11.8,9.4,0.075,487321.4,487321.4,10995,0,0,0,L,1151911521,1,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439250400,375153.00
08/10/2015 19:45,2,0.518,ACTIVE,211.48,333.93,59.991,1439250303,"201051344001203","174011321042388",27.39,23.80,0,327.02,342.05,14.4,12.0,0.097,212382.3,212382.3,10145,0,0,0,L,1122011218,1,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439250401,375154.00
08/10/2015 19:45,2,0.506,ACTIVE,211.03,334.24,59.991,1439250303,"201051344000646","174011321042388",28.39,23.80,0,325.52,340.55,14.6,12.2,0.093,208739.3,208739.3,10131,0,0,0,L,1122011218,1,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439250402,375155.00
08/10/2015 19:45,2,0.287,ACTIVE,213.29,399.76,59.996,1439250303,"274151322000068","174011321042388",37.69,30.30,0,332.73,409.98,11.0,8.7,0.057,391976.7,391976.7,11172,0,0,0,L,1151911521,1,122.68,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439250403,375156.00
08/10/2015 19:45,2,0.463,ACTIVE,213.06,338.44,59.991,1439250303,"274151322000076","174011321042388",27.77,27.80,0,331.23,342.65,13.0,10.7,0.075,520439.1,520439.1,11410,0,0,0,L,1151911521,1,122.46,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439250404,375157.00
08/10/2015 19:45,2,0.520,ACTIVE,211.25,333.93,60.023,1439250303,"201051344000890","174011321042388",28.43,24.30,0,325.82,341.45,14.9,12.5,0.088,213420.8,213420.8,10144,0,0,0,L,1122011218,1,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439250405,375158.00
08/10/2015 19:45,2,0.475,ACTIVE,211.48,334.84,60.007,1439250303,"201051344000900","174011321042388",27.55,22.00,0,325.52,341.45,13.2,10.9,0.097,214282.4,214282.4,10176,0,0,0,L,1122011218,1,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439250406,375159.00
08/10/2015 19:45,2,0.512,ACTIVE,211.70,335.74,59.991,1439250303,"201051344000633","174011321042388",27.97,23.00,0,326.42,344.15,14.5,12.1,0.097,203194.7,203194.7,10168,0,0,0,L,1122011218,1,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439250407,375160.00
08/10/2015 19:45,2,0.523,ACTIVE,211.48,333.63,59.996,1439250303,"201051344000983","174011321042388",27.97,22.50,0,325.82,340.55,14.9,12.4,0.097,211210.1,211210.1,10156,0,0,0,L,1122011218,1,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439250408,375161.00
08/10/2015 19:45,2,0.512,ACTIVE,211.70,334.84,59.991,1439250303,"201051344000917","174011321042388",27.61,23.80,0,326.12,341.75,14.3,11.9,0.093,213946.7,213946.7,10168,0,0,0,L,1122011218,1,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439250409,375162.00
08/10/2015 19:45,2,0.514,ACTIVE,211.48,334.24,60.023,1439250303,"201051344000648","174011321042388",28.07,21.80,0,327.02,342.95,14.7,12.2,0.080,209216.8,209216.8,10159,0,0,0,L,1122011218,1,121.55,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439250409,375163.00
08/10/2015 19:45,2,0.525,ACTIVE,211.70,335.44,59.996,1439250303,"201051344001093","174011321042388",27.49,23.30,0,326.12,341.45,14.6,12.2,0.093,212160.3,212160.3,10153,0,0,0,L,1122011218,1,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439250410,375164.00
08/10/2015 19:45,2,0.496,ACTIVE,211.93,335.44,59.970,1439250303,"201051344000645","174011321042388",27.79,22.50,0,326.72,342.35,14.0,11.6,0.093,210158.1,210158.1,10164,0,0,0,L,1122011218,1,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439250411,375165.00
08/10/2015 19:45,2,0.430,ACTIVE,212.83,338.14,59.986,1439250303,"274151322000085","174011321042388",27.51,27.00,0,330.93,342.35,12.0,9.6,0.062,489898.5,489898.5,11410,0,0,0,L,1151911521,1,123.14,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439250412,375166.00
08/10/2015 19:45,2,0.510,ACTIVE,211.93,335.74,59.996,1439250303,"201051344000651","174011321042388",27.73,23.00,0,326.72,342.95,14.3,11.9,0.097,209392.0,209392.0,10140,0,0,0,L,1122011218,1,122.91,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439250413,375167.00
