ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/10/2015 19:45,2,0.508,ACTIVE,211.93,334.54,60.002,1439250303,"201051344000867","174011321042388",28.23,22.80,0,326.12,341.15,14.6,12.1,0.097,202092.7,202092.7,10159,0,0,0,L,1122011218,1,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439250414,375168.00
08/10/2015 19:45,2,0.514,ACTIVE,211.70,334.54,59.986,1439250303,"201051344001230","174011321042388",27.79,23.50,0,325.82,340.85,14.5,12.1,0.097,213052.6,213052.6,10169,0,0,0,L,1122011218,1,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439250415,375169.00
08/10/2015 19:45,2,0.506,ACTIVE,212.16,336.34,59.986,1439250303,"201051344000576","174011321042388",28.01,21.80,0,327.32,342.65,14.4,12.0,0.080,209308.7,209308.7,10178,0,0,0,L,1122011218,1,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439250416,375170.00
08/10/2015 19:45,2,0.539,ACTIVE,211.93,335.14,59.991,1439250303,"201051344000579","174011321042388",28.43,23.80,0,327.02,342.05,15.6,13.1,0.097,216236.0,216236.0,10135,0,0,0,L,1122011218,1,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439250417,375171.00
08/10/2015 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1439250303,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439251183,375172.00
08/10/2015 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1439250303,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439251183,375173.00
08/10/2015 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1439250303,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439251183,375174.00
08/10/2015 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1439250303,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439251183,375175.00
08/10/2015 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1439250303,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439251183,375176.00
08/10/2015 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1439250303,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439251183,375177.00
08/10/2015 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1439250303,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439251183,375178.00
08/10/2015 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1439250303,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439251183,375179.00
08/10/2015 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1439250303,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439251183,375180.00
08/10/2015 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1439250303,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439251183,375181.00
08/10/2015 20:00,2,0.590,ACTIVE,211.03,336.04,59.981,1439251203,"201051344000955","174011321042388",28.23,23.80,0,326.42,347.16,16.9,14.4,0.106,214802.3,214802.3,10144,0,0,0,L,1122011218,1,121.10,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439251279,375182.00
08/10/2015 20:00,2,0.533,ACTIVE,212.38,339.65,59.954,1439251203,"274151322000095","174011321042388",27.63,27.00,0,331.23,347.46,15.0,12.5,0.102,514342.7,514342.7,11047,0,0,0,L,1151911521,1,123.14,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439251280,375183.00
08/10/2015 20:00,2,0.578,ACTIVE,211.25,336.64,59.954,1439251203,"201051344000868","174011321042388",28.09,22.00,0,326.12,348.66,16.5,14.0,0.115,201574.6,201574.6,10159,0,0,0,L,1122011218,1,121.55,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439251281,375184.00
08/10/2015 20:00,2,0.576,ACTIVE,211.93,336.94,59.959,1439251203,"201051344000853","174011321042388",28.13,22.80,0,327.92,348.66,16.4,13.9,0.110,208011.9,208011.9,10162,0,0,0,L,1122011218,1,122.23,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439251282,375185.00
08/10/2015 20:00,2,0.576,ACTIVE,211.93,337.24,59.922,1439251203,"201051344000582","174011321042388",27.89,23.00,0,326.42,348.06,16.3,13.8,0.110,207244.2,207244.2,10133,0,0,0,L,1122011218,1,122.01,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439251283,375186.00
08/10/2015 20:00,2,0.584,ACTIVE,211.48,337.24,59.933,1439251203,"201051344000469","174011321042388",28.05,21.80,0,326.42,347.76,16.6,14.1,0.133,203281.2,203281.2,10154,0,0,0,L,1122011218,1,121.33,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439251284,375187.00
08/10/2015 20:00,2,0.564,ACTIVE,211.25,337.84,59.949,1439251203,"201051344000988","174011321042388",27.97,23.00,0,325.82,349.26,16.0,13.5,0.124,202425.7,202425.7,10142,0,0,0,L,1122011218,1,121.55,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439251285,375188.00
08/10/2015 20:00,2,0.572,ACTIVE,211.48,336.34,59.954,1439251203,"201051344001158","174011321042388",27.93,23.00,0,327.02,348.06,16.2,13.7,0.128,208145.6,208145.6,10143,0,0,0,L,1122011218,1,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439251286,375189.00
08/10/2015 20:00,2,0.580,ACTIVE,211.25,335.14,59.949,1439251203,"201051344001025","174011321042388",28.37,23.30,0,327.02,348.36,16.7,14.2,0.115,212486.6,212486.6,10135,0,0,0,L,1122011218,1,121.33,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439251286,375190.00
08/10/2015 20:00,2,0.582,ACTIVE,211.48,337.24,59.959,1439251203,"201051344000569","174011321042388",28.19,23.00,0,326.72,348.36,16.6,14.1,0.106,215774.3,215774.3,10163,0,0,0,L,1122011218,1,121.33,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439251287,375191.00
08/10/2015 20:00,2,0.330,ACTIVE,212.61,393.15,59.954,1439251203,"274151322000094","174011321042388",36.86,28.80,0,331.53,416.29,12.2,9.9,0.075,392718.7,392718.7,11562,0,0,0,L,1151911521,1,122.23,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439251288,375192.00
08/10/2015 20:00,2,0.584,ACTIVE,211.48,335.74,59.959,1439251203,"201051344000458","174011321042388",28.03,23.30,0,326.42,347.46,16.6,14.1,0.124,211472.6,211472.6,10153,0,0,0,L,1122011218,1,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439251289,375193.00
08/10/2015 20:00,2,0.504,ACTIVE,212.61,337.24,59.954,1439251203,"274151322000087","174011321042388",27.21,36.50,0,330.93,347.76,13.9,11.5,0.066,464474.0,464474.0,10984,0,0,0,L,1151911521,1,122.91,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439251290,375194.00
08/10/2015 20:00,2,0.527,ACTIVE,212.38,338.74,59.949,1439251203,"274151322000052","174011321042388",27.49,27.80,0,330.03,347.46,14.7,12.3,0.093,496609.2,496609.2,11402,0,0,0,L,1151911521,1,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439251291,375195.00
08/10/2015 20:00,2,0.576,ACTIVE,211.70,336.94,59.944,1439251203,"201051344001145","174011321042388",28.17,22.80,0,327.32,348.66,16.5,14.0,0.106,216539.4,216539.4,10159,0,0,0,L,1122011218,1,121.78,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439251292,375196.00
08/10/2015 20:00,2,0.555,ACTIVE,211.93,336.64,59.959,1439251203,"201051344000685","174011321042388",28.11,23.30,0,326.42,347.46,15.9,13.4,0.124,215266.1,215266.1,10160,0,0,0,L,1122011218,1,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439251293,375197.00
08/10/2015 20:00,2,0.482,ACTIVE,212.16,337.84,59.938,1439251203,"274151322000088","174011321042388",27.08,26.80,0,330.63,347.16,13.2,10.9,0.084,476534.2,476534.2,11007,0,0,0,L,1151911521,1,123.14,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439251294,375198.00
08/10/2015 20:00,2,0.574,ACTIVE,211.48,336.34,59.986,1439251203,"201051344000438","174011321042388",28.47,23.50,0,327.32,348.36,16.6,14.1,0.106,215275.0,215275.0,10132,0,0,0,L,1122011218,1,121.78,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439251295,375199.00
08/10/2015 20:00,2,0.590,ACTIVE,211.25,334.84,59.949,1439251203,"201051344001135","174011321042388",28.01,23.30,0,327.02,347.76,16.8,14.3,0.110,206770.0,206770.0,10115,0,0,0,L,1122011218,1,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439251296,375200.00
08/10/2015 20:00,2,0.588,ACTIVE,211.70,336.64,59.954,1439251203,"201051344000417","174011321042388",28.65,24.30,0,326.42,348.36,17.1,14.6,0.106,210433.7,210433.7,10133,0,0,0,L,1122011218,1,121.55,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439251297,375201.00
08/10/2015 20:00,2,0.580,ACTIVE,211.03,335.44,59.944,1439251203,"201051344000594","174011321042388",28.75,24.00,0,326.12,348.36,16.9,14.4,0.115,212057.1,212057.1,10154,0,0,0,L,1122011218,1,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439251298,375202.00
08/10/2015 20:00,2,0.510,ACTIVE,212.38,340.55,59.938,1439251203,"274151322000083","174011321042388",27.55,27.50,0,330.33,347.16,14.2,11.8,0.088,492498.0,492498.0,11433,0,0,0,L,1151911521,1,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439251299,375203.00
08/10/2015 20:00,2,0.611,ACTIVE,211.48,337.24,59.949,1439251203,"201051344000585","174011321042388",28.17,23.50,0,326.42,348.36,17.5,15.0,0.124,211505.0,211505.0,10134,0,0,0,L,1122011218,1,121.33,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439251300,375204.00
08/10/2015 20:00,2,0.508,ACTIVE,212.16,337.54,59.907,1439251203,"274151322000054","174011321042388",27.12,27.00,0,330.93,347.46,14.0,11.6,0.088,487324.6,487324.6,10996,0,0,0,L,1151911521,1,122.91,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439251300,375205.00
08/10/2015 20:00,2,0.582,ACTIVE,211.48,335.44,59.954,1439251203,"201051344001203","174011321042388",28.05,23.50,0,326.12,348.96,16.6,14.0,0.119,212386.1,212386.1,10146,0,0,0,L,1122011218,1,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439251301,375206.00
08/10/2015 20:00,2,0.592,ACTIVE,211.03,335.74,59.917,1439251203,"201051344000646","174011321042388",27.53,23.80,0,324.62,347.46,16.5,14.0,0.110,208743.1,208743.1,10132,0,0,0,L,1122011218,1,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439251302,375207.00
08/10/2015 20:00,2,0.342,ACTIVE,213.29,398.56,59.949,1439251203,"274151322000068","174011321042388",37.49,29.80,0,333.93,419.60,13.0,10.6,0.075,391979.6,391979.6,11173,0,0,0,L,1151911521,1,123.14,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439251303,375208.00
08/10/2015 20:00,2,0.539,ACTIVE,213.29,337.84,59.938,1439251203,"274151322000076","174011321042388",27.77,27.30,0,332.13,348.06,15.2,12.7,0.093,520442.6,520442.6,11411,0,0,0,L,1151911521,1,122.91,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439251304,375209.00
08/10/2015 20:00,2,0.592,ACTIVE,211.25,334.84,59.954,1439251203,"201051344000890","174011321042388",28.39,24.00,0,326.42,348.06,17.1,14.5,0.110,213424.7,213424.7,10145,0,0,0,L,1122011218,1,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439251305,375210.00
08/10/2015 20:00,2,0.537,ACTIVE,211.48,336.04,59.981,1439251203,"201051344000900","174011321042388",28.49,22.30,0,326.42,347.46,15.5,13.1,0.106,214286.0,214286.0,10177,0,0,0,L,1122011218,1,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439251306,375211.00
08/10/2015 20:00,2,0.566,ACTIVE,211.70,336.94,59.944,1439251203,"201051344000633","174011321042388",28.73,23.00,0,326.42,348.66,16.5,14.0,0.110,203198.5,203198.5,10169,0,0,0,L,1122011218,1,122.01,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439251307,375212.00
08/10/2015 20:00,2,0.596,ACTIVE,211.25,335.14,59.938,1439251203,"201051344000983","174011321042388",28.27,23.00,0,325.82,348.06,17.1,14.6,0.115,211214.0,211214.0,10157,0,0,0,L,1122011218,1,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439251308,375213.00
08/10/2015 20:00,2,0.570,ACTIVE,211.48,336.94,59.938,1439251203,"201051344000917","174011321042388",28.33,23.50,0,326.72,348.36,16.4,13.9,0.119,213950.5,213950.5,10169,0,0,0,L,1122011218,1,121.55,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439251309,375214.00
08/10/2015 20:00,2,0.576,ACTIVE,211.70,335.74,59.933,1439251203,"201051344000648","174011321042388",28.37,21.80,0,327.92,348.96,16.6,14.1,0.106,209220.6,209220.6,10160,0,0,0,L,1122011218,1,121.33,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439251310,375215.00
08/10/2015 20:00,2,0.584,ACTIVE,211.48,336.04,59.944,1439251203,"201051344001093","174011321042388",28.09,23.30,0,327.32,347.76,16.7,14.2,0.102,212164.1,212164.1,10154,0,0,0,L,1122011218,1,121.78,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439251311,375216.00
08/10/2015 20:00,2,0.564,ACTIVE,211.70,336.34,59.949,1439251203,"201051344000645","174011321042388",27.91,22.80,0,327.32,348.06,16.0,13.5,0.102,210161.8,210161.8,10165,0,0,0,L,1122011218,1,122.23,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439251312,375217.00
08/10/2015 20:00,2,0.502,ACTIVE,212.38,338.44,59.970,1439251203,"274151322000085","174011321042388",27.65,26.30,0,331.53,347.46,14.1,11.7,0.084,489901.7,489901.7,11411,0,0,0,L,1151911521,1,123.14,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439251312,375218.00
08/10/2015 20:00,2,0.578,ACTIVE,211.70,336.94,59.907,1439251203,"201051344000651","174011321042388",27.83,22.80,0,328.22,348.06,16.4,13.9,0.124,209395.8,209395.8,10141,0,0,0,L,1122011218,1,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439251313,375219.00
08/10/2015 20:00,2,0.576,ACTIVE,211.70,335.74,59.954,1439251203,"201051344000867","174011321042388",28.31,23.00,0,327.32,347.46,16.6,14.1,0.110,202096.5,202096.5,10160,0,0,0,L,1122011218,1,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439251314,375220.00
08/10/2015 20:00,2,0.551,ACTIVE,211.25,335.44,59.949,1439251203,"201051344001230","174011321042388",29.10,23.30,0,325.22,346.56,16.3,13.8,0.106,213056.4,213056.4,10170,0,0,0,L,1122011218,1,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439251315,375221.00
08/10/2015 20:00,2,0.568,ACTIVE,211.93,338.44,59.954,1439251203,"201051344000576","174011321042388",28.15,22.00,0,327.32,348.36,16.2,13.8,0.119,209312.4,209312.4,10179,0,0,0,L,1122011218,1,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439251316,375222.00
08/10/2015 20:00,2,0.607,ACTIVE,211.48,336.04,59.944,1439251203,"201051344000579","174011321042388",28.39,24.00,0,327.02,348.06,17.5,14.9,0.119,216240.1,216240.1,10136,0,0,0,L,1122011218,1,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439251317,375223.00
08/10/2015 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1439251203,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439252083,375224.00
08/10/2015 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1439251203,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439252083,375225.00
08/10/2015 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1439251203,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439252083,375226.00
08/10/2015 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1439251203,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439252083,375227.00
08/10/2015 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1439251203,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439252083,375228.00
08/10/2015 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1439251203,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439252083,375229.00
08/10/2015 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1439251203,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439252083,375230.00
08/10/2015 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1439251203,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439252083,375231.00
08/10/2015 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1439251203,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439252083,375232.00
08/10/2015 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1439251203,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439252083,375233.00
08/10/2015 20:15,2,0.547,ACTIVE,210.35,333.63,59.954,1439252103,"201051344000955","174011321042388",27.93,23.80,0,326.42,344.15,15.5,13.0,0.106,214805.9,214805.9,10145,0,0,0,L,1122011218,1,120.88,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439252178,375234.00
08/10/2015 20:15,2,0.471,ACTIVE,211.93,337.84,59.949,1439252103,"274151322000095","174011321042388",27.79,26.50,0,330.03,345.36,13.3,10.9,0.093,514345.8,514345.8,11048,0,0,0,L,1151911521,1,122.91,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439252179,375235.00
08/10/2015 20:15,2,0.527,ACTIVE,210.80,333.93,59.959,1439252103,"201051344000868","174011321042388",27.99,22.00,0,326.42,345.66,15.0,12.5,0.097,201578.0,201578.0,10160,0,0,0,L,1122011218,1,121.33,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439252180,375236.00
08/10/2015 20:15,2,0.523,ACTIVE,211.48,335.14,59.928,1439252103,"201051344000853","174011321042388",28.19,22.50,0,327.92,345.66,14.9,12.5,0.097,208015.4,208015.4,10163,0,0,0,L,1122011218,1,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439252181,375237.00
08/10/2015 20:15,2,0.518,ACTIVE,211.25,334.84,59.954,1439252103,"201051344000582","174011321042388",28.05,22.80,0,327.92,346.26,14.7,12.3,0.093,207247.6,207247.6,10134,0,0,0,L,1122011218,1,121.78,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439252182,375238.00
08/10/2015 20:15,2,0.520,ACTIVE,210.80,334.54,59.954,1439252103,"201051344000469","174011321042388",28.61,21.80,0,326.42,345.66,15.1,12.6,0.097,203284.8,203284.8,10155,0,0,0,L,1122011218,1,121.10,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439252183,375239.00
08/10/2015 20:15,2,0.512,ACTIVE,210.57,335.14,59.949,1439252103,"201051344000988","174011321042388",27.67,22.80,0,326.72,346.56,14.4,12.0,0.106,202429.0,202429.0,10143,0,0,0,L,1122011218,1,121.10,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439252183,375240.00
08/10/2015 20:15,2,0.518,ACTIVE,210.80,334.24,59.975,1439252103,"201051344001158","174011321042388",27.75,22.80,0,326.72,345.36,14.6,12.1,0.106,208149.1,208149.1,10144,0,0,0,L,1122011218,1,121.33,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439252184,375241.00
08/10/2015 20:15,2,0.529,ACTIVE,210.80,333.03,59.975,1439252103,"201051344001025","174011321042388",27.83,23.00,0,327.62,346.26,15.0,12.5,0.102,212490.1,212490.1,10136,0,0,0,L,1122011218,1,121.10,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439252185,375242.00
08/10/2015 20:15,2,0.527,ACTIVE,210.80,333.93,59.954,1439252103,"201051344000569","174011321042388",28.29,23.00,0,326.72,345.66,15.2,12.7,0.097,215777.8,215777.8,10164,0,0,0,L,1122011218,1,121.10,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439252186,375243.00
08/10/2015 20:15,2,0.279,ACTIVE,212.16,403.07,59.954,1439252103,"274151322000094","174011321042388",38.09,28.50,0,333.03,415.99,10.8,8.5,0.066,392721.2,392721.2,11563,0,0,0,L,1151911521,1,122.01,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439252187,375244.00
08/10/2015 20:15,2,0.521,ACTIVE,210.57,333.33,59.965,1439252103,"201051344000458","174011321042388",28.39,23.30,0,327.02,345.36,15.0,12.5,0.102,211476.1,211476.1,10154,0,0,0,L,1122011218,1,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439252188,375245.00
08/10/2015 20:15,2,0.457,ACTIVE,211.93,337.84,59.954,1439252103,"274151322000087","174011321042388",26.86,35.20,0,330.63,345.36,12.4,10.1,0.075,464476.9,464476.9,10985,0,0,0,L,1151911521,1,122.23,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439252189,375246.00
08/10/2015 20:15,2,0.471,ACTIVE,211.93,336.94,59.928,1439252103,"274151322000052","174011321042388",27.59,27.30,0,329.13,345.06,13.2,10.8,0.075,496612.3,496612.3,11403,0,0,0,L,1151911521,1,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439252190,375247.00
08/10/2015 20:15,2,0.510,ACTIVE,211.25,334.54,59.954,1439252103,"201051344001145","174011321042388",28.47,22.80,0,328.82,346.26,14.7,12.3,0.093,216542.9,216542.9,10160,0,0,0,L,1122011218,1,121.55,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439252191,375248.00
08/10/2015 20:15,2,0.500,ACTIVE,211.25,334.84,59.933,1439252103,"201051344000685","174011321042388",28.09,23.00,0,327.32,345.96,14.3,11.9,0.102,215269.4,215269.4,10161,0,0,0,L,1122011218,1,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439252192,375249.00
08/10/2015 20:15,2,0.432,ACTIVE,211.93,337.84,59.975,1439252103,"274151322000088","174011321042388",26.90,26.30,0,329.43,345.36,11.8,9.4,0.071,476536.9,476536.9,11008,0,0,0,L,1151911521,1,122.91,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439252193,375250.00
08/10/2015 20:15,2,0.525,ACTIVE,211.03,334.24,59.954,1439252103,"201051344000438","174011321042388",28.07,23.50,0,326.72,345.36,15.0,12.5,0.102,215278.5,215278.5,10133,0,0,0,L,1122011218,1,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439252194,375251.00
08/10/2015 20:15,2,0.533,ACTIVE,210.57,333.93,59.970,1439252103,"201051344001135","174011321042388",28.17,23.30,0,327.32,344.76,15.2,12.8,0.097,206773.6,206773.6,10116,0,0,0,L,1122011218,1,121.33,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439252195,375252.00
08/10/2015 20:15,2,0.549,ACTIVE,211.03,334.54,59.954,1439252103,"201051344000417","174011321042388",27.99,24.00,0,326.72,345.66,15.6,13.1,0.093,210437.4,210437.4,10134,0,0,0,L,1122011218,1,121.33,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439252196,375253.00
08/10/2015 20:15,2,0.535,ACTIVE,210.57,334.24,59.959,1439252103,"201051344000594","174011321042388",28.19,24.00,0,325.82,345.36,15.3,12.9,0.097,212060.7,212060.7,10155,0,0,0,L,1122011218,1,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439252197,375254.00
08/10/2015 20:15,2,0.447,ACTIVE,212.16,334.84,59.965,1439252103,"274151322000083","174011321042388",27.57,27.00,0,329.73,345.06,12.5,10.2,0.062,492501.0,492501.0,11434,0,0,0,L,1151911521,1,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439252198,375255.00
08/10/2015 20:15,2,0.553,ACTIVE,211.25,335.74,59.959,1439252103,"201051344000585","174011321042388",27.89,23.50,0,327.92,345.96,15.7,13.2,0.097,211508.7,211508.7,10135,0,0,0,L,1122011218,1,121.33,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439252199,375256.00
08/10/2015 20:15,2,0.445,ACTIVE,212.16,337.84,59.954,1439252103,"274151322000054","174011321042388",27.57,26.50,0,329.73,345.06,12.5,10.1,0.080,487327.5,487327.5,10997,0,0,0,L,1151911521,1,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439252200,375257.00
08/10/2015 20:15,2,0.537,ACTIVE,211.25,333.33,59.954,1439252103,"201051344001203","174011321042388",27.35,23.50,0,327.62,345.66,14.9,12.5,0.102,212389.6,212389.6,10147,0,0,0,L,1122011218,1,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439252201,375258.00
08/10/2015 20:15,2,0.523,ACTIVE,210.57,333.93,59.959,1439252103,"201051344000646","174011321042388",28.25,23.50,0,325.82,345.36,15.0,12.5,0.093,208746.6,208746.6,10133,0,0,0,L,1122011218,1,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439252201,375259.00
08/10/2015 20:15,2,0.316,ACTIVE,212.61,392.55,59.959,1439252103,"274151322000068","174011321042388",36.84,29.50,0,333.93,417.19,11.7,9.3,0.057,391982.3,391982.3,11174,0,0,0,L,1151911521,1,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439252202,375260.00
08/10/2015 20:15,2,0.482,ACTIVE,212.61,336.34,59.965,1439252103,"274151322000076","174011321042388",27.67,27.00,0,331.23,345.96,13.5,11.1,0.080,520445.8,520445.8,11412,0,0,0,L,1151911521,1,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439252203,375261.00
08/10/2015 20:15,2,0.531,ACTIVE,210.57,333.63,59.959,1439252103,"201051344000890","174011321042388",28.51,23.80,0,325.82,346.56,15.4,12.9,0.093,213428.4,213428.4,10146,0,0,0,L,1122011218,1,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439252204,375262.00
08/10/2015 20:15,2,0.479,ACTIVE,210.80,334.54,59.959,1439252103,"201051344000900","174011321042388",28.41,22.30,0,327.02,344.76,13.8,11.4,0.106,214289.2,214289.2,10178,0,0,0,L,1122011218,1,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439252205,375263.00
08/10/2015 20:15,2,0.520,ACTIVE,211.25,335.14,59.933,1439252103,"201051344000633","174011321042388",28.27,23.00,0,327.02,346.86,14.9,12.5,0.106,203202.0,203202.0,10170,0,0,0,L,1122011218,1,122.01,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439252206,375264.00
08/10/2015 20:15,2,0.525,ACTIVE,210.80,334.24,59.954,1439252103,"201051344000983","174011321042388",28.61,22.80,0,326.42,345.66,15.3,12.8,0.102,211217.7,211217.7,10158,0,0,0,L,1122011218,1,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439252207,375265.00
08/10/2015 20:15,2,0.523,ACTIVE,211.03,334.84,59.954,1439252103,"201051344000917","174011321042388",27.77,23.50,0,326.42,345.66,14.7,12.3,0.088,213953.9,213953.9,10170,0,0,0,L,1122011218,1,121.55,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439252208,375266.00
08/10/2015 20:15,2,0.521,ACTIVE,211.25,334.24,59.986,1439252103,"201051344000648","174011321042388",28.31,22.00,0,327.32,345.96,15.0,12.5,0.102,209224.1,209224.1,10161,0,0,0,L,1122011218,1,121.33,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439252209,375267.00
08/10/2015 20:15,2,0.535,ACTIVE,210.80,334.54,59.965,1439252103,"201051344001093","174011321042388",27.71,23.30,0,326.72,345.66,15.1,12.6,0.093,212167.7,212167.7,10155,0,0,0,L,1122011218,1,121.55,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439252210,375268.00
08/10/2015 20:15,2,0.510,ACTIVE,211.25,334.54,59.959,1439252103,"201051344000645","174011321042388",27.75,22.80,0,328.22,346.26,14.3,11.9,0.093,210165.2,210165.2,10166,0,0,0,L,1122011218,1,121.78,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439252210,375269.00
08/10/2015 20:15,2,0.451,ACTIVE,212.38,338.14,59.965,1439252103,"274151322000085","174011321042388",27.27,26.00,0,330.63,345.36,12.5,10.1,0.075,489904.7,489904.7,11412,0,0,0,L,1151911521,1,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439252211,375270.00
08/10/2015 20:15,2,0.523,ACTIVE,211.03,334.54,60.002,1439252103,"201051344000651","174011321042388",27.61,22.80,0,327.62,345.66,14.7,12.2,0.093,209399.2,209399.2,10142,0,0,0,L,1122011218,1,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439252212,375271.00
08/10/2015 20:15,2,0.523,ACTIVE,211.03,333.33,59.959,1439252103,"201051344000867","174011321042388",27.85,23.00,0,327.62,344.45,14.8,12.3,0.097,202100.0,202100.0,10161,0,0,0,L,1122011218,1,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439252213,375272.00
08/10/2015 20:15,2,0.508,ACTIVE,210.80,333.03,60.007,1439252103,"201051344001230","174011321042388",28.51,23.30,0,326.42,345.06,14.7,12.2,0.088,213059.9,213059.9,10171,0,0,0,L,1122011218,1,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439252214,375273.00
08/10/2015 20:15,2,0.514,ACTIVE,211.48,335.14,59.965,1439252103,"201051344000576","174011321042388",27.79,22.00,0,327.32,346.86,14.5,12.1,0.097,209315.9,209315.9,10180,0,0,0,L,1122011218,1,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439252215,375274.00
08/10/2015 20:15,2,0.553,ACTIVE,210.80,333.93,59.933,1439252103,"201051344000579","174011321042388",28.03,23.80,0,327.32,345.66,15.7,13.2,0.097,216243.8,216243.8,10137,0,0,0,L,1122011218,1,121.33,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439252216,375275.00
08/10/2015 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1439252103,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439252983,375276.00
08/10/2015 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1439252103,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439252983,375277.00
08/10/2015 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1439252103,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439252983,375278.00
08/10/2015 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1439252103,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439252983,375279.00
08/10/2015 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1439252103,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439252983,375280.00
08/10/2015 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1439252103,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439252983,375281.00
08/10/2015 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1439252103,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439252983,375282.00
08/10/2015 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1439252103,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439252983,375283.00
08/10/2015 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1439252103,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439252983,375284.00
08/10/2015 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1439252103,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439252983,375285.00
08/10/2015 20:30,2,0.352,ACTIVE,210.80,331.23,59.959,1439253003,"201051344000955","174011321042388",27.47,23.50,0,325.22,341.75,9.8,7.5,0.040,214808.3,214808.3,10146,0,0,0,L,1122011218,1,121.33,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439253077,375286.00
08/10/2015 20:30,2,0.270,ACTIVE,212.38,335.44,59.965,1439253003,"274151322000095","174011321042388",26.60,26.30,0,330.03,342.35,7.3,5.1,0.035,514347.7,514347.7,11049,0,0,0,L,1151911521,1,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439253078,375287.00
08/10/2015 20:30,2,0.336,ACTIVE,211.03,331.83,59.981,1439253003,"201051344000868","174011321042388",27.14,21.80,0,325.52,342.35,9.2,7.0,0.044,201580.4,201580.4,10161,0,0,0,L,1122011218,1,121.78,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439253079,375288.00
08/10/2015 20:30,2,0.320,ACTIVE,211.70,333.03,59.991,1439253003,"201051344000853","174011321042388",27.91,22.30,0,327.02,344.76,9.1,6.9,0.044,208017.7,208017.7,10164,0,0,0,L,1122011218,1,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439253080,375289.00
08/10/2015 20:30,2,0.328,ACTIVE,211.48,332.73,59.959,1439253003,"201051344000582","174011321042388",27.12,22.50,0,326.42,342.05,9.1,6.8,0.049,207249.9,207249.9,10135,0,0,0,L,1122011218,1,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439253081,375290.00
08/10/2015 20:30,2,0.336,ACTIVE,211.03,331.83,59.954,1439253003,"201051344000469","174011321042388",27.85,21.50,0,325.22,342.05,9.5,7.2,0.044,203287.2,203287.2,10156,0,0,0,L,1122011218,1,121.55,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439253082,375291.00
08/10/2015 20:30,2,0.307,ACTIVE,211.03,332.73,59.965,1439253003,"201051344000988","174011321042388",27.51,22.50,0,325.52,345.36,8.6,6.4,0.040,202431.3,202431.3,10144,0,0,0,L,1122011218,1,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439253083,375292.00
08/10/2015 20:30,2,0.324,ACTIVE,211.03,331.53,59.965,1439253003,"201051344001158","174011321042388",27.27,22.50,0,326.12,342.65,9.0,6.7,0.049,208151.3,208151.3,10145,0,0,0,L,1122011218,1,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439253084,375293.00
08/10/2015 20:30,2,0.326,ACTIVE,210.80,330.63,59.970,1439253003,"201051344001025","174011321042388",27.81,23.00,0,326.72,342.35,9.2,7.0,0.044,212492.4,212492.4,10137,0,0,0,L,1122011218,1,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439253085,375294.00
08/10/2015 20:30,2,0.340,ACTIVE,210.80,331.53,59.959,1439253003,"201051344000569","174011321042388",27.23,22.80,0,326.42,342.65,9.4,7.1,0.044,215780.1,215780.1,10165,0,0,0,L,1122011218,1,121.33,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439253086,375295.00
08/10/2015 20:30,2,0.164,ACTIVE,212.16,367.90,59.954,1439253003,"274151322000094","174011321042388",34.31,28.00,0,331.53,407.57,5.7,3.6,0.035,392722.7,392722.7,11564,0,0,0,L,1151911521,1,122.01,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439253087,375296.00
08/10/2015 20:30,2,0.340,ACTIVE,210.80,330.93,59.949,1439253003,"201051344000458","174011321042388",27.06,23.00,0,326.12,342.35,9.3,7.1,0.044,211478.5,211478.5,10155,0,0,0,L,1122011218,1,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439253088,375297.00
08/10/2015 20:30,2,0.266,ACTIVE,212.16,334.54,59.949,1439253003,"274151322000087","174011321042388",26.10,34.00,0,330.03,342.05,7.0,4.8,0.027,464478.7,464478.7,10986,0,0,0,L,1151911521,1,122.46,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439253089,375298.00
08/10/2015 20:30,2,0.285,ACTIVE,211.93,334.54,59.922,1439253003,"274151322000052","174011321042388",26.36,27.00,0,329.13,342.35,7.7,5.5,0.031,496614.2,496614.2,11404,0,0,0,L,1151911521,1,121.78,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439253090,375299.00
08/10/2015 20:30,2,0.324,ACTIVE,211.25,332.43,59.954,1439253003,"201051344001145","174011321042388",27.57,22.50,0,327.62,343.55,9.1,6.8,0.040,216545.2,216545.2,10161,0,0,0,L,1122011218,1,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439253091,375300.00
08/10/2015 20:30,2,0.312,ACTIVE,211.25,332.43,59.954,1439253003,"201051344000685","174011321042388",26.90,23.00,0,326.42,342.65,8.5,6.3,0.049,215271.6,215271.6,10162,0,0,0,L,1122011218,1,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439253092,375301.00
08/10/2015 20:30,2,0.244,ACTIVE,211.70,334.24,59.965,1439253003,"274151322000088","174011321042388",25.86,26.30,0,329.73,342.05,6.4,4.2,0.031,476538.5,476538.5,11009,0,0,0,L,1151911521,1,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439253093,375302.00
08/10/2015 20:30,2,0.338,ACTIVE,211.25,331.53,59.965,1439253003,"201051344000438","174011321042388",27.35,23.30,0,326.72,342.35,9.3,7.1,0.049,215280.9,215280.9,10134,0,0,0,L,1122011218,1,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439253094,375303.00
08/10/2015 20:30,2,0.336,ACTIVE,210.80,330.33,59.944,1439253003,"201051344001135","174011321042388",28.01,23.00,0,325.52,342.05,9.6,7.3,0.044,206776.0,206776.0,10117,0,0,0,L,1122011218,1,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439253095,375304.00
08/10/2015 20:30,2,0.346,ACTIVE,211.03,332.13,59.970,1439253003,"201051344000417","174011321042388",28.23,23.80,0,326.42,342.95,10.0,7.7,0.049,210439.9,210439.9,10135,0,0,0,L,1122011218,1,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439253096,375305.00
08/10/2015 20:30,2,0.338,ACTIVE,210.57,331.23,59.965,1439253003,"201051344000594","174011321042388",27.65,23.80,0,325.22,342.65,9.5,7.3,0.049,212063.1,212063.1,10156,0,0,0,L,1122011218,1,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439253097,375306.00
08/10/2015 20:30,2,0.262,ACTIVE,212.16,334.84,59.954,1439253003,"274151322000083","174011321042388",26.38,26.80,0,329.13,342.35,7.0,4.8,0.044,492502.7,492502.7,11435,0,0,0,L,1151911521,1,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439253098,375307.00
08/10/2015 20:30,2,0.361,ACTIVE,211.25,332.43,59.938,1439253003,"201051344000585","174011321042388",27.10,23.30,0,326.42,344.45,10.0,7.7,0.049,211511.2,211511.2,10136,0,0,0,L,1122011218,1,121.55,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439253099,375308.00
08/10/2015 20:30,2,0.256,ACTIVE,212.16,334.54,59.986,1439253003,"274151322000054","174011321042388",26.74,26.30,0,329.73,341.75,6.9,4.8,0.031,487329.3,487329.3,10998,0,0,0,L,1151911521,1,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439253100,375309.00
08/10/2015 20:30,2,0.338,ACTIVE,211.25,330.93,59.970,1439253003,"201051344001203","174011321042388",27.00,23.30,0,326.72,342.95,9.2,7.0,0.044,212392.0,212392.0,10148,0,0,0,L,1122011218,1,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439253100,375310.00
08/10/2015 20:30,2,0.344,ACTIVE,210.80,331.83,59.959,1439253003,"201051344000646","174011321042388",27.10,23.50,0,325.22,342.05,9.4,7.2,0.044,208749.0,208749.0,10134,0,0,0,L,1122011218,1,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439253101,375311.00
08/10/2015 20:30,2,0.180,ACTIVE,213.06,375.11,59.938,1439253003,"274151322000068","174011321042388",35.07,29.00,0,332.43,409.68,6.4,4.3,0.031,391983.9,391983.9,11175,0,0,0,L,1151911521,1,122.68,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439253102,375312.00
08/10/2015 20:30,2,0.277,ACTIVE,212.83,336.04,59.954,1439253003,"274151322000076","174011321042388",27.02,26.80,0,330.93,342.35,7.6,5.4,0.044,520447.8,520447.8,11413,0,0,0,L,1151911521,1,122.46,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439253103,375313.00
08/10/2015 20:30,2,0.352,ACTIVE,211.03,331.53,59.965,1439253003,"201051344000890","174011321042388",27.21,23.50,0,325.82,342.65,9.8,7.5,0.049,213430.8,213430.8,10147,0,0,0,L,1122011218,1,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439253104,375314.00
08/10/2015 20:30,2,0.293,ACTIVE,211.03,332.13,59.965,1439253003,"201051344000900","174011321042388",27.08,22.00,0,326.12,341.75,8.1,5.9,0.049,214291.3,214291.3,10179,0,0,0,L,1122011218,1,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439253105,375315.00
