ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/10/2015 20:30,2,0.330,ACTIVE,211.70,333.03,59.965,1439253003,"201051344000633","174011321042388",27.75,22.80,0,326.12,343.55,9.3,7.1,0.053,203204.3,203204.3,10171,0,0,0,L,1122011218,1,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439253106,375316.00
08/10/2015 20:30,2,0.348,ACTIVE,211.25,331.53,59.959,1439253003,"201051344000983","174011321042388",27.51,22.50,0,324.92,342.65,9.7,7.4,0.049,211220.1,211220.1,10159,0,0,0,L,1122011218,1,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439253107,375317.00
08/10/2015 20:30,2,0.330,ACTIVE,211.48,333.03,59.959,1439253003,"201051344000917","174011321042388",27.04,23.50,0,325.52,342.35,9.1,6.9,0.053,213956.1,213956.1,10171,0,0,0,L,1122011218,1,121.78,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439253108,375318.00
08/10/2015 20:30,2,0.340,ACTIVE,211.48,332.43,59.959,1439253003,"201051344000648","174011321042388",27.23,21.80,0,327.02,342.95,9.4,7.1,0.049,209226.4,209226.4,10162,0,0,0,L,1122011218,1,121.55,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439253109,375319.00
08/10/2015 20:30,2,0.346,ACTIVE,211.25,332.43,59.965,1439253003,"201051344001093","174011321042388",27.31,23.00,0,326.42,341.75,9.6,7.3,0.044,212170.1,212170.1,10156,0,0,0,L,1122011218,1,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439253110,375320.00
08/10/2015 20:30,2,0.312,ACTIVE,211.70,332.43,59.965,1439253003,"201051344000645","174011321042388",27.41,22.50,0,327.02,342.65,8.7,6.5,0.044,210167.3,210167.3,10167,0,0,0,L,1122011218,1,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439253111,375321.00
08/10/2015 20:30,2,0.260,ACTIVE,212.61,335.74,59.986,1439253003,"274151322000085","174011321042388",26.48,25.80,0,330.63,341.75,7.0,4.8,0.031,489906.4,489906.4,11413,0,0,0,L,1151911521,1,122.91,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439253112,375322.00
08/10/2015 20:30,2,0.320,ACTIVE,211.48,332.43,59.959,1439253003,"201051344000651","174011321042388",27.71,22.50,0,327.32,341.75,9.0,6.8,0.044,209401.5,209401.5,10143,0,0,0,L,1122011218,1,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439253112,375323.00
08/10/2015 20:30,2,0.334,ACTIVE,211.48,331.53,59.959,1439253003,"201051344000867","174011321042388",27.21,22.80,0,326.12,341.75,9.3,7.0,0.044,202102.3,202102.3,10162,0,0,0,L,1122011218,1,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439253113,375324.00
08/10/2015 20:30,2,0.314,ACTIVE,211.25,330.93,59.965,1439253003,"201051344001230","174011321042388",28.21,23.00,0,324.02,341.75,9.0,6.8,0.040,213062.2,213062.2,10172,0,0,0,L,1122011218,1,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439253114,375325.00
08/10/2015 20:30,2,0.328,ACTIVE,211.70,333.33,59.954,1439253003,"201051344000576","174011321042388",27.21,21.80,0,327.02,342.35,9.1,6.8,0.049,209318.0,209318.0,10181,0,0,0,L,1122011218,1,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439253116,375326.00
08/10/2015 20:30,2,0.369,ACTIVE,211.25,331.83,59.965,1439253003,"201051344000579","174011321042388",27.00,23.50,0,327.02,342.65,10.1,7.9,0.049,216246.3,216246.3,10138,0,0,0,L,1122011218,1,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439253117,375327.00
08/10/2015 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1439253003,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439253883,375328.00
08/10/2015 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1439253003,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439253883,375329.00
08/10/2015 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1439253003,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439253883,375330.00
08/10/2015 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1439253003,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439253883,375331.00
08/10/2015 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1439253003,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439253883,375332.00
08/10/2015 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1439253003,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439253883,375333.00
08/10/2015 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1439253003,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439253883,375334.00
08/10/2015 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1439253003,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439253883,375335.00
08/10/2015 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1439253003,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439253883,375336.00
08/10/2015 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1439253003,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439253883,375337.00
08/10/2015 20:45,2,0.221,ACTIVE,209.67,328.22,59.975,1439253903,"201051344000955","174011321042388",25.82,23.30,0,324.92,336.94,5.8,3.7,0.018,214809.7,214809.7,10147,0,0,0,L,1122011218,1,120.88,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439253978,375338.00
08/10/2015 20:45,2,0.119,ACTIVE,211.25,331.23,59.975,1439253903,"274151322000095","174011321042388",25.09,25.80,0,328.52,338.74,3.0,1.0,0.004,514348.5,514348.5,11050,0,0,0,L,1151911521,1,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439253979,375339.00
08/10/2015 20:45,2,0.199,ACTIVE,209.90,328.22,59.965,1439253903,"201051344000868","174011321042388",26.00,21.50,0,325.22,338.44,5.2,3.1,0.013,201581.6,201581.6,10162,0,0,0,L,1122011218,1,121.10,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439253980,375340.00
08/10/2015 20:45,2,0.205,ACTIVE,210.57,329.13,59.996,1439253903,"201051344000853","174011321042388",24.21,22.00,0,326.72,339.34,5.0,2.9,0.004,208018.9,208018.9,10165,0,0,0,L,1122011218,1,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439253981,375341.00
08/10/2015 20:45,2,0.199,ACTIVE,210.57,328.82,59.970,1439253903,"201051344000582","174011321042388",25.76,22.30,0,324.92,337.54,5.2,3.1,0.009,207251.1,207251.1,10136,0,0,0,L,1122011218,1,121.55,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439253982,375342.00
08/10/2015 20:45,2,0.213,ACTIVE,209.90,328.52,59.975,1439253903,"201051344000469","174011321042388",26.58,21.30,0,324.62,338.44,5.8,3.7,0.009,203288.5,203288.5,10157,0,0,0,L,1122011218,1,120.88,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439253983,375343.00
08/10/2015 20:45,2,0.168,ACTIVE,209.90,329.13,59.970,1439253903,"201051344000988","174011321042388",26.44,22.30,0,323.11,339.04,4.5,2.5,0.009,202432.3,202432.3,10145,0,0,0,L,1122011218,1,120.88,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439253984,375344.00
08/10/2015 20:45,2,0.191,ACTIVE,209.90,328.22,59.965,1439253903,"201051344001158","174011321042388",25.78,22.30,0,324.92,338.14,5.0,2.9,0.009,208152.5,208152.5,10146,0,0,0,L,1122011218,1,120.88,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439253985,375345.00
08/10/2015 20:45,2,0.193,ACTIVE,209.90,327.92,59.975,1439253903,"201051344001025","174011321042388",26.18,22.50,0,325.52,337.54,5.2,3.1,0.009,212493.6,212493.6,10138,0,0,0,L,1122011218,1,120.88,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439253986,375346.00
08/10/2015 20:45,2,0.199,ACTIVE,210.12,329.13,59.970,1439253903,"201051344000569","174011321042388",26.56,22.30,0,324.62,337.84,5.4,3.3,0.018,215781.4,215781.4,10166,0,0,0,L,1122011218,1,120.88,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439253987,375347.00
08/10/2015 20:45,2,0.062,ACTIVE_NO_POWER,211.48,332.13,59.959,1439253903,"274151322000094","174011321042388",28.43,27.00,0,328.82,371.51,1.9,0.0,0.000,392723.0,392723.0,11565,0,0,0,L,1151911521,1,121.55,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439253988,375348.00
08/10/2015 20:45,2,0.203,ACTIVE,209.90,327.92,59.970,1439253903,"201051344000458","174011321042388",25.92,22.50,0,325.22,337.24,5.3,3.2,0.013,211479.7,211479.7,10156,0,0,0,L,1122011218,1,121.33,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439253989,375349.00
08/10/2015 20:45,2,0.127,ACTIVE,211.48,332.13,59.959,1439253903,"274151322000087","174011321042388",24.87,32.80,0,327.62,339.34,3.2,1.2,0.004,464479.4,464479.4,10987,0,0,0,L,1151911521,1,122.01,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439253990,375350.00
08/10/2015 20:45,2,0.143,ACTIVE,211.25,331.83,59.970,1439253903,"274151322000052","174011321042388",25.37,26.30,0,327.32,339.04,3.7,1.6,0.009,496615.1,496615.1,11405,0,0,0,L,1151911521,1,121.10,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439253991,375351.00
08/10/2015 20:45,2,0.191,ACTIVE,210.57,329.43,59.965,1439253903,"201051344001145","174011321042388",26.08,22.00,0,326.72,338.74,5.1,3.0,0.009,216546.4,216546.4,10162,0,0,0,L,1122011218,1,121.33,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439253992,375352.00
08/10/2015 20:45,2,0.178,ACTIVE,210.35,328.82,59.965,1439253903,"201051344000685","174011321042388",25.80,22.50,0,324.92,338.74,4.7,2.6,0.009,215272.6,215272.6,10163,0,0,0,L,1122011218,1,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439253993,375353.00
08/10/2015 20:45,2,0.105,ACTIVE,210.57,331.83,59.965,1439253903,"274151322000088","174011321042388",23.97,25.50,0,327.92,339.34,2.6,0.6,0.009,476539.1,476539.1,11010,0,0,0,L,1151911521,1,122.01,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439253994,375354.00
08/10/2015 20:45,2,0.205,ACTIVE,210.12,328.52,59.970,1439253903,"201051344000438","174011321042388",26.00,22.80,0,325.22,337.54,5.5,3.3,0.009,215282.2,215282.2,10135,0,0,0,L,1122011218,1,121.33,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439253995,375355.00
08/10/2015 20:45,2,0.209,ACTIVE,209.90,327.32,59.986,1439253903,"201051344001135","174011321042388",26.34,22.50,0,325.22,336.94,5.6,3.5,0.009,206777.3,206777.3,10118,0,0,0,L,1122011218,1,121.10,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439253996,375356.00
08/10/2015 20:45,2,0.236,ACTIVE,210.35,329.13,59.965,1439253903,"201051344000417","174011321042388",25.70,23.30,0,325.82,338.44,6.2,4.0,0.013,210441.3,210441.3,10136,0,0,0,L,1122011218,1,121.10,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439253997,375357.00
08/10/2015 20:45,2,0.211,ACTIVE,209.44,326.42,59.970,1439253903,"201051344000594","174011321042388",26.04,23.50,0,323.41,337.84,5.6,3.5,0.013,212064.4,212064.4,10157,0,0,0,L,1122011218,1,121.10,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439253998,375358.00
08/10/2015 20:45,2,0.121,ACTIVE,210.80,329.73,59.970,1439253903,"274151322000083","174011321042388",24.59,26.00,0,326.72,339.34,3.0,1.0,0.013,492503.4,492503.4,11436,0,0,0,L,1151911521,1,121.10,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439253999,375359.00
08/10/2015 20:45,2,0.221,ACTIVE,210.12,327.62,59.975,1439253903,"201051344000585","174011321042388",26.56,22.80,0,324.02,337.84,5.9,3.8,0.004,211512.6,211512.6,10137,0,0,0,L,1122011218,1,120.88,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439254000,375360.00
08/10/2015 20:45,2,0.115,ACTIVE,211.03,329.13,59.981,1439253903,"274151322000054","174011321042388",25.27,25.80,0,327.02,339.04,3.0,0.9,0.000,487330.0,487330.0,10999,0,0,0,L,1151911521,1,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439254001,375361.00
08/10/2015 20:45,2,0.201,ACTIVE,210.12,326.12,59.996,1439253903,"201051344001203","174011321042388",25.86,22.80,0,324.32,338.44,5.3,3.2,0.009,212393.2,212393.2,10149,0,0,0,L,1122011218,1,121.78,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439254002,375362.00
08/10/2015 20:45,2,0.205,ACTIVE,209.67,326.12,59.970,1439253903,"201051344000646","174011321042388",26.32,22.80,0,323.11,337.84,5.5,3.4,0.009,208750.2,208750.2,10135,0,0,0,L,1122011218,1,121.33,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439254003,375363.00
08/10/2015 20:45,2,0.082,ACTIVE,211.48,330.33,59.933,1439253903,"274151322000068","174011321042388",28.43,27.80,0,327.92,379.92,2.4,0.4,0.004,391984.4,391984.4,11176,0,0,0,L,1151911521,1,121.78,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439254004,375364.00
08/10/2015 20:45,2,0.123,ACTIVE,211.93,330.03,59.965,1439253903,"274151322000076","174011321042388",26.12,26.00,0,328.22,338.74,3.3,1.2,0.009,520448.6,520448.6,11414,0,0,0,L,1151911521,1,121.55,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439254004,375365.00
08/10/2015 20:45,2,0.213,ACTIVE,209.67,325.82,59.970,1439253903,"201051344000890","174011321042388",26.16,23.30,0,324.32,338.14,5.6,3.5,0.004,213432.1,213432.1,10148,0,0,0,L,1122011218,1,121.33,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439254005,375366.00
08/10/2015 20:45,2,0.156,ACTIVE,209.90,326.72,59.970,1439253903,"201051344000900","174011321042388",25.54,21.50,0,323.41,337.84,4.0,2.0,0.009,214292.2,214292.2,10180,0,0,0,L,1122011218,1,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439254006,375367.00
08/10/2015 20:45,2,0.209,ACTIVE,210.35,327.62,59.986,1439253903,"201051344000633","174011321042388",25.66,22.50,0,324.32,339.65,5.5,3.4,0.004,203205.5,203205.5,10172,0,0,0,L,1122011218,1,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439254007,375368.00
08/10/2015 20:45,2,0.217,ACTIVE,209.90,325.82,59.981,1439253903,"201051344000983","174011321042388",26.04,22.00,0,323.11,337.24,5.7,3.6,0.009,211221.4,211221.4,10160,0,0,0,L,1122011218,1,121.10,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439254008,375369.00
08/10/2015 20:45,2,0.201,ACTIVE,210.12,327.02,59.970,1439253903,"201051344000917","174011321042388",25.07,23.00,0,323.41,338.14,5.2,3.0,0.009,213957.3,213957.3,10172,0,0,0,L,1122011218,1,121.10,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439254009,375370.00
08/10/2015 20:45,2,0.205,ACTIVE,210.12,326.42,59.970,1439253903,"201051344000648","174011321042388",26.28,21.50,0,324.92,339.34,5.5,3.4,0.009,209227.6,209227.6,10163,0,0,0,L,1122011218,1,120.88,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439254010,375371.00
08/10/2015 20:45,2,0.215,ACTIVE,209.90,327.32,59.970,1439253903,"201051344001093","174011321042388",25.84,22.80,0,323.72,337.54,5.6,3.5,0.009,212171.4,212171.4,10157,0,0,0,L,1122011218,1,121.33,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439254011,375372.00
08/10/2015 20:45,2,0.182,ACTIVE,210.35,326.42,59.986,1439253903,"201051344000645","174011321042388",25.23,22.00,0,324.62,338.74,4.7,2.6,0.009,210168.4,210168.4,10168,0,0,0,L,1122011218,1,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439254012,375373.00
08/10/2015 20:45,2,0.123,ACTIVE,211.25,329.43,59.959,1439253903,"274151322000085","174011321042388",24.83,25.30,0,327.62,339.04,3.1,1.0,0.004,489907.1,489907.1,11414,0,0,0,L,1151911521,1,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439254013,375374.00
08/10/2015 20:45,2,0.203,ACTIVE,210.12,327.02,59.970,1439253903,"201051344000651","174011321042388",25.39,22.00,0,324.32,337.84,5.2,3.1,0.004,209402.7,209402.7,10144,0,0,0,L,1122011218,1,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439254013,375375.00
08/10/2015 20:45,2,0.203,ACTIVE,209.90,325.52,59.981,1439253903,"201051344000867","174011321042388",25.41,22.50,0,324.02,338.14,5.2,3.1,0.013,202103.5,202103.5,10163,0,0,0,L,1122011218,1,121.33,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439254014,375376.00
08/10/2015 20:45,2,0.209,ACTIVE,209.90,326.12,59.970,1439253903,"201051344001230","174011321042388",24.19,22.50,0,323.11,336.94,5.2,3.0,0.013,213063.4,213063.4,10173,0,0,0,L,1122011218,1,121.33,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439254015,375377.00
08/10/2015 20:45,2,0.203,ACTIVE,210.35,327.62,59.975,1439253903,"201051344000576","174011321042388",25.03,21.50,0,324.62,338.44,5.2,3.1,0.009,209319.2,209319.2,10182,0,0,0,L,1122011218,1,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439254016,375378.00
08/10/2015 20:45,2,0.230,ACTIVE,209.90,325.82,59.981,1439253903,"201051344000579","174011321042388",26.74,23.00,0,323.72,337.54,6.2,4.1,0.009,216247.7,216247.7,10139,0,0,0,L,1122011218,1,120.88,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439254017,375379.00
08/10/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1439253903,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439254783,375380.00
08/10/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1439253903,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439254783,375381.00
08/10/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1439253903,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439254783,375382.00
08/10/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1439253903,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439254783,375383.00
08/10/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1439253903,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439254783,375384.00
08/10/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1439253903,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439254783,375385.00
08/10/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1439253903,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439254783,375386.00
08/10/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1439253903,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439254783,375387.00
08/10/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1439253903,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439254783,375388.00
08/10/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1439253903,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439254783,375389.00
08/10/2015 21:00,2,0.148,ALERT,210.57,292.16,59.991,1439254804,"201051344000955","174011321042388",20.24,22.00,0,290.65,330.33,3.0,1.0,0.000,214810.3,214810.3,10148,0,0,0,L,1122011218,1,121.33,122.23,0002,19,0,0,0,0,0,0,2,992,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439254880,375390.00
08/10/2015 21:00,2,0.055,ALERT,212.16,293.36,59.975,1439254804,"274151322000095","174011321042388",21.31,24.30,0,291.55,342.35,1.2,0.0,0.000,514348.6,514348.6,11051,0,0,0,L,1151911521,1,122.01,122.68,0002,20,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439254882,375391.00
08/10/2015 21:00,2,0.131,ALERT,210.80,292.76,59.991,1439254804,"201051344000868","174011321042388",20.18,20.70,0,291.25,330.63,2.7,0.7,0.000,201582.1,201582.1,10163,0,0,0,L,1122011218,1,121.78,122.46,0002,18,0,0,0,0,0,0,2,994,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439254883,375392.00
08/10/2015 21:00,2,0.121,ALERT,211.48,291.85,59.959,1439254804,"201051344000853","174011321042388",19.56,21.30,0,290.35,331.83,2.4,0.4,0.000,208019.4,208019.4,10166,0,0,0,L,1122011218,1,122.46,122.46,0002,20,0,0,0,0,0,0,2,992,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439254885,375393.00
08/10/2015 21:00,2,0.123,ALERT,211.48,292.76,59.991,1439254804,"201051344000582","174011321042388",21.17,21.50,0,291.25,347.46,2.7,0.6,0.000,207251.6,207251.6,10137,0,0,0,L,1122011218,1,122.01,122.68,0002,19,0,0,0,0,0,0,1,993,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439254887,375394.00
08/10/2015 21:00,2,0.146,ALERT,211.03,291.55,59.991,1439254804,"201051344000469","174011321042388",20.83,20.30,0,289.15,331.53,3.1,1.1,0.000,203289.1,203289.1,10158,0,0,0,L,1122011218,1,121.33,122.46,0002,17,0,0,0,0,0,0,2,992,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439254889,375395.00
08/10/2015 21:00,2,0.105,ALERT,211.03,293.66,59.981,1439254804,"201051344000988","174011321042388",20.63,21.50,0,288.25,332.13,2.2,0.2,0.000,202432.7,202432.7,10146,0,0,0,L,1122011218,1,121.78,122.46,0002,18,0,0,0,0,0,0,2,990,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439254891,375396.00
08/10/2015 21:00,2,0.121,ALERT,211.25,293.36,59.981,1439254804,"201051344001158","174011321042388",20.59,21.30,0,290.05,331.23,2.5,0.5,0.000,208153.0,208153.0,10147,0,0,0,L,1122011218,1,121.78,122.23,0002,20,0,0,0,0,0,0,2,995,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439254893,375397.00
08/10/2015 21:00,2,0.123,ALERT,211.03,293.06,59.986,1439254804,"201051344001025","174011321042388",21.01,21.50,0,290.35,345.06,2.6,0.6,0.000,212494.1,212494.1,10139,0,0,0,L,1122011218,1,121.55,122.68,0002,19,0,0,0,0,0,0,1,993,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439254894,375398.00
08/10/2015 21:00,2,0.135,ALERT,211.25,294.26,59.986,1439254804,"201051344000569","174011321042388",20.81,21.50,0,291.25,349.26,2.9,0.8,0.000,215781.9,215781.9,10167,0,0,0,L,1122011218,1,121.55,122.68,0002,19,0,0,0,0,0,0,1,991,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439254896,375399.00
08/10/2015 21:00,2,0.000,ALERT,212.38,353.17,59.965,1439254804,"274151322000094","174011321042388",38.47,25.30,0,289.45,386.23,0.0,0.0,0.000,392723.0,392723.0,11566,0,0,0,L,1151911521,1,122.23,123.36,0100,22,0,0,0,0,0,0,148,1000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1439254898,375400.00
08/10/2015 21:00,2,0.125,ALERT,211.03,293.66,59.975,1439254804,"201051344000458","174011321042388",20.71,21.80,0,290.65,330.03,2.7,0.6,0.000,211480.2,211480.2,10157,0,0,0,L,1122011218,1,122.01,122.46,0002,19,0,0,0,0,0,0,2,991,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439254900,375401.00
08/10/2015 21:00,2,0.070,ALERT,213.06,293.66,59.986,1439254804,"274151322000087","174011321042388",19.88,30.80,0,290.05,344.15,1.4,0.0,0.000,464479.5,464479.5,10988,0,0,0,L,1151911521,1,122.68,123.14,0002,27,0,0,0,0,0,0,1,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439254902,375402.00
08/10/2015 21:00,2,0.082,ALERT,212.38,294.26,59.959,1439254804,"274151322000052","174011321042388",20.30,25.00,0,290.35,335.74,1.7,0.0,0.000,496615.3,496615.3,11406,0,0,0,L,1151911521,1,122.01,122.91,0002,22,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439254904,375403.00
08/10/2015 21:00,2,0.123,ALERT,211.48,293.96,59.986,1439254804,"201051344001145","174011321042388",20.48,21.30,0,291.25,332.13,2.6,0.6,0.000,216546.9,216546.9,10163,0,0,0,L,1122011218,1,122.01,122.68,0002,20,0,0,0,0,0,0,2,997,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439254905,375404.00
08/10/2015 21:00,2,0.102,ALERT,211.48,293.66,59.991,1439254804,"201051344000685","174011321042388",20.16,21.80,0,290.05,330.63,2.1,0.1,0.000,215273.0,215273.0,10164,0,0,0,L,1122011218,1,122.46,122.46,0002,19,0,0,0,0,0,0,2,992,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439254907,375405.00
08/10/2015 21:00,2,0.045,ALERT,212.16,294.56,59.933,1439254804,"274151322000088","174011321042388",20.24,24.30,0,290.65,340.85,0.9,0.0,0.000,476539.1,476539.1,11011,0,0,0,L,1151911521,1,122.91,122.68,0002,20,0,0,0,0,0,0,1,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439254909,375406.00
08/10/2015 21:00,2,0.135,ALERT,211.48,294.26,59.975,1439254804,"201051344000438","174011321042388",20.42,22.00,0,290.65,330.63,2.8,0.8,0.000,215282.7,215282.7,10136,0,0,0,L,1122011218,1,122.23,122.68,0002,21,0,0,0,0,0,0,2,991,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439254911,375407.00
08/10/2015 21:00,2,0.141,ALERT,210.80,293.66,59.970,1439254804,"201051344001135","174011321042388",20.79,21.80,0,290.95,346.56,3.0,1.0,0.000,206777.9,206777.9,10119,0,0,0,L,1122011218,1,121.55,122.23,0002,21,0,0,0,0,0,0,1,987,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439254913,375408.00
08/10/2015 21:00,2,0.162,ALERT,211.48,293.36,59.981,1439254804,"201051344000417","174011321042388",20.06,22.50,0,289.45,330.63,3.3,1.3,0.000,210442.0,210442.0,10137,0,0,0,L,1122011218,1,121.55,122.68,0002,20,0,0,0,0,0,0,2,994,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439254914,375409.00
08/10/2015 21:00,2,0.133,ALERT,210.80,294.56,59.970,1439254804,"201051344000594","174011321042388",20.69,22.50,0,289.75,329.73,2.8,0.8,0.000,212064.9,212064.9,10158,0,0,0,L,1122011218,1,121.78,122.23,0002,19,0,0,0,0,0,0,2,987,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439254916,375410.00
08/10/2015 21:00,2,0.059,ALERT,212.61,293.96,59.970,1439254804,"274151322000083","174011321042388",20.50,24.50,0,290.95,345.36,1.2,0.0,0.000,492503.5,492503.5,11437,0,0,0,L,1151911521,1,122.23,122.91,0002,19,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439254918,375411.00
08/10/2015 21:00,2,0.148,ALERT,211.48,294.26,59.965,1439254804,"201051344000585","174011321042388",20.34,22.00,0,290.35,347.76,3.1,1.1,0.000,211513.3,211513.3,10138,0,0,0,L,1122011218,1,121.55,122.91,0002,19,0,0,0,0,0,0,1,995,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439254920,375412.00
08/10/2015 21:00,2,0.053,ALERT,212.61,294.56,59.991,1439254804,"274151322000054","174011321042388",20.77,24.30,0,290.65,334.54,1.1,0.0,0.000,487330.1,487330.1,11000,0,0,0,L,1151911521,1,122.68,122.68,0002,21,0,0,0,0,0,0,1,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439254922,375413.00
08/10/2015 21:00,2,0.133,ALERT,211.25,293.96,59.970,1439254804,"201051344001203","174011321042388",19.68,21.80,0,290.95,348.06,2.6,0.6,0.000,212393.7,212393.7,10150,0,0,0,L,1122011218,1,122.23,122.23,0002,18,0,0,0,0,0,0,1,993,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439254924,375414.00
08/10/2015 21:00,2,0.131,ALERT,211.03,293.96,59.954,1439254804,"201051344000646","174011321042388",20.02,22.00,0,287.95,330.03,2.7,0.7,0.000,208750.8,208750.8,10136,0,0,0,L,1122011218,1,122.01,122.23,0002,19,0,0,0,0,0,0,2,995,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439254925,375415.00
08/10/2015 21:00,2,0.008,ALERT,213.06,348.66,59.965,1439254804,"274151322000068","174011321042388",38.61,26.00,0,289.15,385.93,0.0,0.0,0.000,391984.4,391984.4,11177,0,0,0,L,1151911521,1,122.68,123.14,0100,24,0,0,0,0,0,0,149,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,63,0,0,0,0,0,0,0,0,0,0,0,1439254927,375416.00
08/10/2015 21:00,2,0.059,ALERT,213.06,294.26,59.965,1439254804,"274151322000076","174011321042388",21.11,24.50,0,290.65,333.33,1.3,0.0,0.000,520448.7,520448.7,11415,0,0,0,L,1151911521,1,122.46,123.36,0002,22,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439254929,375417.00
08/10/2015 21:00,2,0.143,ALERT,211.25,294.26,59.954,1439254804,"201051344000890","174011321042388",20.48,22.30,0,289.45,330.33,3.0,1.0,0.000,213432.7,213432.7,10149,0,0,0,L,1122011218,1,122.23,122.01,0002,21,0,0,0,0,0,0,2,995,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439254931,375418.00
08/10/2015 21:00,2,0.088,ALERT,211.03,293.66,59.981,1439254804,"201051344000900","174011321042388",19.40,20.70,0,288.25,329.73,1.8,0.0,0.000,214292.5,214292.5,10181,0,0,0,L,1122011218,1,122.01,122.23,0002,18,0,0,0,0,0,0,2,990,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439254933,375419.00
08/10/2015 21:00,2,0.129,ALERT,211.70,293.36,59.970,1439254804,"201051344000633","174011321042388",20.02,21.50,0,285.84,331.83,2.6,0.6,0.000,203206.0,203206.0,10173,0,0,0,L,1122011218,1,122.23,122.68,0002,21,0,0,0,0,0,0,2,996,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439254935,375420.00
08/10/2015 21:00,2,0.143,ALERT,211.25,294.26,59.970,1439254804,"201051344000983","174011321042388",20.04,21.30,0,289.15,330.33,2.9,0.9,0.000,211222.1,211222.1,10161,0,0,0,L,1122011218,1,122.01,122.23,0002,20,0,0,0,0,0,0,2,992,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439254936,375421.00
08/10/2015 21:00,2,0.123,ALERT,211.48,293.66,59.959,1439254804,"201051344000917","174011321042388",19.32,22.00,0,287.05,330.93,2.4,0.4,0.000,213957.8,213957.8,10173,0,0,0,L,1122011218,1,122.01,122.91,0002,18,0,0,0,0,0,0,2,993,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439254938,375422.00
08/10/2015 21:00,2,0.133,ALERT,211.48,293.36,59.970,1439254804,"201051344000648","174011321042388",20.26,20.70,0,288.25,331.53,2.8,0.7,0.000,209228.2,209228.2,10164,0,0,0,L,1122011218,1,121.55,122.91,0002,18,0,0,0,0,0,0,2,995,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439254940,375423.00
08/10/2015 21:00,2,0.152,ALERT,211.25,293.96,59.970,1439254804,"201051344001093","174011321042388",19.38,21.80,0,288.55,330.93,3.0,1.0,0.000,212172.0,212172.0,10158,0,0,0,L,1122011218,1,121.78,122.46,0002,21,0,0,0,0,0,0,2,991,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439254942,375424.00
08/10/2015 21:00,2,0.104,ALERT,211.48,293.36,59.975,1439254804,"201051344000645","174011321042388",20.83,21.50,0,289.15,330.33,2.2,0.2,0.000,210168.8,210168.8,10169,0,0,0,L,1122011218,1,122.23,122.68,0002,18,0,0,0,0,0,0,2,996,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439254944,375425.00
08/10/2015 21:00,2,0.057,ALERT,212.61,293.96,59.933,1439254804,"274151322000085","174011321042388",20.79,24.00,0,290.65,338.14,1.2,0.0,0.000,489907.2,489907.2,11415,0,0,0,L,1151911521,1,122.68,122.91,0002,22,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439254945,375426.00
08/10/2015 21:00,2,0.127,ALERT,211.48,293.36,59.975,1439254804,"201051344000651","174011321042388",19.98,21.30,0,290.35,348.36,2.6,0.6,0.000,209403.2,209403.2,10145,0,0,0,L,1122011218,1,122.46,122.23,0002,18,0,0,0,0,0,0,1,995,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439254947,375427.00
08/10/2015 21:00,2,0.125,ALERT,211.25,293.36,59.970,1439254804,"201051344000867","174011321042388",19.82,21.50,0,288.55,330.03,2.5,0.5,0.000,202104.0,202104.0,10164,0,0,0,L,1122011218,1,122.23,122.23,0002,18,0,0,0,0,0,0,2,991,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439254949,375428.00
08/10/2015 21:00,2,0.131,ALERT,211.03,294.26,59.996,1439254804,"201051344001230","174011321042388",18.13,21.50,0,288.85,329.13,2.4,0.4,0.000,213063.8,213063.8,10174,0,0,0,L,1122011218,1,121.78,122.23,0002,18,0,0,0,0,0,0,2,988,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439254951,375429.00
08/10/2015 21:00,2,0.123,ALERT,211.70,294.26,59.938,1439254804,"201051344000576","174011321042388",19.12,20.70,0,288.55,330.93,2.4,0.4,0.000,209319.7,209319.7,10183,0,0,0,L,1122011218,1,122.01,122.46,0002,17,0,0,0,0,0,0,2,995,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439254953,375430.00
08/10/2015 21:00,2,0.158,ALERT,211.25,294.26,59.975,1439254804,"201051344000579","174011321042388",19.82,22.00,0,291.25,349.26,3.2,1.2,0.000,216248.5,216248.5,10140,0,0,0,L,1122011218,1,122.01,122.23,0002,18,0,0,0,0,0,0,1,995,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439254955,375431.00
08/10/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1439254804,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439255684,375432.00
08/10/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1439254804,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439255684,375433.00
08/10/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1439254804,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439255684,375434.00
08/10/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1439254804,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439255684,375435.00
08/10/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1439254804,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439255684,375436.00
08/10/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1439254804,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439255684,375437.00
08/10/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1439254804,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439255684,375438.00
08/10/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1439254804,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439255684,375439.00
08/10/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1439254804,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439255684,375440.00
08/10/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1439254804,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439255684,375441.00
08/10/2015 21:15,2,0.086,ALERT,210.57,293.06,59.970,1439255704,"201051344000955","174011321042388",25.29,21.00,0,290.05,295.46,2.2,0.2,0.000,214810.4,214810.4,10150,0,0,0,L,1122011218,1,121.33,122.46,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1439255780,375442.00
08/10/2015 21:15,2,0.000,ALERT,212.38,294.56,59.970,1439255704,"274151322000095","174011321042388",0.00,23.00,0,291.85,296.96,0.0,0.0,0.000,514348.6,514348.6,11053,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,228,0,0,0,0,0,0,0,0,0,0,0,1439255782,375443.00
08/10/2015 21:15,2,0.070,ALERT,211.03,293.66,59.981,1439255704,"201051344000868","174011321042388",24.95,19.80,0,290.95,296.36,1.8,0.0,0.000,201582.2,201582.2,10165,0,0,0,L,1122011218,1,121.55,122.68,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1439255783,375444.00
08/10/2015 21:15,2,0.057,ALERT,211.48,293.06,59.965,1439255704,"201051344000853","174011321042388",25.80,20.00,0,290.05,295.76,1.5,0.0,0.000,208019.4,208019.4,10168,0,0,0,L,1122011218,1,122.23,122.68,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1439255785,375445.00
08/10/2015 21:15,2,0.064,ALERT,211.48,294.26,59.959,1439255704,"201051344000582","174011321042388",25.35,20.30,0,291.25,296.36,1.7,0.0,0.000,207251.7,207251.7,10139,0,0,0,L,1122011218,1,122.01,122.91,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1439255787,375446.00
08/10/2015 21:15,2,0.076,ALERT,211.03,293.06,59.975,1439255704,"201051344000469","174011321042388",24.53,19.30,0,289.45,294.86,1.9,0.0,0.000,203289.2,203289.2,10160,0,0,0,L,1122011218,1,121.33,122.46,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1439255789,375447.00
08/10/2015 21:15,2,0.049,ALERT,211.03,293.06,59.928,1439255704,"201051344000988","174011321042388",25.50,20.30,0,288.55,294.86,1.3,0.0,0.000,202432.7,202432.7,10148,0,0,0,L,1122011218,1,121.78,122.46,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1439255791,375448.00
08/10/2015 21:15,2,0.057,ALERT,211.03,293.06,59.991,1439255704,"201051344001158","174011321042388",25.23,20.00,0,290.05,294.86,1.4,0.0,0.000,208153.0,208153.0,10149,0,0,0,L,1122011218,1,121.78,122.23,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1439255793,375449.00
08/10/2015 21:15,2,0.062,ALERT,210.80,292.76,59.954,1439255704,"201051344001025","174011321042388",25.64,20.30,0,290.35,296.36,1.7,0.0,0.000,212494.1,212494.1,10141,0,0,0,L,1122011218,1,121.55,122.46,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1439255794,375450.00
08/10/2015 21:15,2,0.076,ALERT,210.80,293.66,59.965,1439255704,"201051344000569","174011321042388",25.62,20.30,0,291.25,296.36,2.0,0.0,0.000,215782.0,215782.0,10169,0,0,0,L,1122011218,1,121.55,122.46,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1439255796,375451.00
08/10/2015 21:15,2,0.000,ALERT,212.38,293.06,59.965,1439255704,"274151322000094","174011321042388",0.00,23.50,0,290.35,367.60,0.0,0.0,0.000,392723.0,392723.0,11568,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,200,0,0,0,0,0,0,0,0,0,0,0,1439255798,375452.00
08/10/2015 21:15,2,0.074,ALERT,210.80,293.36,59.965,1439255704,"201051344000458","174011321042388",24.87,20.70,0,290.95,296.36,1.9,0.0,0.000,211480.3,211480.3,10159,0,0,0,L,1122011218,1,121.78,122.23,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1439255800,375453.00
08/10/2015 21:15,2,0.000,ALERT,212.38,292.76,59.965,1439255704,"274151322000087","174011321042388",0.00,28.80,0,290.05,295.76,0.0,0.0,0.000,464479.5,464479.5,10990,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,243,0,0,0,0,0,0,0,0,0,0,0,1439255802,375454.00
08/10/2015 21:15,2,0.000,ALERT,211.93,293.06,59.965,1439255704,"274151322000052","174011321042388",0.00,23.50,0,290.65,296.36,0.0,0.0,0.000,496615.3,496615.3,11408,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,241,0,0,0,0,0,0,0,0,0,0,0,1439255804,375455.00
08/10/2015 21:15,2,0.064,ALERT,211.25,293.36,59.959,1439255704,"201051344001145","174011321042388",25.31,20.00,0,291.25,296.66,1.6,0.0,0.000,216546.9,216546.9,10165,0,0,0,L,1122011218,1,121.78,122.46,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1439255805,375456.00
08/10/2015 21:15,2,0.000,ALERT,211.25,293.36,60.007,1439255704,"201051344000685","174011321042388",0.00,20.70,0,290.95,295.76,0.0,0.0,0.000,215273.0,215273.0,10166,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1439255807,375457.00
08/10/2015 21:15,2,0.000,ALERT,211.48,292.76,59.949,1439255704,"274151322000088","174011321042388",0.00,23.00,0,290.95,296.36,0.0,0.0,0.000,476539.1,476539.1,11013,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,237,0,0,0,0,0,0,0,0,0,0,0,1439255809,375458.00
08/10/2015 21:15,2,0.000,ALERT,210.80,293.06,59.965,1439255704,"201051344000438","174011321042388",0.00,20.70,0,291.25,296.06,0.0,0.0,0.000,215282.8,215282.8,10138,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1439255811,375459.00
08/10/2015 21:15,2,0.072,ALERT,210.57,293.06,59.970,1439255704,"201051344001135","174011321042388",19.86,20.30,0,290.95,296.36,1.7,0.0,0.000,206778.0,206778.0,10121,0,0,0,L,1122011218,1,121.78,122.23,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1439255813,375460.00
08/10/2015 21:15,2,0.000,ALERT,211.03,292.46,60.007,1439255704,"201051344000417","174011321042388",0.00,21.30,0,290.35,295.16,0.0,0.0,0.000,210442.2,210442.2,10139,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1439255815,375461.00
08/10/2015 21:15,2,0.000,ALERT,210.57,293.66,59.928,1439255704,"201051344000594","174011321042388",0.00,21.50,0,290.35,296.06,0.0,0.0,0.000,212065.0,212065.0,10160,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1439255817,375462.00
08/10/2015 21:15,2,0.000,ALERT,212.16,293.96,59.938,1439255704,"274151322000083","174011321042388",0.00,23.30,0,290.95,296.66,0.0,0.0,0.000,492503.5,492503.5,11439,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,243,0,0,0,0,0,0,0,0,0,0,0,1439255818,375463.00
08/10/2015 21:15,2,0.086,ALERT,211.03,293.36,59.970,1439255704,"201051344000585","174011321042388",25.31,20.70,0,290.35,295.76,2.2,0.2,0.000,211513.4,211513.4,10140,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1439255820,375464.00
