ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/10/2015 21:15,2,0.000,ALERT,211.93,293.66,59.938,1439255704,"274151322000054","174011321042388",0.00,23.00,0,290.95,296.66,0.0,0.0,0.000,487330.1,487330.1,11002,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,239,0,0,0,0,0,0,0,0,0,0,0,1439255822,375465.00
08/10/2015 21:15,2,0.000,ALERT,210.80,293.06,59.991,1439255704,"201051344001203","174011321042388",0.00,20.70,0,290.95,297.57,0.0,0.0,0.000,212393.7,212393.7,10152,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1439255824,375466.00
08/10/2015 21:15,2,0.000,ALERT,210.35,293.06,59.975,1439255704,"201051344000646","174011321042388",0.00,20.70,0,290.05,295.16,0.0,0.0,0.000,208750.8,208750.8,10138,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1439255825,375467.00
08/10/2015 21:15,2,0.000,ALERT,212.61,292.46,59.970,1439255704,"274151322000068","174011321042388",0.00,24.30,0,290.05,369.10,0.0,0.0,0.000,391984.4,391984.4,11179,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,187,0,0,0,0,0,0,0,0,0,0,0,1439255827,375468.00
08/10/2015 21:15,2,0.000,ALERT,212.61,292.76,59.975,1439255704,"274151322000076","174011321042388",0.00,23.30,0,290.35,296.06,0.0,0.0,0.000,520448.7,520448.7,11417,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,248,0,0,0,0,0,0,0,0,0,0,0,1439255829,375469.00
08/10/2015 21:15,2,0.094,ALERT,210.80,293.36,60.023,1439255704,"201051344000890","174011321042388",25.29,21.30,0,291.55,296.66,2.4,0.4,0.000,213432.9,213432.9,10151,0,0,0,L,1122011218,1,122.01,121.78,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1439255831,375470.00
08/10/2015 21:15,2,0.000,ALERT,210.57,292.76,59.970,1439255704,"201051344000900","174011321042388",0.00,19.80,0,290.35,295.16,0.0,0.0,0.000,214292.5,214292.5,10183,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1439255833,375471.00
08/10/2015 21:15,2,0.000,ALERT,211.03,292.16,59.986,1439255704,"201051344000633","174011321042388",0.00,20.30,0,288.85,294.86,0.0,0.0,0.000,203206.0,203206.0,10175,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1439255835,375472.00
08/10/2015 21:15,2,0.000,ALERT,210.35,292.76,59.970,1439255704,"201051344000983","174011321042388",0.00,20.00,0,291.25,296.36,0.0,0.0,0.000,211222.1,211222.1,10163,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1439255837,375473.00
08/10/2015 21:15,2,0.000,ALERT,210.80,292.16,60.002,1439255704,"201051344000917","174011321042388",0.00,21.00,0,289.75,295.16,0.0,0.0,0.000,213957.8,213957.8,10175,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1439255839,375474.00
08/10/2015 21:15,2,0.000,ALERT,210.35,291.55,59.970,1439255704,"201051344000648","174011321042388",0.00,19.50,0,290.35,295.76,0.0,0.0,0.000,209228.2,209228.2,10166,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1439255841,375475.00
08/10/2015 21:15,2,0.000,ALERT,210.35,292.76,59.970,1439255704,"201051344001093","174011321042388",0.00,20.70,0,290.95,295.46,0.0,0.0,0.000,212172.1,212172.1,10160,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1439255842,375476.00
08/10/2015 21:15,2,0.000,ALERT,210.57,292.16,59.970,1439255704,"201051344000645","174011321042388",0.00,20.30,0,290.65,295.46,0.0,0.0,0.000,210168.8,210168.8,10171,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1439255844,375477.00
08/10/2015 21:15,2,0.000,ALERT,211.70,293.06,60.002,1439255704,"274151322000085","174011321042388",0.00,22.80,0,290.65,296.06,0.0,0.0,0.000,489907.2,489907.2,11417,0,0,0,L,1151911521,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,238,0,0,0,0,0,0,0,0,0,0,0,1439255846,375478.00
08/10/2015 21:15,2,0.000,ALERT,210.35,292.16,59.981,1439255704,"201051344000651","174011321042388",0.00,19.80,0,290.35,295.46,0.0,0.0,0.000,209403.2,209403.2,10147,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1439255848,375479.00
08/10/2015 21:15,2,0.000,ALERT,210.35,292.46,59.981,1439255704,"201051344000867","174011321042388",0.00,20.70,0,290.35,296.36,0.0,0.0,0.000,202104.0,202104.0,10166,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1439255850,375480.00
08/10/2015 21:15,2,0.000,ALERT,210.35,293.06,59.981,1439255704,"201051344001230","174011321042388",0.00,20.30,0,291.25,295.76,0.0,0.0,0.000,213063.9,213063.9,10176,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1439255851,375481.00
08/10/2015 21:15,2,0.000,ALERT,210.80,293.06,59.970,1439255704,"201051344000576","174011321042388",0.00,19.80,0,290.65,295.76,0.0,0.0,0.000,209319.7,209319.7,10185,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1439255853,375482.00
08/10/2015 21:15,2,0.000,ALERT,210.35,293.06,59.970,1439255704,"201051344000579","174011321042388",0.00,21.00,0,291.25,296.36,0.0,0.0,0.000,216248.6,216248.6,10142,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1439255855,375483.00
08/10/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1439255704,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439256585,375484.00
08/10/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1439255704,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439256585,375485.00
08/10/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1439255704,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439256585,375486.00
08/10/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1439255704,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439256585,375487.00
08/10/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1439255704,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439256585,375488.00
08/10/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1439255704,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439256585,375489.00
08/10/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1439255704,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439256585,375490.00
08/10/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1439255704,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439256585,375491.00
08/10/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1439255704,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439256585,375492.00
08/10/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1439255704,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439256585,375493.00
08/10/2015 21:30,2,0.000,ALERT,209.22,292.16,59.975,1439256604,"201051344000955","174011321042388",0.00,20.00,0,290.95,295.16,0.0,0.0,0.000,214810.4,214810.4,10152,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1439256680,375494.00
08/10/2015 21:30,2,0.000,ALERT,210.80,293.06,59.981,1439256604,"274151322000095","174011321042388",0.00,21.80,0,291.85,295.76,0.0,0.0,0.000,514348.6,514348.6,11055,0,0,0,L,1151911521,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439256682,375495.00
08/10/2015 21:30,2,0.000,ALERT,209.44,292.46,60.007,1439256604,"201051344000868","174011321042388",0.00,19.30,0,291.55,295.76,0.0,0.0,0.000,201582.2,201582.2,10167,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1439256683,375496.00
08/10/2015 21:30,2,0.000,ALERT,209.90,291.55,59.986,1439256604,"201051344000853","174011321042388",0.00,19.30,0,290.95,295.16,0.0,0.0,0.000,208019.4,208019.4,10170,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1439256685,375497.00
08/10/2015 21:30,2,0.000,ALERT,210.12,292.76,59.959,1439256604,"201051344000582","174011321042388",0.00,19.50,0,291.85,296.06,0.0,0.0,0.000,207251.7,207251.7,10141,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1439256687,375498.00
08/10/2015 21:30,2,0.000,ALERT,209.44,291.55,59.981,1439256604,"201051344000469","174011321042388",0.00,18.70,0,289.75,294.86,0.0,0.0,0.000,203289.2,203289.2,10162,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1439256689,375499.00
08/10/2015 21:30,2,0.000,ALERT,209.44,291.85,59.981,1439256604,"201051344000988","174011321042388",0.00,19.50,0,288.55,294.86,0.0,0.0,0.000,202432.7,202432.7,10150,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1439256691,375500.00
08/10/2015 21:30,2,0.000,ALERT,209.44,291.25,59.975,1439256604,"201051344001158","174011321042388",0.00,19.30,0,290.35,294.56,0.0,0.0,0.000,208153.0,208153.0,10151,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439256692,375501.00
08/10/2015 21:30,2,0.000,ALERT,209.44,291.55,59.975,1439256604,"201051344001025","174011321042388",0.00,19.50,0,290.35,295.76,0.0,0.0,0.000,212494.1,212494.1,10143,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1439256694,375502.00
08/10/2015 21:30,2,0.000,ALERT,209.67,292.76,60.012,1439256604,"201051344000569","174011321042388",0.00,19.50,0,291.55,295.76,0.0,0.0,0.000,215782.0,215782.0,10171,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1439256696,375503.00
08/10/2015 21:30,2,0.000,ALERT,210.80,291.55,59.975,1439256604,"274151322000094","174011321042388",0.00,22.30,0,290.65,294.86,0.0,0.0,0.000,392723.0,392723.0,11570,0,0,0,L,1151911521,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439256698,375504.00
08/10/2015 21:30,2,0.000,ALERT,209.44,292.16,59.991,1439256604,"201051344000458","174011321042388",0.00,20.00,0,291.25,295.76,0.0,0.0,0.000,211480.3,211480.3,10161,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1439256700,375505.00
08/10/2015 21:30,2,0.000,ALERT,211.03,292.16,59.975,1439256604,"274151322000087","174011321042388",0.00,27.00,0,290.35,294.86,0.0,0.0,0.000,464479.5,464479.5,10992,0,0,0,L,1151911521,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439256702,375506.00
08/10/2015 21:30,2,0.000,ALERT,210.57,292.76,59.949,1439256604,"274151322000052","174011321042388",0.00,22.30,0,290.65,295.46,0.0,0.0,0.000,496615.3,496615.3,11410,0,0,0,L,1151911521,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439256703,375507.00
08/10/2015 21:30,2,0.000,ALERT,209.90,292.76,59.986,1439256604,"201051344001145","174011321042388",0.00,19.50,0,291.55,295.76,0.0,0.0,0.000,216546.9,216546.9,10167,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1439256705,375508.00
08/10/2015 21:30,2,0.000,ALERT,209.90,292.16,59.975,1439256604,"201051344000685","174011321042388",0.00,19.80,0,290.65,294.86,0.0,0.0,0.000,215273.0,215273.0,10168,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439256707,375509.00
08/10/2015 21:30,2,0.000,ALERT,210.57,292.76,59.975,1439256604,"274151322000088","174011321042388",0.00,22.00,0,290.65,294.86,0.0,0.0,0.000,476539.1,476539.1,11015,0,0,0,L,1151911521,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439256709,375510.00
08/10/2015 21:30,2,0.000,ALERT,209.67,291.85,59.986,1439256604,"201051344000438","174011321042388",0.00,19.80,0,291.25,295.46,0.0,0.0,0.000,215282.8,215282.8,10140,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439256711,375511.00
08/10/2015 21:30,2,0.000,ALERT,209.44,292.16,59.986,1439256604,"201051344001135","174011321042388",0.00,19.50,0,290.95,295.76,0.0,0.0,0.000,206778.0,206778.0,10123,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1439256713,375512.00
08/10/2015 21:30,2,0.000,ALERT,210.12,291.85,60.018,1439256604,"201051344000417","174011321042388",0.00,20.30,0,290.35,294.26,0.0,0.0,0.000,210442.2,210442.2,10141,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439256714,375513.00
08/10/2015 21:30,2,0.000,ALERT,209.44,292.76,60.007,1439256604,"201051344000594","174011321042388",0.00,20.30,0,290.65,295.16,0.0,0.0,0.000,212065.0,212065.0,10162,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439256716,375514.00
08/10/2015 21:30,2,0.000,ALERT,210.80,293.06,59.975,1439256604,"274151322000083","174011321042388",0.00,22.00,0,291.25,295.46,0.0,0.0,0.000,492503.5,492503.5,11441,0,0,0,L,1151911521,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439256718,375515.00
08/10/2015 21:30,2,0.000,ALERT,210.12,292.76,59.970,1439256604,"201051344000585","174011321042388",0.00,19.80,0,290.35,295.16,0.0,0.0,0.000,211513.4,211513.4,10142,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439256720,375516.00
08/10/2015 21:30,2,0.000,ALERT,210.80,292.46,59.954,1439256604,"274151322000054","174011321042388",0.00,22.00,0,291.25,295.46,0.0,0.0,0.000,487330.1,487330.1,11004,0,0,0,L,1151911521,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439256722,375517.00
08/10/2015 21:30,2,0.000,ALERT,209.90,292.16,59.981,1439256604,"201051344001203","174011321042388",0.00,19.80,0,290.95,296.96,0.0,0.0,0.000,212393.7,212393.7,10154,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439256723,375518.00
08/10/2015 21:30,2,0.000,ALERT,209.44,292.16,59.975,1439256604,"201051344000646","174011321042388",0.00,19.80,0,290.35,294.56,0.0,0.0,0.000,208750.8,208750.8,10140,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439256725,375519.00
08/10/2015 21:30,2,0.000,ALERT,211.70,291.85,59.959,1439256604,"274151322000068","174011321042388",0.00,23.00,0,290.35,294.26,0.0,0.0,0.000,391984.4,391984.4,11181,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439256727,375520.00
08/10/2015 21:30,2,0.000,ALERT,211.48,292.76,59.970,1439256604,"274151322000076","174011321042388",0.00,22.30,0,290.65,295.46,0.0,0.0,0.000,520448.7,520448.7,11419,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439256729,375521.00
08/10/2015 21:30,2,0.000,ALERT,209.67,292.76,59.975,1439256604,"201051344000890","174011321042388",0.00,20.30,0,291.55,296.06,0.0,0.0,0.000,213432.9,213432.9,10153,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1439256730,375522.00
08/10/2015 21:30,2,0.000,ALERT,209.67,291.85,59.986,1439256604,"201051344000900","174011321042388",0.00,19.30,0,289.75,294.56,0.0,0.0,0.000,214292.5,214292.5,10185,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439256732,375523.00
08/10/2015 21:30,2,0.000,ALERT,210.12,291.55,59.981,1439256604,"201051344000633","174011321042388",0.00,19.50,0,288.85,293.96,0.0,0.0,0.000,203206.0,203206.0,10177,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439256734,375524.00
08/10/2015 21:30,2,0.000,ALERT,209.44,292.16,60.007,1439256604,"201051344000983","174011321042388",0.00,19.50,0,290.95,295.46,0.0,0.0,0.000,211222.1,211222.1,10165,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439256736,375525.00
08/10/2015 21:30,2,0.000,ALERT,209.67,291.85,59.970,1439256604,"201051344000917","174011321042388",0.00,20.30,0,289.75,294.26,0.0,0.0,0.000,213957.8,213957.8,10177,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439256738,375526.00
08/10/2015 21:30,2,0.000,ALERT,209.67,291.55,59.975,1439256604,"201051344000648","174011321042388",0.00,19.00,0,290.05,295.16,0.0,0.0,0.000,209228.2,209228.2,10168,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439256740,375527.00
08/10/2015 21:30,2,0.000,ALERT,209.67,292.46,59.981,1439256604,"201051344001093","174011321042388",0.00,19.80,0,290.65,294.86,0.0,0.0,0.000,212172.1,212172.1,10162,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439256742,375528.00
08/10/2015 21:30,2,0.000,ALERT,209.90,291.85,59.981,1439256604,"201051344000645","174011321042388",0.00,19.80,0,290.05,294.86,0.0,0.0,0.000,210168.8,210168.8,10173,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439256743,375529.00
08/10/2015 21:30,2,0.000,ALERT,211.03,292.16,60.012,1439256604,"274151322000085","174011321042388",0.00,21.80,0,290.95,295.16,0.0,0.0,0.000,489907.2,489907.2,11419,0,0,0,L,1151911521,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439256745,375530.00
08/10/2015 21:30,2,0.000,ALERT,209.90,291.55,60.018,1439256604,"201051344000651","174011321042388",0.00,19.00,0,290.05,294.56,0.0,0.0,0.000,209403.2,209403.2,10149,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439256747,375531.00
08/10/2015 21:30,2,0.000,ALERT,209.90,291.85,59.986,1439256604,"201051344000867","174011321042388",0.00,20.00,0,290.35,295.46,0.0,0.0,0.000,202104.0,202104.0,10168,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439256749,375532.00
08/10/2015 21:30,2,0.000,ALERT,209.67,292.46,59.975,1439256604,"201051344001230","174011321042388",0.00,19.50,0,290.35,295.16,0.0,0.0,0.000,213063.9,213063.9,10178,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439256751,375533.00
08/10/2015 21:30,2,0.000,ALERT,209.90,292.46,59.986,1439256604,"201051344000576","174011321042388",0.00,19.30,0,290.95,294.86,0.0,0.0,0.000,209319.7,209319.7,10187,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439256752,375534.00
08/10/2015 21:30,2,0.000,ALERT,209.44,292.46,59.986,1439256604,"201051344000579","174011321042388",0.00,20.00,0,290.95,295.46,0.0,0.0,0.000,216248.6,216248.6,10144,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439256754,375535.00
08/10/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1439256604,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439257484,375536.00
08/10/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1439256604,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439257484,375537.00
08/10/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1439256604,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439257484,375538.00
08/10/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1439256604,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439257484,375539.00
08/10/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1439256604,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439257484,375540.00
08/10/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1439256604,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439257484,375541.00
08/10/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1439256604,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439257484,375542.00
08/10/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1439256604,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439257484,375543.00
08/10/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1439256604,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439257484,375544.00
08/10/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1439256604,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439257484,375545.00
08/10/2015 21:45,2,0.000,ALERT,210.80,293.96,59.954,1439257503,"201051344000955","174011321042388",0.00,19.50,0,290.05,296.06,0.0,0.0,0.000,214810.4,214810.4,10154,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439257580,375546.00
08/10/2015 21:45,2,0.000,ALERT,212.38,295.16,59.981,1439257503,"274151322000095","174011321042388",0.00,21.00,0,291.85,296.96,0.0,0.0,0.000,514348.6,514348.6,11057,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439257581,375547.00
08/10/2015 21:45,2,0.000,ALERT,211.03,294.56,60.023,1439257503,"201051344000868","174011321042388",0.00,18.70,0,290.35,296.96,0.0,0.0,0.000,201582.2,201582.2,10169,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439257583,375548.00
08/10/2015 21:45,2,0.000,ALERT,211.48,293.66,59.986,1439257503,"201051344000853","174011321042388",0.00,19.00,0,289.75,296.36,0.0,0.0,0.000,208019.4,208019.4,10172,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439257585,375549.00
08/10/2015 21:45,2,0.000,ALERT,211.48,294.86,60.023,1439257503,"201051344000582","174011321042388",0.00,19.00,0,290.95,296.66,0.0,0.0,0.000,207251.7,207251.7,10143,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439257587,375550.00
08/10/2015 21:45,2,0.000,ALERT,211.03,293.36,59.981,1439257503,"201051344000469","174011321042388",0.00,18.30,0,288.85,295.16,0.0,0.0,0.000,203289.2,203289.2,10164,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439257589,375551.00
08/10/2015 21:45,2,0.000,ALERT,210.80,293.66,59.986,1439257503,"201051344000988","174011321042388",0.00,19.30,0,287.95,295.46,0.0,0.0,0.000,202432.7,202432.7,10152,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439257591,375552.00
08/10/2015 21:45,2,0.000,ALERT,211.03,293.36,59.991,1439257503,"201051344001158","174011321042388",0.00,19.00,0,289.45,295.16,0.0,0.0,0.000,208153.0,208153.0,10153,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439257592,375553.00
08/10/2015 21:45,2,0.000,ALERT,211.03,293.36,59.949,1439257503,"201051344001025","174011321042388",0.00,19.00,0,289.75,296.96,0.0,0.0,0.000,212494.1,212494.1,10145,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439257594,375554.00
08/10/2015 21:45,2,0.000,ALERT,211.03,294.26,59.991,1439257503,"201051344000569","174011321042388",0.00,19.30,0,290.95,296.96,0.0,0.0,0.000,215782.0,215782.0,10173,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439257596,375555.00
08/10/2015 21:45,2,0.000,ALERT,212.38,293.66,59.970,1439257503,"274151322000094","174011321042388",0.00,21.30,0,290.65,295.46,0.0,0.0,0.000,392723.0,392723.0,11572,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439257598,375556.00
08/10/2015 21:45,2,0.000,ALERT,211.03,293.96,59.981,1439257503,"201051344000458","174011321042388",0.00,19.50,0,290.05,296.66,0.0,0.0,0.000,211480.3,211480.3,10163,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439257600,375557.00
08/10/2015 21:45,2,0.000,ALERT,212.61,293.66,59.986,1439257503,"274151322000087","174011321042388",0.00,25.80,0,290.05,295.76,0.0,0.0,0.000,464479.5,464479.5,10994,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439257602,375558.00
08/10/2015 21:45,2,0.000,ALERT,211.93,294.56,59.986,1439257503,"274151322000052","174011321042388",0.00,21.50,0,290.35,296.66,0.0,0.0,0.000,496615.3,496615.3,11412,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439257603,375559.00
08/10/2015 21:45,2,0.000,ALERT,211.48,294.26,59.986,1439257503,"201051344001145","174011321042388",0.00,19.00,0,290.95,296.96,0.0,0.0,0.000,216546.9,216546.9,10169,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439257605,375560.00
08/10/2015 21:45,2,0.000,ALERT,211.48,293.96,59.975,1439257503,"201051344000685","174011321042388",0.00,19.30,0,290.05,296.06,0.0,0.0,0.000,215273.0,215273.0,10170,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439257607,375561.00
08/10/2015 21:45,2,0.000,ALERT,212.16,294.56,59.981,1439257503,"274151322000088","174011321042388",0.00,21.30,0,290.35,296.36,0.0,0.0,0.000,476539.1,476539.1,11017,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439257609,375562.00
08/10/2015 21:45,2,0.000,ALERT,211.48,294.26,59.986,1439257503,"201051344000438","174011321042388",0.00,19.30,0,290.65,296.66,0.0,0.0,0.000,215282.8,215282.8,10142,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439257611,375563.00
08/10/2015 21:45,2,0.000,ALERT,210.80,293.96,59.949,1439257503,"201051344001135","174011321042388",0.00,19.30,0,290.35,296.66,0.0,0.0,0.000,206778.0,206778.0,10125,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439257613,375564.00
08/10/2015 21:45,2,0.000,ALERT,211.25,293.36,59.981,1439257503,"201051344000417","174011321042388",0.00,19.50,0,289.75,295.46,0.0,0.0,0.000,210442.2,210442.2,10143,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439257615,375565.00
08/10/2015 21:45,2,0.000,ALERT,210.80,294.56,59.975,1439257503,"201051344000594","174011321042388",0.00,19.80,0,290.05,296.06,0.0,0.0,0.000,212065.0,212065.0,10164,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439257616,375566.00
08/10/2015 21:45,2,0.000,ALERT,212.38,294.26,60.018,1439257503,"274151322000083","174011321042388",0.00,21.30,0,291.25,296.66,0.0,0.0,0.000,492503.5,492503.5,11443,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439257618,375567.00
08/10/2015 21:45,2,0.000,ALERT,211.03,293.96,59.981,1439257503,"201051344000585","174011321042388",0.00,19.30,0,290.05,295.76,0.0,0.0,0.000,211513.4,211513.4,10144,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439257620,375568.00
08/10/2015 21:45,2,0.000,ALERT,212.16,293.36,60.012,1439257503,"274151322000054","174011321042388",0.00,21.30,0,290.95,296.66,0.0,0.0,0.000,487330.1,487330.1,11006,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439257622,375569.00
08/10/2015 21:45,2,0.000,ALERT,211.03,293.36,60.002,1439257503,"201051344001203","174011321042388",0.00,19.30,0,290.05,298.17,0.0,0.0,0.000,212393.7,212393.7,10156,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439257623,375570.00
08/10/2015 21:45,2,0.000,ALERT,210.57,293.66,59.959,1439257503,"201051344000646","174011321042388",0.00,19.30,0,289.75,295.46,0.0,0.0,0.000,208750.8,208750.8,10142,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439257625,375571.00
08/10/2015 21:45,2,0.000,ALERT,212.83,293.06,59.975,1439257503,"274151322000068","174011321042388",0.00,22.00,0,290.35,295.46,0.0,0.0,0.000,391984.4,391984.4,11183,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439257627,375572.00
08/10/2015 21:45,2,0.000,ALERT,212.61,293.66,59.975,1439257503,"274151322000076","174011321042388",0.00,21.30,0,290.65,296.36,0.0,0.0,0.000,520448.7,520448.7,11421,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439257629,375573.00
08/10/2015 21:45,2,0.000,ALERT,210.80,294.26,59.986,1439257503,"201051344000890","174011321042388",0.00,19.80,0,290.65,297.26,0.0,0.0,0.000,213432.9,213432.9,10155,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439257631,375574.00
08/10/2015 21:45,2,0.000,ALERT,210.80,293.66,59.986,1439257503,"201051344000900","174011321042388",0.00,18.70,0,290.05,295.46,0.0,0.0,0.000,214292.5,214292.5,10187,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439257633,375575.00
08/10/2015 21:45,2,0.000,ALERT,211.48,293.06,59.991,1439257503,"201051344000633","174011321042388",0.00,19.00,0,288.25,294.86,0.0,0.0,0.000,203206.0,203206.0,10179,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439257634,375576.00
08/10/2015 21:45,2,0.000,ALERT,210.80,293.66,59.986,1439257503,"201051344000983","174011321042388",0.00,19.30,0,290.65,296.66,0.0,0.0,0.000,211222.1,211222.1,10167,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439257636,375577.00
08/10/2015 21:45,2,0.000,ALERT,211.25,293.36,59.991,1439257503,"201051344000917","174011321042388",0.00,19.80,0,289.15,295.46,0.0,0.0,0.000,213957.8,213957.8,10179,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439257638,375578.00
08/10/2015 21:45,2,0.000,ALERT,211.03,293.06,59.986,1439257503,"201051344000648","174011321042388",0.00,18.30,0,289.45,296.36,0.0,0.0,0.000,209228.2,209228.2,10170,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439257640,375579.00
08/10/2015 21:45,2,0.000,ALERT,211.03,293.96,59.986,1439257503,"201051344001093","174011321042388",0.00,19.50,0,290.65,296.06,0.0,0.0,0.000,212172.1,212172.1,10164,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439257642,375580.00
08/10/2015 21:45,2,0.000,ALERT,211.25,293.36,59.981,1439257503,"201051344000645","174011321042388",0.00,19.30,0,289.75,296.06,0.0,0.0,0.000,210168.8,210168.8,10175,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439257644,375581.00
08/10/2015 21:45,2,0.000,ALERT,212.38,294.26,59.991,1439257503,"274151322000085","174011321042388",0.00,21.00,0,290.95,296.36,0.0,0.0,0.000,489907.2,489907.2,11421,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439257645,375582.00
08/10/2015 21:45,2,0.000,ALERT,211.03,293.06,59.975,1439257503,"201051344000651","174011321042388",0.00,18.70,0,289.75,295.76,0.0,0.0,0.000,209403.2,209403.2,10151,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439257647,375583.00
08/10/2015 21:45,2,0.000,ALERT,211.03,293.36,59.981,1439257503,"201051344000867","174011321042388",0.00,19.50,0,289.75,296.66,0.0,0.0,0.000,202104.0,202104.0,10170,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439257649,375584.00
08/10/2015 21:45,2,0.000,ALERT,210.80,293.96,59.996,1439257503,"201051344001230","174011321042388",0.00,19.30,0,290.95,296.36,0.0,0.0,0.000,213063.9,213063.9,10180,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439257651,375585.00
08/10/2015 21:45,2,0.000,ALERT,211.25,294.26,59.981,1439257503,"201051344000576","174011321042388",0.00,18.70,0,290.05,295.76,0.0,0.0,0.000,209319.7,209319.7,10189,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439257653,375586.00
08/10/2015 21:45,2,0.000,ALERT,210.80,294.26,59.991,1439257503,"201051344000579","174011321042388",0.00,19.50,0,290.35,296.66,0.0,0.0,0.000,216248.6,216248.6,10146,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439257655,375587.00
08/10/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1439257503,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439258383,375588.00
08/10/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1439257503,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439258383,375589.00
08/10/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1439257503,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439258383,375590.00
08/10/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1439257503,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439258383,375591.00
08/10/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1439257503,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439258383,375592.00
08/10/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1439257503,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439258383,375593.00
08/10/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1439257503,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439258383,375594.00
08/10/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1439257503,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439258383,375595.00
08/10/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1439257503,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439258383,375596.00
08/10/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1439257503,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439258383,375597.00
08/10/2015 22:00,2,0.000,ALERT,210.12,293.96,59.975,1439258404,"201051344000955","174011321042388",0.00,19.30,0,291.25,296.36,0.0,0.0,0.000,214810.4,214810.4,10156,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439258481,375598.00
08/10/2015 22:00,2,0.000,ALERT,212.83,295.76,59.975,1439258404,"274151322000095","174011321042388",0.00,20.30,0,292.76,297.26,0.0,0.0,0.000,514348.6,514348.6,11059,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439258483,375599.00
08/10/2015 22:00,2,0.000,ALERT,211.25,294.86,60.018,1439258404,"201051344000868","174011321042388",0.00,18.70,0,291.55,297.26,0.0,0.0,0.000,201582.2,201582.2,10171,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439258485,375600.00
08/10/2015 22:00,2,0.000,ALERT,211.93,293.96,59.975,1439258404,"201051344000853","174011321042388",0.00,18.70,0,291.55,296.66,0.0,0.0,0.000,208019.4,208019.4,10174,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439258487,375601.00
08/10/2015 22:00,2,0.000,ALERT,211.93,295.16,59.965,1439258404,"201051344000582","174011321042388",0.00,18.70,0,292.16,296.96,0.0,0.0,0.000,207251.7,207251.7,10145,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439258488,375602.00
08/10/2015 22:00,2,0.000,ALERT,211.25,293.96,59.949,1439258404,"201051344000469","174011321042388",0.00,18.00,0,290.35,295.46,0.0,0.0,0.000,203289.2,203289.2,10166,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439258490,375603.00
08/10/2015 22:00,2,0.000,ALERT,211.03,293.96,59.991,1439258404,"201051344000988","174011321042388",0.00,19.00,0,288.85,295.76,0.0,0.0,0.000,202432.7,202432.7,10154,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439258492,375604.00
08/10/2015 22:00,2,0.000,ALERT,211.25,293.96,59.981,1439258404,"201051344001158","174011321042388",0.00,18.30,0,290.65,295.46,0.0,0.0,0.000,208153.0,208153.0,10155,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439258494,375605.00
08/10/2015 22:00,2,0.000,ALERT,211.25,293.66,59.965,1439258404,"201051344001025","174011321042388",0.00,18.30,0,291.25,296.96,0.0,0.0,0.000,212494.1,212494.1,10147,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439258496,375606.00
08/10/2015 22:00,2,0.000,ALERT,211.25,294.56,60.002,1439258404,"201051344000569","174011321042388",0.00,19.00,0,292.16,296.96,0.0,0.0,0.000,215782.0,215782.0,10175,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439258498,375607.00
08/10/2015 22:00,2,0.000,ALERT,212.38,293.96,59.970,1439258404,"274151322000094","174011321042388",0.00,20.30,0,291.25,295.76,0.0,0.0,0.000,392723.0,392723.0,11574,0,0,0,L,1151911521,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439258500,375608.00
08/10/2015 22:00,2,0.000,ALERT,211.25,294.26,59.975,1439258404,"201051344000458","174011321042388",0.00,19.50,0,291.85,296.96,0.0,0.0,0.000,211480.3,211480.3,10165,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439258502,375609.00
08/10/2015 22:00,2,0.000,ALERT,212.83,294.56,59.975,1439258404,"274151322000087","174011321042388",0.00,24.50,0,291.25,296.06,0.0,0.0,0.000,464479.5,464479.5,10996,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439258503,375610.00
08/10/2015 22:00,2,0.000,ALERT,212.61,295.76,59.981,1439258404,"274151322000052","174011321042388",0.00,20.70,0,291.55,296.96,0.0,0.0,0.000,496615.3,496615.3,11414,0,0,0,L,1151911521,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439258505,375611.00
08/10/2015 22:00,2,0.000,ALERT,211.93,295.16,59.991,1439258404,"201051344001145","174011321042388",0.00,18.70,0,292.16,297.26,0.0,0.0,0.000,216546.9,216546.9,10171,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439258507,375612.00
08/10/2015 22:00,2,0.000,ALERT,211.70,294.26,59.991,1439258404,"201051344000685","174011321042388",0.00,19.00,0,291.55,296.36,0.0,0.0,0.000,215273.0,215273.0,10172,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439258509,375613.00
