ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/10/2015 22:00,2,0.000,ALERT,212.61,294.56,59.986,1439258404,"274151322000088","174011321042388",0.00,20.30,0,291.85,296.36,0.0,0.0,0.000,476539.1,476539.1,11019,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439258511,375614.00
08/10/2015 22:00,2,0.000,ALERT,211.70,294.86,59.986,1439258404,"201051344000438","174011321042388",0.00,18.70,0,291.85,296.96,0.0,0.0,0.000,215282.8,215282.8,10144,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439258512,375615.00
08/10/2015 22:00,2,0.000,ALERT,211.25,294.56,59.986,1439258404,"201051344001135","174011321042388",0.00,19.00,0,291.85,296.96,0.0,0.0,0.000,206778.0,206778.0,10127,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439258514,375616.00
08/10/2015 22:00,2,0.000,ALERT,211.70,293.96,59.981,1439258404,"201051344000417","174011321042388",0.00,19.30,0,290.65,295.76,0.0,0.0,0.000,210442.2,210442.2,10145,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439258516,375617.00
08/10/2015 22:00,2,0.000,ALERT,211.25,295.16,59.991,1439258404,"201051344000594","174011321042388",0.00,19.30,0,291.25,296.36,0.0,0.0,0.000,212065.0,212065.0,10166,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439258518,375618.00
08/10/2015 22:00,2,0.000,ALERT,212.83,294.86,59.981,1439258404,"274151322000083","174011321042388",0.00,20.30,0,292.16,296.66,0.0,0.0,0.000,492503.5,492503.5,11445,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439258520,375619.00
08/10/2015 22:00,2,0.000,ALERT,211.70,294.86,59.986,1439258404,"201051344000585","174011321042388",0.00,19.30,0,291.25,296.36,0.0,0.0,0.000,211513.4,211513.4,10146,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439258521,375620.00
08/10/2015 22:00,2,0.000,ALERT,212.61,295.16,59.970,1439258404,"274151322000054","174011321042388",0.00,20.70,0,291.85,296.96,0.0,0.0,0.000,487330.1,487330.1,11008,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439258523,375621.00
08/10/2015 22:00,2,0.000,ALERT,211.48,294.26,59.970,1439258404,"201051344001203","174011321042388",0.00,19.00,0,291.55,298.17,0.0,0.0,0.000,212393.7,212393.7,10158,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439258525,375622.00
08/10/2015 22:00,2,0.000,ALERT,211.25,294.56,59.970,1439258404,"201051344000646","174011321042388",0.00,19.00,0,290.95,296.06,0.0,0.0,0.000,208750.8,208750.8,10144,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439258527,375623.00
08/10/2015 22:00,2,0.000,ALERT,213.29,294.26,59.986,1439258404,"274151322000068","174011321042388",0.00,21.30,0,290.95,295.46,0.0,0.0,0.000,391984.4,391984.4,11185,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439258529,375624.00
08/10/2015 22:00,2,0.000,ALERT,213.29,294.26,59.970,1439258404,"274151322000076","174011321042388",0.00,20.70,0,291.25,296.66,0.0,0.0,0.000,520448.7,520448.7,11423,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439258531,375625.00
08/10/2015 22:00,2,0.000,ALERT,211.48,295.16,59.981,1439258404,"201051344000890","174011321042388",0.00,19.30,0,292.16,297.57,0.0,0.0,0.000,213432.9,213432.9,10157,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439258533,375626.00
08/10/2015 22:00,2,0.000,ALERT,211.48,294.26,59.981,1439258404,"201051344000900","174011321042388",0.00,18.30,0,290.95,295.76,0.0,0.0,0.000,214292.5,214292.5,10189,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439258535,375627.00
08/10/2015 22:00,2,0.000,ALERT,211.93,293.96,59.970,1439258404,"201051344000633","174011321042388",0.00,18.70,0,289.45,295.16,0.0,0.0,0.000,203206.0,203206.0,10181,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439258537,375628.00
08/10/2015 22:00,2,0.000,ALERT,211.48,294.56,59.970,1439258404,"201051344000983","174011321042388",0.00,19.00,0,291.85,296.96,0.0,0.0,0.000,211222.1,211222.1,10169,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439258538,375629.00
08/10/2015 22:00,2,0.000,ALERT,211.70,293.96,59.981,1439258404,"201051344000917","174011321042388",0.00,19.80,0,290.35,295.46,0.0,0.0,0.000,213957.8,213957.8,10181,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439258540,375630.00
08/10/2015 22:00,2,0.000,ALERT,211.70,293.66,59.975,1439258404,"201051344000648","174011321042388",0.00,18.00,0,291.25,296.66,0.0,0.0,0.000,209228.2,209228.2,10172,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439258542,375631.00
08/10/2015 22:00,2,0.000,ALERT,211.70,294.56,59.975,1439258404,"201051344001093","174011321042388",0.00,19.30,0,291.25,296.36,0.0,0.0,0.000,212172.1,212172.1,10166,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439258544,375632.00
08/10/2015 22:00,2,0.000,ALERT,211.93,294.26,59.986,1439258404,"201051344000645","174011321042388",0.00,19.00,0,291.25,296.36,0.0,0.0,0.000,210168.8,210168.8,10177,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439258546,375633.00
08/10/2015 22:00,2,0.000,ALERT,212.83,294.86,59.970,1439258404,"274151322000085","174011321042388",0.00,20.30,0,291.25,296.36,0.0,0.0,0.000,489907.2,489907.2,11423,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439258547,375634.00
08/10/2015 22:00,2,0.000,ALERT,211.70,293.96,59.981,1439258404,"201051344000651","174011321042388",0.00,18.30,0,291.25,296.06,0.0,0.0,0.000,209403.2,209403.2,10153,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439258549,375635.00
08/10/2015 22:00,2,0.000,ALERT,211.70,294.26,59.970,1439258404,"201051344000867","174011321042388",0.00,19.30,0,291.25,296.66,0.0,0.0,0.000,202104.0,202104.0,10172,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439258551,375636.00
08/10/2015 22:00,2,0.000,ALERT,211.48,294.86,60.002,1439258404,"201051344001230","174011321042388",0.00,18.70,0,291.85,296.66,0.0,0.0,0.000,213063.9,213063.9,10182,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439258553,375637.00
08/10/2015 22:00,2,0.000,ALERT,211.93,294.86,59.991,1439258404,"201051344000576","174011321042388",0.00,18.30,0,291.55,296.36,0.0,0.0,0.000,209319.7,209319.7,10191,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439258554,375638.00
08/10/2015 22:00,2,0.000,ALERT,211.25,294.56,59.959,1439258404,"201051344000579","174011321042388",0.00,19.30,0,292.16,296.96,0.0,0.0,0.000,216248.6,216248.6,10148,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439258556,375639.00
08/10/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1439258404,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439259284,375640.00
08/10/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1439258404,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439259284,375641.00
08/10/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1439258404,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439259284,375642.00
08/10/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1439258404,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439259284,375643.00
08/10/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1439258404,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439259284,375644.00
08/10/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1439258404,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439259284,375645.00
08/10/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1439258404,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439259284,375646.00
08/10/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1439258404,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439259284,375647.00
08/10/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1439258404,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439259284,375648.00
08/10/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1439258404,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439259284,375649.00
08/10/2015 22:15,2,0.000,ALERT,212.16,295.76,59.986,1439259304,"201051344000955","174011321042388",0.00,18.70,0,292.16,296.96,0.0,0.0,0.000,214810.4,214810.4,10158,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439259381,375650.00
08/10/2015 22:15,2,0.000,ALERT,213.74,296.96,59.970,1439259304,"274151322000095","174011321042388",0.00,19.50,0,293.36,297.87,0.0,0.0,0.000,514348.6,514348.6,11061,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439259382,375651.00
08/10/2015 22:15,2,0.000,ALERT,212.16,295.76,59.991,1439259304,"201051344000868","174011321042388",0.00,18.30,0,292.76,297.87,0.0,0.0,0.000,201582.2,201582.2,10173,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439259384,375652.00
08/10/2015 22:15,2,0.000,ALERT,212.83,295.46,59.981,1439259304,"201051344000853","174011321042388",0.00,18.30,0,292.16,297.26,0.0,0.0,0.000,208019.4,208019.4,10176,0,0,0,L,1122011218,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439259386,375653.00
08/10/2015 22:15,2,0.000,ALERT,212.83,296.36,59.981,1439259304,"201051344000582","174011321042388",0.00,18.30,0,293.06,297.57,0.0,0.0,0.000,207251.7,207251.7,10147,0,0,0,L,1122011218,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439259388,375654.00
08/10/2015 22:15,2,0.000,ALERT,212.38,295.16,59.986,1439259304,"201051344000469","174011321042388",0.00,17.80,0,290.95,296.06,0.0,0.0,0.000,203289.2,203289.2,10168,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439259390,375655.00
08/10/2015 22:15,2,0.000,ALERT,211.93,295.16,59.991,1439259304,"201051344000988","174011321042388",0.00,18.70,0,290.05,296.36,0.0,0.0,0.000,202432.7,202432.7,10156,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439259391,375656.00
08/10/2015 22:15,2,0.000,ALERT,212.38,294.86,59.981,1439259304,"201051344001158","174011321042388",0.00,18.30,0,291.55,296.06,0.0,0.0,0.000,208153.0,208153.0,10157,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439259393,375657.00
08/10/2015 22:15,2,0.000,ALERT,212.16,294.86,59.986,1439259304,"201051344001025","174011321042388",0.00,18.30,0,291.85,297.57,0.0,0.0,0.000,212494.1,212494.1,10149,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439259395,375658.00
08/10/2015 22:15,2,0.000,ALERT,212.16,295.76,60.034,1439259304,"201051344000569","174011321042388",0.00,18.30,0,292.76,297.87,0.0,0.0,0.000,215782.0,215782.0,10177,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439259397,375659.00
08/10/2015 22:15,2,0.000,ALERT,213.51,295.16,59.981,1439259304,"274151322000094","174011321042388",0.00,19.80,0,291.85,296.36,0.0,0.0,0.000,392723.0,392723.0,11576,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439259399,375660.00
08/10/2015 22:15,2,0.000,ALERT,212.16,295.46,59.991,1439259304,"201051344000458","174011321042388",0.00,19.30,0,292.16,297.57,0.0,0.0,0.000,211480.3,211480.3,10167,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439259401,375661.00
08/10/2015 22:15,2,0.000,ALERT,213.74,295.46,59.991,1439259304,"274151322000087","174011321042388",0.00,23.50,0,291.25,296.66,0.0,0.0,0.000,464479.5,464479.5,10998,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439259402,375662.00
08/10/2015 22:15,2,0.000,ALERT,213.51,296.36,59.981,1439259304,"274151322000052","174011321042388",0.00,20.00,0,291.85,297.57,0.0,0.0,0.000,496615.3,496615.3,11416,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439259404,375663.00
08/10/2015 22:15,2,0.000,ALERT,212.83,296.06,59.991,1439259304,"201051344001145","174011321042388",0.00,18.30,0,292.76,298.17,0.0,0.0,0.000,216546.9,216546.9,10173,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439259406,375664.00
08/10/2015 22:15,2,0.000,ALERT,212.83,295.76,59.981,1439259304,"201051344000685","174011321042388",0.00,18.70,0,292.46,296.96,0.0,0.0,0.000,215273.0,215273.0,10174,0,0,0,L,1122011218,1,123.59,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439259408,375665.00
08/10/2015 22:15,2,0.000,ALERT,213.29,295.76,59.986,1439259304,"274151322000088","174011321042388",0.00,20.00,0,291.85,297.26,0.0,0.0,0.000,476539.1,476539.1,11021,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439259410,375666.00
08/10/2015 22:15,2,0.000,ALERT,212.61,296.06,59.991,1439259304,"201051344000438","174011321042388",0.00,18.30,0,292.46,297.57,0.0,0.0,0.000,215282.8,215282.8,10146,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439259411,375667.00
08/10/2015 22:15,2,0.000,ALERT,212.16,295.76,59.975,1439259304,"201051344001135","174011321042388",0.00,18.70,0,292.46,297.87,0.0,0.0,0.000,206778.0,206778.0,10129,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439259413,375668.00
08/10/2015 22:15,2,0.000,ALERT,212.61,295.16,59.986,1439259304,"201051344000417","174011321042388",0.00,19.00,0,291.85,296.66,0.0,0.0,0.000,210442.2,210442.2,10147,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439259415,375669.00
08/10/2015 22:15,2,0.000,ALERT,212.16,296.36,59.981,1439259304,"201051344000594","174011321042388",0.00,19.00,0,292.16,297.26,0.0,0.0,0.000,212065.0,212065.0,10168,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439259417,375670.00
08/10/2015 22:15,2,0.000,ALERT,212.83,295.16,59.975,1439259304,"274151322000083","174011321042388",0.00,19.80,0,292.46,297.87,0.0,0.0,0.000,492503.5,492503.5,11447,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439259419,375671.00
08/10/2015 22:15,2,0.000,ALERT,211.93,295.16,59.959,1439259304,"201051344000585","174011321042388",0.00,18.70,0,291.85,297.26,0.0,0.0,0.000,211513.4,211513.4,10148,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439259420,375672.00
08/10/2015 22:15,2,0.000,ALERT,212.83,295.76,59.981,1439259304,"274151322000054","174011321042388",0.00,20.00,0,292.46,297.87,0.0,0.0,0.000,487330.1,487330.1,11010,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439259422,375673.00
08/10/2015 22:15,2,0.000,ALERT,211.93,294.56,60.018,1439259304,"201051344001203","174011321042388",0.00,18.70,0,292.16,299.07,0.0,0.0,0.000,212393.7,212393.7,10160,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439259424,375674.00
08/10/2015 22:15,2,0.000,ALERT,211.25,294.56,59.981,1439259304,"201051344000646","174011321042388",0.00,18.70,0,291.55,296.96,0.0,0.0,0.000,208750.8,208750.8,10146,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439259426,375675.00
08/10/2015 22:15,2,0.000,ALERT,213.51,293.96,59.975,1439259304,"274151322000068","174011321042388",0.00,20.70,0,291.55,296.36,0.0,0.0,0.000,391984.4,391984.4,11187,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439259428,375676.00
08/10/2015 22:15,2,0.000,ALERT,213.51,294.56,59.954,1439259304,"274151322000076","174011321042388",0.00,19.80,0,291.85,297.57,0.0,0.0,0.000,520448.7,520448.7,11425,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439259430,375677.00
08/10/2015 22:15,2,0.000,ALERT,211.48,295.46,60.012,1439259304,"201051344000890","174011321042388",0.00,19.00,0,292.76,298.47,0.0,0.0,0.000,213432.9,213432.9,10159,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439259431,375678.00
08/10/2015 22:15,2,0.000,ALERT,211.25,294.86,59.975,1439259304,"201051344000900","174011321042388",0.00,18.30,0,291.85,296.66,0.0,0.0,0.000,214292.5,214292.5,10191,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439259433,375679.00
08/10/2015 22:15,2,0.000,ALERT,211.93,293.96,59.975,1439259304,"201051344000633","174011321042388",0.00,18.30,0,290.35,296.06,0.0,0.0,0.000,203206.0,203206.0,10183,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439259435,375680.00
08/10/2015 22:15,2,0.000,ALERT,211.48,295.16,59.981,1439259304,"201051344000983","174011321042388",0.00,18.70,0,292.46,297.87,0.0,0.0,0.000,211222.1,211222.1,10171,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439259437,375681.00
08/10/2015 22:15,2,0.000,ALERT,211.70,294.56,59.970,1439259304,"201051344000917","174011321042388",0.00,19.30,0,290.95,296.66,0.0,0.0,0.000,213957.8,213957.8,10183,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439259439,375682.00
08/10/2015 22:15,2,0.000,ALERT,211.70,294.26,59.938,1439259304,"201051344000648","174011321042388",0.00,17.80,0,291.55,297.57,0.0,0.0,0.000,209228.2,209228.2,10174,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439259440,375683.00
08/10/2015 22:15,2,0.000,ALERT,211.48,295.16,59.970,1439259304,"201051344001093","174011321042388",0.00,19.00,0,292.16,297.26,0.0,0.0,0.000,212172.1,212172.1,10168,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439259442,375684.00
08/10/2015 22:15,2,0.000,ALERT,211.70,294.26,59.933,1439259304,"201051344000645","174011321042388",0.00,18.70,0,292.16,297.26,0.0,0.0,0.000,210168.8,210168.8,10179,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439259444,375685.00
08/10/2015 22:15,2,0.000,ALERT,212.83,294.86,59.970,1439259304,"274151322000085","174011321042388",0.00,19.80,0,292.16,297.57,0.0,0.0,0.000,489907.2,489907.2,11425,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439259446,375686.00
08/10/2015 22:15,2,0.000,ALERT,211.48,293.96,59.965,1439259304,"201051344000651","174011321042388",0.00,18.00,0,291.85,296.96,0.0,0.0,0.000,209403.2,209403.2,10155,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439259447,375687.00
08/10/2015 22:15,2,0.000,ALERT,211.48,294.56,59.933,1439259304,"201051344000867","174011321042388",0.00,19.00,0,292.16,297.57,0.0,0.0,0.000,202104.0,202104.0,10174,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439259449,375688.00
08/10/2015 22:15,2,0.000,ALERT,211.48,295.46,59.975,1439259304,"201051344001230","174011321042388",0.00,18.30,0,292.76,297.57,0.0,0.0,0.000,213063.9,213063.9,10184,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439259451,375689.00
08/10/2015 22:15,2,0.000,ALERT,211.70,295.16,59.981,1439259304,"201051344000576","174011321042388",0.00,18.00,0,292.16,296.96,0.0,0.0,0.000,209319.7,209319.7,10193,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439259453,375690.00
08/10/2015 22:15,2,0.000,ALERT,211.25,295.16,59.959,1439259304,"201051344000579","174011321042388",0.00,19.00,0,292.76,297.87,0.0,0.0,0.000,216248.6,216248.6,10150,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439259455,375691.00
08/10/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1439259304,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439260184,375692.00
08/10/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1439259304,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439260184,375693.00
08/10/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1439259304,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439260184,375694.00
08/10/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1439259304,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439260184,375695.00
08/10/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1439259304,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439260184,375696.00
08/10/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1439259304,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439260184,375697.00
08/10/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1439259304,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439260184,375698.00
08/10/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1439259304,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439260184,375699.00
08/10/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1439259304,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439260184,375700.00
08/10/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1439259304,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439260184,375701.00
08/10/2015 22:30,2,0.000,ALERT,210.57,294.26,59.996,1439260203,"201051344000955","174011321042388",0.00,18.70,0,290.95,297.26,0.0,0.0,0.000,214810.4,214810.4,10160,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439260281,375702.00
08/10/2015 22:30,2,0.000,ALERT,212.16,295.16,59.991,1439260203,"274151322000095","174011321042388",0.00,19.30,0,292.16,298.17,0.0,0.0,0.000,514348.6,514348.6,11063,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439260282,375703.00
08/10/2015 22:30,2,0.000,ALERT,210.80,294.86,60.023,1439260203,"201051344000868","174011321042388",0.00,18.00,0,291.55,298.17,0.0,0.0,0.000,201582.2,201582.2,10175,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439260284,375704.00
08/10/2015 22:30,2,0.000,ALERT,211.48,293.96,60.002,1439260203,"201051344000853","174011321042388",0.00,18.00,0,290.95,297.57,0.0,0.0,0.000,208019.4,208019.4,10178,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439260286,375705.00
08/10/2015 22:30,2,0.000,ALERT,211.70,295.16,59.981,1439260203,"201051344000582","174011321042388",0.00,18.00,0,291.55,297.87,0.0,0.0,0.000,207251.7,207251.7,10149,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439260288,375706.00
08/10/2015 22:30,2,0.000,ALERT,211.03,293.96,59.996,1439260203,"201051344000469","174011321042388",0.00,17.80,0,289.75,296.66,0.0,0.0,0.000,203289.2,203289.2,10170,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439260290,375707.00
08/10/2015 22:30,2,0.000,ALERT,211.03,294.26,60.023,1439260203,"201051344000988","174011321042388",0.00,18.30,0,288.55,296.66,0.0,0.0,0.000,202432.7,202432.7,10158,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439260291,375708.00
08/10/2015 22:30,2,0.000,ALERT,211.03,293.96,59.991,1439260203,"201051344001158","174011321042388",0.00,18.00,0,290.35,296.66,0.0,0.0,0.000,208153.0,208153.0,10159,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439260293,375709.00
08/10/2015 22:30,2,0.000,ALERT,211.03,293.96,60.018,1439260203,"201051344001025","174011321042388",0.00,18.00,0,290.65,297.87,0.0,0.0,0.000,212494.1,212494.1,10151,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439260295,375710.00
08/10/2015 22:30,2,0.000,ALERT,211.03,294.56,59.991,1439260203,"201051344000569","174011321042388",0.00,18.30,0,291.55,298.17,0.0,0.0,0.000,215782.0,215782.0,10179,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439260297,375711.00
08/10/2015 22:30,2,0.000,ALERT,212.38,294.26,59.986,1439260203,"274151322000094","174011321042388",0.00,19.30,0,290.65,296.66,0.0,0.0,0.000,392723.0,392723.0,11578,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439260299,375712.00
08/10/2015 22:30,2,0.000,ALERT,211.03,294.26,59.991,1439260203,"201051344000458","174011321042388",0.00,19.00,0,290.95,297.87,0.0,0.0,0.000,211480.3,211480.3,10169,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439260301,375713.00
08/10/2015 22:30,2,0.000,ALERT,212.38,294.26,59.991,1439260203,"274151322000087","174011321042388",0.00,22.80,0,290.05,296.96,0.0,0.0,0.000,464479.5,464479.5,11000,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439260302,375714.00
08/10/2015 22:30,2,0.000,ALERT,211.93,294.26,59.996,1439260203,"274151322000052","174011321042388",0.00,19.50,0,290.65,297.87,0.0,0.0,0.000,496615.3,496615.3,11418,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439260304,375715.00
08/10/2015 22:30,2,0.000,ALERT,211.48,294.86,60.007,1439260203,"201051344001145","174011321042388",0.00,18.00,0,291.55,298.17,0.0,0.0,0.000,216546.9,216546.9,10175,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439260306,375716.00
08/10/2015 22:30,2,0.000,ALERT,211.25,294.26,59.986,1439260203,"201051344000685","174011321042388",0.00,18.30,0,290.95,297.57,0.0,0.0,0.000,215273.0,215273.0,10176,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439260308,375717.00
08/10/2015 22:30,2,0.000,ALERT,212.16,294.56,60.023,1439260203,"274151322000088","174011321042388",0.00,19.50,0,290.95,297.57,0.0,0.0,0.000,476539.1,476539.1,11023,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439260310,375718.00
08/10/2015 22:30,2,0.000,ALERT,211.25,294.26,60.007,1439260203,"201051344000438","174011321042388",0.00,18.00,0,291.25,298.17,0.0,0.0,0.000,215282.8,215282.8,10148,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439260311,375719.00
08/10/2015 22:30,2,0.000,ALERT,211.03,294.56,59.996,1439260203,"201051344001135","174011321042388",0.00,18.30,0,291.25,298.17,0.0,0.0,0.000,206778.0,206778.0,10131,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439260313,375720.00
08/10/2015 22:30,2,0.000,ALERT,211.48,293.96,60.023,1439260203,"201051344000417","174011321042388",0.00,18.70,0,290.35,296.96,0.0,0.0,0.000,210442.2,210442.2,10149,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439260315,375721.00
08/10/2015 22:30,2,0.000,ALERT,210.80,294.86,59.986,1439260203,"201051344000594","174011321042388",0.00,18.70,0,290.65,297.87,0.0,0.0,0.000,212065.0,212065.0,10170,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439260317,375722.00
08/10/2015 22:30,2,0.000,ALERT,212.61,295.16,59.996,1439260203,"274151322000083","174011321042388",0.00,19.30,0,291.25,296.96,0.0,0.0,0.000,492503.5,492503.5,11449,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439260318,375723.00
08/10/2015 22:30,2,0.000,ALERT,211.48,294.86,60.002,1439260203,"201051344000585","174011321042388",0.00,18.70,0,290.65,296.66,0.0,0.0,0.000,211513.4,211513.4,10150,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439260320,375724.00
08/10/2015 22:30,2,0.000,ALERT,212.38,294.56,59.991,1439260203,"274151322000054","174011321042388",0.00,19.80,0,290.95,297.26,0.0,0.0,0.000,487330.1,487330.1,11012,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439260322,375725.00
08/10/2015 22:30,2,0.000,ALERT,211.25,294.26,59.996,1439260203,"201051344001203","174011321042388",0.00,18.30,0,290.95,298.17,0.0,0.0,0.000,212393.7,212393.7,10162,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439260324,375726.00
08/10/2015 22:30,2,0.000,ALERT,211.03,294.56,60.007,1439260203,"201051344000646","174011321042388",0.00,18.00,0,290.35,296.06,0.0,0.0,0.000,208750.8,208750.8,10148,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439260326,375727.00
08/10/2015 22:30,2,0.000,ALERT,213.06,293.96,59.996,1439260203,"274151322000068","174011321042388",0.00,20.00,0,290.35,295.46,0.0,0.0,0.000,391984.4,391984.4,11189,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439260328,375728.00
08/10/2015 22:30,2,0.000,ALERT,213.06,294.26,59.991,1439260203,"274151322000076","174011321042388",0.00,19.50,0,290.65,296.66,0.0,0.0,0.000,520448.7,520448.7,11427,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439260330,375729.00
08/10/2015 22:30,2,0.000,ALERT,211.03,294.86,59.975,1439260203,"201051344000890","174011321042388",0.00,18.70,0,291.55,297.87,0.0,0.0,0.000,213432.9,213432.9,10161,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439260331,375730.00
08/10/2015 22:30,2,0.000,ALERT,211.03,293.96,59.991,1439260203,"201051344000900","174011321042388",0.00,18.00,0,290.35,296.06,0.0,0.0,0.000,214292.5,214292.5,10193,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439260333,375731.00
08/10/2015 22:30,2,0.000,ALERT,211.48,293.36,60.007,1439260203,"201051344000633","174011321042388",0.00,18.00,0,289.15,295.76,0.0,0.0,0.000,203206.0,203206.0,10185,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439260335,375732.00
08/10/2015 22:30,2,0.000,ALERT,211.03,293.96,60.034,1439260203,"201051344000983","174011321042388",0.00,18.30,0,291.25,296.96,0.0,0.0,0.000,211222.1,211222.1,10173,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439260337,375733.00
08/10/2015 22:30,2,0.000,ALERT,211.25,293.36,59.996,1439260203,"201051344000917","174011321042388",0.00,19.00,0,289.75,296.06,0.0,0.0,0.000,213957.8,213957.8,10185,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439260339,375734.00
08/10/2015 22:30,2,0.000,ALERT,211.25,293.36,60.039,1439260203,"201051344000648","174011321042388",0.00,17.80,0,290.35,296.66,0.0,0.0,0.000,209228.2,209228.2,10176,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439260340,375735.00
08/10/2015 22:30,2,0.000,ALERT,211.03,294.26,59.996,1439260203,"201051344001093","174011321042388",0.00,18.70,0,290.95,296.36,0.0,0.0,0.000,212172.1,212172.1,10170,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439260342,375736.00
08/10/2015 22:30,2,0.000,ALERT,211.25,293.66,59.996,1439260203,"201051344000645","174011321042388",0.00,18.30,0,290.65,296.36,0.0,0.0,0.000,210168.8,210168.8,10181,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439260344,375737.00
08/10/2015 22:30,2,0.000,ALERT,212.16,293.96,59.986,1439260203,"274151322000085","174011321042388",0.00,19.50,0,290.95,296.66,0.0,0.0,0.000,489907.2,489907.2,11427,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439260346,375738.00
08/10/2015 22:30,2,0.000,ALERT,211.03,293.06,59.996,1439260203,"201051344000651","174011321042388",0.00,17.80,0,290.65,296.06,0.0,0.0,0.000,209403.2,209403.2,10157,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439260348,375739.00
08/10/2015 22:30,2,0.000,ALERT,211.25,293.66,60.002,1439260203,"201051344000867","174011321042388",0.00,18.70,0,290.65,296.96,0.0,0.0,0.000,202104.0,202104.0,10176,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439260349,375740.00
08/10/2015 22:30,2,0.000,ALERT,211.03,294.56,59.981,1439260203,"201051344001230","174011321042388",0.00,18.30,0,291.25,296.96,0.0,0.0,0.000,213063.9,213063.9,10186,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439260351,375741.00
08/10/2015 22:30,2,0.000,ALERT,211.25,294.26,60.028,1439260203,"201051344000576","174011321042388",0.00,18.00,0,290.95,296.66,0.0,0.0,0.000,209319.7,209319.7,10195,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439260353,375742.00
08/10/2015 22:30,2,0.000,ALERT,210.80,294.56,60.002,1439260203,"201051344000579","174011321042388",0.00,18.70,0,291.55,296.96,0.0,0.0,0.000,216248.6,216248.6,10152,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439260355,375743.00
08/10/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1439260203,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439261083,375744.00
08/10/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1439260203,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439261083,375745.00
08/10/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1439260203,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439261083,375746.00
08/10/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1439260203,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439261083,375747.00
08/10/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1439260203,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439261083,375748.00
08/10/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1439260203,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439261083,375749.00
08/10/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1439260203,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439261083,375750.00
08/10/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1439260203,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439261083,375751.00
08/10/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1439260203,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439261083,375752.00
08/10/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1439260203,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439261083,375753.00
08/10/2015 22:45,2,0.000,ALERT,210.57,293.36,60.039,1439261103,"201051344000955","174011321042388",0.00,18.30,0,278.93,296.66,0.0,0.0,0.000,214810.4,214810.4,10162,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439261179,375754.00
08/10/2015 22:45,2,0.000,ALERT,212.38,294.56,59.996,1439261103,"274151322000095","174011321042388",0.00,19.00,0,280.13,297.87,0.0,0.0,0.000,514348.6,514348.6,11065,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439261181,375755.00
08/10/2015 22:45,2,0.000,ALERT,210.80,293.96,60.012,1439261103,"201051344000868","174011321042388",0.00,17.80,0,279.53,297.57,0.0,0.0,0.000,201582.2,201582.2,10177,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439261183,375756.00
08/10/2015 22:45,2,0.000,ALERT,211.25,292.76,59.986,1439261103,"201051344000853","174011321042388",0.00,17.80,0,278.93,296.96,0.0,0.0,0.000,208019.4,208019.4,10180,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439261185,375757.00
08/10/2015 22:45,2,0.000,ALERT,211.25,293.96,60.002,1439261103,"201051344000582","174011321042388",0.00,18.00,0,279.83,297.57,0.0,0.0,0.000,207251.7,207251.7,10151,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439261186,375758.00
08/10/2015 22:45,2,0.000,ALERT,210.80,293.06,59.981,1439261103,"201051344000469","174011321042388",0.00,17.50,0,278.03,296.06,0.0,0.0,0.000,203289.2,203289.2,10172,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439261188,375759.00
08/10/2015 22:45,2,0.000,ALERT,210.80,293.06,60.039,1439261103,"201051344000988","174011321042388",0.00,18.30,0,277.13,296.36,0.0,0.0,0.000,202432.7,202432.7,10160,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439261190,375760.00
08/10/2015 22:45,2,0.000,ALERT,210.80,292.76,59.991,1439261103,"201051344001158","174011321042388",0.00,17.80,0,278.33,296.06,0.0,0.0,0.000,208153.0,208153.0,10161,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439261192,375761.00
08/10/2015 22:45,2,0.000,ALERT,210.80,292.46,59.959,1439261103,"201051344001025","174011321042388",0.00,17.80,0,278.33,297.57,0.0,0.0,0.000,212494.1,212494.1,10153,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439261194,375762.00
08/10/2015 22:45,2,0.000,ALERT,210.80,293.66,59.986,1439261103,"201051344000569","174011321042388",0.00,18.00,0,279.53,297.57,0.0,0.0,0.000,215782.0,215782.0,10181,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439261195,375763.00
