ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/10/2015 22:45,2,0.000,ALERT,212.16,292.76,59.965,1439261103,"274151322000094","174011321042388",0.00,19.00,0,278.33,296.36,0.0,0.0,0.000,392723.0,392723.0,11580,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439261197,375764.00
08/10/2015 22:45,2,0.000,ALERT,210.80,293.06,59.986,1439261103,"201051344000458","174011321042388",0.00,18.70,0,278.93,297.57,0.0,0.0,0.000,211480.3,211480.3,10171,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439261199,375765.00
08/10/2015 22:45,2,0.000,ALERT,212.16,293.06,59.981,1439261103,"274151322000087","174011321042388",0.00,22.00,0,278.63,296.66,0.0,0.0,0.000,464479.5,464479.5,11002,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439261201,375766.00
08/10/2015 22:45,2,0.000,ALERT,211.70,292.76,59.986,1439261103,"274151322000052","174011321042388",0.00,19.30,0,278.93,297.26,0.0,0.0,0.000,496615.3,496615.3,11420,0,0,0,L,1151911521,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439261203,375767.00
08/10/2015 22:45,2,0.000,ALERT,211.03,293.36,59.965,1439261103,"201051344001145","174011321042388",0.00,18.00,0,279.53,297.87,0.0,0.0,0.000,216546.9,216546.9,10177,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439261205,375768.00
08/10/2015 22:45,2,0.000,ALERT,211.03,293.06,59.986,1439261103,"201051344000685","174011321042388",0.00,18.00,0,278.93,296.66,0.0,0.0,0.000,215273.0,215273.0,10178,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439261207,375769.00
08/10/2015 22:45,2,0.000,ALERT,211.48,293.06,59.981,1439261103,"274151322000088","174011321042388",0.00,19.30,0,278.93,296.96,0.0,0.0,0.000,476539.1,476539.1,11025,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439261208,375770.00
08/10/2015 22:45,2,0.000,ALERT,211.03,293.06,59.959,1439261103,"201051344000438","174011321042388",0.00,17.80,0,279.23,297.26,0.0,0.0,0.000,215282.8,215282.8,10150,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439261210,375771.00
08/10/2015 22:45,2,0.000,ALERT,210.35,293.06,59.975,1439261103,"201051344001135","174011321042388",0.00,18.00,0,279.23,297.57,0.0,0.0,0.000,206778.0,206778.0,10133,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439261212,375772.00
08/10/2015 22:45,2,0.000,ALERT,211.03,292.76,60.034,1439261103,"201051344000417","174011321042388",0.00,18.00,0,278.93,296.36,0.0,0.0,0.000,210442.2,210442.2,10151,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439261214,375773.00
08/10/2015 22:45,2,0.000,ALERT,210.35,293.36,59.981,1439261103,"201051344000594","174011321042388",0.00,18.30,0,278.63,296.96,0.0,0.0,0.000,212065.0,212065.0,10172,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439261215,375774.00
08/10/2015 22:45,2,0.000,ALERT,212.16,293.36,59.981,1439261103,"274151322000083","174011321042388",0.00,19.00,0,278.93,297.57,0.0,0.0,0.000,492503.5,492503.5,11451,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439261217,375775.00
08/10/2015 22:45,2,0.000,ALERT,211.25,293.36,59.981,1439261103,"201051344000585","174011321042388",0.00,18.00,0,278.63,296.66,0.0,0.0,0.000,211513.4,211513.4,10152,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439261219,375776.00
08/10/2015 22:45,2,0.000,ALERT,211.03,293.06,59.981,1439261103,"201051344001203","174011321042388",0.00,18.00,0,278.93,298.77,0.0,0.0,0.000,212393.7,212393.7,10164,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439261222,375777.00
08/10/2015 22:45,2,0.000,ALERT,210.57,293.36,59.975,1439261103,"201051344000646","174011321042388",0.00,18.00,0,278.63,296.66,0.0,0.0,0.000,208750.8,208750.8,10150,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439261224,375778.00
08/10/2015 22:45,2,0.000,ALERT,212.61,292.46,59.986,1439261103,"274151322000068","174011321042388",0.00,19.80,0,278.33,296.06,0.0,0.0,0.000,391984.4,391984.4,11191,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439261226,375779.00
08/10/2015 22:45,2,0.000,ALERT,212.61,293.06,59.981,1439261103,"274151322000076","174011321042388",0.00,19.30,0,278.63,297.26,0.0,0.0,0.000,520448.7,520448.7,11429,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439261227,375780.00
08/10/2015 22:45,2,0.000,ALERT,210.57,293.36,60.002,1439261103,"201051344000890","174011321042388",0.00,18.30,0,279.53,298.17,0.0,0.0,0.000,213432.9,213432.9,10163,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439261229,375781.00
08/10/2015 22:45,2,0.000,ALERT,210.57,292.76,59.981,1439261103,"201051344000900","174011321042388",0.00,17.80,0,278.63,296.36,0.0,0.0,0.000,214292.5,214292.5,10195,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439261231,375782.00
08/10/2015 22:45,2,0.000,ALERT,211.25,292.16,59.949,1439261103,"201051344000633","174011321042388",0.00,17.80,0,277.43,295.76,0.0,0.0,0.000,203206.0,203206.0,10187,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439261233,375783.00
08/10/2015 22:45,2,0.000,ALERT,210.80,293.06,60.018,1439261103,"201051344000983","174011321042388",0.00,18.30,0,279.23,297.26,0.0,0.0,0.000,211222.1,211222.1,10175,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439261235,375784.00
08/10/2015 22:45,2,0.000,ALERT,211.03,292.76,59.986,1439261103,"201051344000917","174011321042388",0.00,19.00,0,277.73,296.06,0.0,0.0,0.000,213957.8,213957.8,10187,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439261237,375785.00
08/10/2015 22:45,2,0.000,ALERT,211.03,292.46,59.986,1439261103,"201051344000648","174011321042388",0.00,17.50,0,278.33,296.96,0.0,0.0,0.000,209228.2,209228.2,10178,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439261238,375786.00
08/10/2015 22:45,2,0.000,ALERT,210.80,293.06,59.981,1439261103,"201051344001093","174011321042388",0.00,18.70,0,278.93,296.96,0.0,0.0,0.000,212172.1,212172.1,10172,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439261240,375787.00
08/10/2015 22:45,2,0.000,ALERT,211.25,292.46,59.986,1439261103,"201051344000645","174011321042388",0.00,18.30,0,278.93,296.66,0.0,0.0,0.000,210168.8,210168.8,10183,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439261242,375788.00
08/10/2015 22:45,2,0.000,ALERT,212.38,293.06,59.944,1439261103,"274151322000085","174011321042388",0.00,19.00,0,279.23,296.96,0.0,0.0,0.000,489907.2,489907.2,11429,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439261244,375789.00
08/10/2015 22:45,2,0.000,ALERT,211.03,292.16,59.970,1439261103,"201051344000651","174011321042388",0.00,17.50,0,278.63,296.66,0.0,0.0,0.000,209403.2,209403.2,10159,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439261246,375790.00
08/10/2015 22:45,2,0.000,ALERT,211.03,292.76,59.981,1439261103,"201051344000867","174011321042388",0.00,18.30,0,278.93,297.26,0.0,0.0,0.000,202104.0,202104.0,10178,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439261248,375791.00
08/10/2015 22:45,2,0.000,ALERT,210.80,293.36,59.954,1439261103,"201051344001230","174011321042388",0.00,17.80,0,279.53,297.26,0.0,0.0,0.000,213063.9,213063.9,10188,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439261250,375792.00
08/10/2015 22:45,2,0.000,ALERT,211.25,293.06,59.970,1439261103,"201051344000576","174011321042388",0.00,17.80,0,278.93,296.66,0.0,0.0,0.000,209319.7,209319.7,10197,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439261251,375793.00
08/10/2015 22:45,2,0.000,ALERT,210.57,293.36,59.975,1439261103,"201051344000579","174011321042388",0.00,18.30,0,279.53,297.57,0.0,0.0,0.000,216248.6,216248.6,10154,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439261253,375794.00
08/10/2015 22:45,2,0.000,ALERT,211.93,293.96,59.959,1439261103,"274151322000054","174011321042388",0.00,19.50,0,278.93,297.57,0.0,0.0,0.000,487330.1,487330.1,11014,0,0,0,L,1151911521,2,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439261267,375795.00
08/10/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1439261103,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439261984,375796.00
08/10/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1439261103,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439261984,375797.00
08/10/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1439261103,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439261984,375798.00
08/10/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1439261103,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439261984,375799.00
08/10/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1439261103,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439261984,375800.00
08/10/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1439261103,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439261984,375801.00
08/10/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1439261103,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439261984,375802.00
08/10/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1439261103,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439261984,375803.00
08/10/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1439261103,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439261984,375804.00
08/10/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1439261103,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439261984,375805.00
08/10/2015 23:00,2,0.000,ALERT,210.12,293.36,60.002,1439262003,"201051344000955","174011321042388",0.00,18.00,0,291.25,295.46,0.0,0.0,0.000,214810.4,214810.4,10164,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439262080,375806.00
08/10/2015 23:00,2,0.000,ALERT,212.38,295.16,60.023,1439262003,"274151322000095","174011321042388",0.00,18.30,0,293.06,296.66,0.0,0.0,0.000,514348.6,514348.6,11067,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439262081,375807.00
08/10/2015 23:00,2,0.000,ALERT,210.80,294.56,60.012,1439262003,"201051344000868","174011321042388",0.00,17.50,0,292.16,296.66,0.0,0.0,0.000,201582.2,201582.2,10179,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439262083,375808.00
08/10/2015 23:00,2,0.000,ALERT,211.48,293.66,59.996,1439262003,"201051344000853","174011321042388",0.00,17.80,0,291.25,296.06,0.0,0.0,0.000,208019.4,208019.4,10182,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439262085,375809.00
08/10/2015 23:00,2,0.000,ALERT,211.48,294.86,60.007,1439262003,"201051344000582","174011321042388",0.00,17.80,0,292.46,296.36,0.0,0.0,0.000,207251.7,207251.7,10153,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439262087,375810.00
08/10/2015 23:00,2,0.000,ALERT,211.03,293.66,60.007,1439262003,"201051344000469","174011321042388",0.00,17.30,0,290.05,294.86,0.0,0.0,0.000,203289.2,203289.2,10174,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439262089,375811.00
08/10/2015 23:00,2,0.000,ALERT,210.57,293.66,60.007,1439262003,"201051344000988","174011321042388",0.00,18.00,0,288.85,295.16,0.0,0.0,0.000,202432.7,202432.7,10162,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439262090,375812.00
08/10/2015 23:00,2,0.000,ALERT,210.80,293.36,60.002,1439262003,"201051344001158","174011321042388",0.00,17.50,0,290.35,294.86,0.0,0.0,0.000,208153.0,208153.0,10163,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439262092,375813.00
08/10/2015 23:00,2,0.000,ALERT,210.80,293.36,60.002,1439262003,"201051344001025","174011321042388",0.00,17.50,0,290.65,296.36,0.0,0.0,0.000,212494.1,212494.1,10155,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439262094,375814.00
08/10/2015 23:00,2,0.000,ALERT,211.03,294.26,59.996,1439262003,"201051344000569","174011321042388",0.00,17.80,0,291.85,296.36,0.0,0.0,0.000,215782.0,215782.0,10183,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439262096,375815.00
08/10/2015 23:00,2,0.000,ALERT,212.16,293.36,59.986,1439262003,"274151322000094","174011321042388",0.00,18.70,0,291.25,295.46,0.0,0.0,0.000,392723.0,392723.0,11582,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439262098,375816.00
08/10/2015 23:00,2,0.000,ALERT,210.80,293.66,60.012,1439262003,"201051344000458","174011321042388",0.00,18.70,0,291.25,296.36,0.0,0.0,0.000,211480.3,211480.3,10173,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439262099,375817.00
08/10/2015 23:00,2,0.000,ALERT,212.38,293.36,59.996,1439262003,"274151322000087","174011321042388",0.00,21.50,0,290.95,295.46,0.0,0.0,0.000,464479.5,464479.5,11004,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439262101,375818.00
08/10/2015 23:00,2,0.000,ALERT,212.16,294.86,60.007,1439262003,"274151322000052","174011321042388",0.00,19.00,0,291.55,296.06,0.0,0.0,0.000,496615.3,496615.3,11422,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439262103,375819.00
08/10/2015 23:00,2,0.000,ALERT,211.25,294.26,60.007,1439262003,"201051344001145","174011321042388",0.00,17.80,0,291.55,296.66,0.0,0.0,0.000,216546.9,216546.9,10179,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439262105,375820.00
08/10/2015 23:00,2,0.000,ALERT,211.25,293.96,60.007,1439262003,"201051344000685","174011321042388",0.00,18.00,0,290.95,295.76,0.0,0.0,0.000,215273.0,215273.0,10180,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439262107,375821.00
08/10/2015 23:00,2,0.000,ALERT,211.93,293.96,60.007,1439262003,"274151322000088","174011321042388",0.00,19.00,0,291.55,295.76,0.0,0.0,0.000,476539.1,476539.1,11027,0,0,0,L,1151911521,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439262109,375822.00
08/10/2015 23:00,2,0.000,ALERT,211.25,293.96,60.002,1439262003,"201051344000438","174011321042388",0.00,17.50,0,291.25,296.06,0.0,0.0,0.000,215282.8,215282.8,10152,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439262111,375823.00
08/10/2015 23:00,2,0.000,ALERT,210.80,293.96,59.996,1439262003,"201051344001135","174011321042388",0.00,17.80,0,291.25,296.36,0.0,0.0,0.000,206778.0,206778.0,10135,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439262112,375824.00
08/10/2015 23:00,2,0.000,ALERT,211.03,293.66,60.012,1439262003,"201051344000417","174011321042388",0.00,17.80,0,290.35,295.16,0.0,0.0,0.000,210442.2,210442.2,10153,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439262114,375825.00
08/10/2015 23:00,2,0.000,ALERT,210.57,294.26,60.012,1439262003,"201051344000594","174011321042388",0.00,18.00,0,290.65,295.76,0.0,0.0,0.000,212065.0,212065.0,10174,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439262116,375826.00
08/10/2015 23:00,2,0.000,ALERT,212.38,295.16,60.007,1439262003,"274151322000083","174011321042388",0.00,18.70,0,291.85,296.36,0.0,0.0,0.000,492503.5,492503.5,11453,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439262118,375827.00
08/10/2015 23:00,2,0.000,ALERT,211.25,294.26,60.012,1439262003,"201051344000585","174011321042388",0.00,18.00,0,290.95,295.76,0.0,0.0,0.000,211513.4,211513.4,10154,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439262120,375828.00
08/10/2015 23:00,2,0.000,ALERT,211.93,294.26,60.028,1439262003,"274151322000054","174011321042388",0.00,19.30,0,291.85,296.36,0.0,0.0,0.000,487330.1,487330.1,11016,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439262121,375829.00
08/10/2015 23:00,2,0.000,ALERT,211.03,293.66,60.018,1439262003,"201051344001203","174011321042388",0.00,17.80,0,291.25,297.57,0.0,0.0,0.000,212393.7,212393.7,10166,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439262123,375830.00
08/10/2015 23:00,2,0.000,ALERT,210.57,293.66,60.012,1439262003,"201051344000646","174011321042388",0.00,17.80,0,290.95,295.16,0.0,0.0,0.000,208750.8,208750.8,10152,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439262125,375831.00
08/10/2015 23:00,2,0.000,ALERT,213.06,293.66,59.975,1439262003,"274151322000068","174011321042388",0.00,19.50,0,291.25,294.86,0.0,0.0,0.000,391984.4,391984.4,11193,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439262127,375832.00
08/10/2015 23:00,2,0.000,ALERT,212.61,293.96,60.028,1439262003,"274151322000076","174011321042388",0.00,19.00,0,291.25,296.06,0.0,0.0,0.000,520448.7,520448.7,11431,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439262129,375833.00
08/10/2015 23:00,2,0.000,ALERT,210.80,294.26,60.034,1439262003,"201051344000890","174011321042388",0.00,18.00,0,291.25,296.96,0.0,0.0,0.000,213432.9,213432.9,10165,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439262130,375834.00
08/10/2015 23:00,2,0.000,ALERT,210.80,293.66,60.002,1439262003,"201051344000900","174011321042388",0.00,17.80,0,290.05,295.16,0.0,0.0,0.000,214292.5,214292.5,10197,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439262132,375835.00
08/10/2015 23:00,2,0.000,ALERT,211.25,293.06,59.996,1439262003,"201051344000633","174011321042388",0.00,17.80,0,289.15,294.56,0.0,0.0,0.000,203206.0,203206.0,10189,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439262134,375836.00
08/10/2015 23:00,2,0.000,ALERT,211.03,293.96,59.975,1439262003,"201051344000983","174011321042388",0.00,18.00,0,291.25,296.36,0.0,0.0,0.000,211222.1,211222.1,10177,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439262136,375837.00
08/10/2015 23:00,2,0.000,ALERT,211.25,293.36,59.996,1439262003,"201051344000917","174011321042388",0.00,18.70,0,290.05,294.86,0.0,0.0,0.000,213957.8,213957.8,10189,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439262138,375838.00
08/10/2015 23:00,2,0.000,ALERT,211.03,293.06,59.986,1439262003,"201051344000648","174011321042388",0.00,17.30,0,290.35,296.06,0.0,0.0,0.000,209228.2,209228.2,10180,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439262140,375839.00
08/10/2015 23:00,2,0.000,ALERT,210.80,293.96,59.991,1439262003,"201051344001093","174011321042388",0.00,18.30,0,291.25,295.46,0.0,0.0,0.000,212172.1,212172.1,10174,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439262141,375840.00
08/10/2015 23:00,2,0.000,ALERT,211.48,293.66,60.039,1439262003,"201051344000645","174011321042388",0.00,18.00,0,290.65,295.76,0.0,0.0,0.000,210168.8,210168.8,10185,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439262143,375841.00
08/10/2015 23:00,2,0.000,ALERT,212.38,294.26,59.981,1439262003,"274151322000085","174011321042388",0.00,19.00,0,291.55,295.76,0.0,0.0,0.000,489907.2,489907.2,11431,0,0,0,L,1151911521,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439262145,375842.00
08/10/2015 23:00,2,0.000,ALERT,211.25,293.36,59.996,1439262003,"201051344000651","174011321042388",0.00,17.30,0,290.35,295.46,0.0,0.0,0.000,209403.2,209403.2,10161,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439262147,375843.00
08/10/2015 23:00,2,0.000,ALERT,211.25,293.36,59.986,1439262003,"201051344000867","174011321042388",0.00,18.30,0,290.65,296.06,0.0,0.0,0.000,202104.0,202104.0,10180,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439262149,375844.00
08/10/2015 23:00,2,0.000,ALERT,211.03,294.26,59.986,1439262003,"201051344001230","174011321042388",0.00,17.80,0,291.55,296.06,0.0,0.0,0.000,213063.9,213063.9,10190,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439262151,375845.00
08/10/2015 23:00,2,0.000,ALERT,211.48,294.26,59.981,1439262003,"201051344000576","174011321042388",0.00,17.80,0,290.95,295.76,0.0,0.0,0.000,209319.7,209319.7,10199,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439262152,375846.00
08/10/2015 23:00,2,0.000,ALERT,210.80,294.26,59.991,1439262003,"201051344000579","174011321042388",0.00,18.00,0,291.25,296.36,0.0,0.0,0.000,216248.6,216248.6,10156,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439262154,375847.00
08/10/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1439262003,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439262884,375848.00
08/10/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1439262003,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439262884,375849.00
08/10/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1439262003,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439262884,375850.00
08/10/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1439262003,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439262884,375851.00
08/10/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1439262003,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439262884,375852.00
08/10/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1439262003,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439262884,375853.00
08/10/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1439262003,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439262884,375854.00
08/10/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1439262003,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439262884,375855.00
08/10/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1439262003,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439262884,375856.00
08/10/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1439262003,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439262884,375857.00
08/10/2015 23:15,2,0.000,ALERT,209.90,291.25,60.012,1439262903,"201051344000955","174011321042388",0.00,17.80,0,289.75,296.06,0.0,0.0,0.000,214810.4,214810.4,10166,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439262978,375858.00
08/10/2015 23:15,2,0.000,ALERT,211.48,292.46,59.991,1439262903,"274151322000095","174011321042388",0.00,18.00,0,290.95,297.26,0.0,0.0,0.000,514348.6,514348.6,11069,0,0,0,L,1151911521,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439262980,375859.00
08/10/2015 23:15,2,0.000,ALERT,210.12,291.55,59.970,1439262903,"201051344000868","174011321042388",0.00,17.50,0,290.35,296.96,0.0,0.0,0.000,201582.2,201582.2,10181,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439262982,375860.00
08/10/2015 23:15,2,0.000,ALERT,210.80,290.95,60.012,1439262903,"201051344000853","174011321042388",0.00,17.50,0,289.75,296.36,0.0,0.0,0.000,208019.4,208019.4,10184,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439262984,375861.00
08/10/2015 23:15,2,0.000,ALERT,210.57,291.85,59.975,1439262903,"201051344000582","174011321042388",0.00,17.50,0,290.65,296.96,0.0,0.0,0.000,207251.7,207251.7,10155,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439262986,375862.00
08/10/2015 23:15,2,0.000,ALERT,209.90,290.65,59.965,1439262903,"201051344000469","174011321042388",0.00,17.00,0,288.85,295.46,0.0,0.0,0.000,203289.2,203289.2,10176,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439262988,375863.00
08/10/2015 23:15,2,0.000,ALERT,209.67,290.65,59.970,1439262903,"201051344000988","174011321042388",0.00,17.80,0,287.65,295.46,0.0,0.0,0.000,202432.7,202432.7,10164,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439262990,375864.00
08/10/2015 23:15,2,0.000,ALERT,209.90,290.65,60.002,1439262903,"201051344001158","174011321042388",0.00,17.50,0,289.15,295.46,0.0,0.0,0.000,208153.0,208153.0,10165,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439262992,375865.00
08/10/2015 23:15,2,0.000,ALERT,209.90,290.35,59.970,1439262903,"201051344001025","174011321042388",0.00,17.30,0,289.45,296.96,0.0,0.0,0.000,212494.1,212494.1,10157,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439262993,375866.00
08/10/2015 23:15,2,0.000,ALERT,209.90,291.55,59.965,1439262903,"201051344000569","174011321042388",0.00,17.80,0,290.35,296.96,0.0,0.0,0.000,215782.0,215782.0,10185,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439262995,375867.00
08/10/2015 23:15,2,0.000,ALERT,211.48,290.65,59.933,1439262903,"274151322000094","174011321042388",0.00,18.30,0,289.75,296.06,0.0,0.0,0.000,392723.0,392723.0,11584,0,0,0,L,1151911521,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439262997,375868.00
08/10/2015 23:15,2,0.000,ALERT,209.90,290.95,59.917,1439262903,"201051344000458","174011321042388",0.00,18.30,0,289.75,296.96,0.0,0.0,0.000,211480.3,211480.3,10175,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439262999,375869.00
08/10/2015 23:15,2,0.000,ALERT,211.48,290.05,59.954,1439262903,"274151322000087","174011321042388",0.00,21.00,0,289.15,295.76,0.0,0.0,0.000,464479.5,464479.5,11006,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439263001,375870.00
08/10/2015 23:15,2,0.000,ALERT,211.25,291.55,59.954,1439262903,"274151322000052","174011321042388",0.00,18.70,0,289.45,296.66,0.0,0.0,0.000,496615.3,496615.3,11424,0,0,0,L,1151911521,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439263003,375871.00
08/10/2015 23:15,2,0.000,ALERT,210.35,291.55,59.959,1439262903,"201051344001145","174011321042388",0.00,17.50,0,290.35,297.26,0.0,0.0,0.000,216546.9,216546.9,10181,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439263005,375872.00
08/10/2015 23:15,2,0.000,ALERT,210.35,290.95,59.954,1439262903,"201051344000685","174011321042388",0.00,17.80,0,289.75,296.06,0.0,0.0,0.000,215273.0,215273.0,10182,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439263006,375873.00
08/10/2015 23:15,2,0.000,ALERT,210.80,291.55,59.954,1439262903,"274151322000088","174011321042388",0.00,18.70,0,289.75,296.36,0.0,0.0,0.000,476539.1,476539.1,11029,0,0,0,L,1151911521,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439263008,375874.00
08/10/2015 23:15,2,0.000,ALERT,210.35,291.25,59.959,1439262903,"201051344000438","174011321042388",0.00,17.50,0,290.05,296.66,0.0,0.0,0.000,215282.8,215282.8,10154,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439263010,375875.00
08/10/2015 23:15,2,0.000,ALERT,209.90,291.25,59.954,1439262903,"201051344001135","174011321042388",0.00,17.50,0,290.05,296.96,0.0,0.0,0.000,206778.0,206778.0,10137,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439263012,375876.00
08/10/2015 23:15,2,0.000,ALERT,210.35,290.65,59.949,1439262903,"201051344000417","174011321042388",0.00,17.80,0,289.45,295.76,0.0,0.0,0.000,210442.2,210442.2,10155,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439263013,375877.00
08/10/2015 23:15,2,0.000,ALERT,209.67,291.55,59.981,1439262903,"201051344000594","174011321042388",0.00,17.80,0,289.75,296.06,0.0,0.0,0.000,212065.0,212065.0,10176,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439263015,375878.00
08/10/2015 23:15,2,0.000,ALERT,211.25,291.85,59.959,1439262903,"274151322000083","174011321042388",0.00,18.30,0,290.05,296.66,0.0,0.0,0.000,492503.5,492503.5,11455,0,0,0,L,1151911521,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439263017,375879.00
08/10/2015 23:15,2,0.000,ALERT,210.35,291.55,59.959,1439262903,"201051344000585","174011321042388",0.00,17.80,0,289.45,296.06,0.0,0.0,0.000,211513.4,211513.4,10156,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439263019,375880.00
08/10/2015 23:15,2,0.000,ALERT,211.25,291.25,59.912,1439262903,"274151322000054","174011321042388",0.00,19.00,0,290.05,296.96,0.0,0.0,0.000,487330.1,487330.1,11018,0,0,0,L,1151911521,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439263021,375881.00
08/10/2015 23:15,2,0.000,ALERT,210.12,290.95,59.965,1439262903,"201051344001203","174011321042388",0.00,17.50,0,289.75,298.17,0.0,0.0,0.000,212393.7,212393.7,10168,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439263023,375882.00
08/10/2015 23:15,2,0.000,ALERT,209.90,291.25,59.996,1439262903,"201051344000646","174011321042388",0.00,17.50,0,289.45,295.76,0.0,0.0,0.000,208750.8,208750.8,10154,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439263024,375883.00
08/10/2015 23:15,2,0.000,ALERT,211.93,290.65,59.949,1439262903,"274151322000068","174011321042388",0.00,19.30,0,289.15,295.46,0.0,0.0,0.000,391984.4,391984.4,11195,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439263026,375884.00
08/10/2015 23:15,2,0.000,ALERT,211.93,290.95,59.954,1439262903,"274151322000076","174011321042388",0.00,18.70,0,290.05,296.36,0.0,0.0,0.000,520448.7,520448.7,11433,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439263028,375885.00
08/10/2015 23:15,2,0.000,ALERT,210.12,291.55,59.970,1439262903,"201051344000890","174011321042388",0.00,17.80,0,290.35,297.57,0.0,0.0,0.000,213432.9,213432.9,10167,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439263030,375886.00
08/10/2015 23:15,2,0.000,ALERT,210.12,290.95,59.959,1439262903,"201051344000900","174011321042388",0.00,17.50,0,289.45,295.76,0.0,0.0,0.000,214292.5,214292.5,10199,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439263032,375887.00
08/10/2015 23:15,2,0.000,ALERT,210.57,290.65,59.996,1439262903,"201051344000633","174011321042388",0.00,17.50,0,287.95,295.16,0.0,0.0,0.000,203206.0,203206.0,10191,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439263033,375888.00
08/10/2015 23:15,2,0.000,ALERT,210.12,291.25,59.944,1439262903,"201051344000983","174011321042388",0.00,17.80,0,290.05,296.66,0.0,0.0,0.000,211222.1,211222.1,10179,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439263035,375889.00
08/10/2015 23:15,2,0.000,ALERT,210.12,290.65,59.981,1439262903,"201051344000917","174011321042388",0.00,18.30,0,288.85,295.46,0.0,0.0,0.000,213957.8,213957.8,10191,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439263037,375890.00
08/10/2015 23:15,2,0.000,ALERT,210.35,290.65,59.991,1439262903,"201051344000648","174011321042388",0.00,17.30,0,289.15,296.36,0.0,0.0,0.000,209228.2,209228.2,10182,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439263039,375891.00
08/10/2015 23:15,2,0.000,ALERT,210.12,291.25,59.959,1439262903,"201051344001093","174011321042388",0.00,18.00,0,290.05,296.06,0.0,0.0,0.000,212172.1,212172.1,10176,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439263041,375892.00
08/10/2015 23:15,2,0.000,ALERT,210.35,290.65,59.954,1439262903,"201051344000645","174011321042388",0.00,18.00,0,289.75,296.06,0.0,0.0,0.000,210168.8,210168.8,10187,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439263043,375893.00
08/10/2015 23:15,2,0.000,ALERT,211.48,291.55,59.954,1439262903,"274151322000085","174011321042388",0.00,18.70,0,290.05,296.36,0.0,0.0,0.000,489907.2,489907.2,11433,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439263045,375894.00
08/10/2015 23:15,2,0.000,ALERT,210.12,290.35,59.959,1439262903,"201051344000651","174011321042388",0.00,17.30,0,289.45,296.06,0.0,0.0,0.000,209403.2,209403.2,10163,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439263046,375895.00
08/10/2015 23:15,2,0.000,ALERT,210.12,290.65,59.954,1439262903,"201051344000867","174011321042388",0.00,18.00,0,289.75,296.66,0.0,0.0,0.000,202104.0,202104.0,10182,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439263048,375896.00
08/10/2015 23:15,2,0.000,ALERT,210.12,291.55,59.954,1439262903,"201051344001230","174011321042388",0.00,17.50,0,290.35,296.66,0.0,0.0,0.000,213063.9,213063.9,10192,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439263050,375897.00
08/10/2015 23:15,2,0.000,ALERT,210.35,291.55,59.965,1439262903,"201051344000576","174011321042388",0.00,17.30,0,289.75,296.06,0.0,0.0,0.000,209319.7,209319.7,10201,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439263052,375898.00
08/10/2015 23:15,2,0.000,ALERT,209.90,291.55,59.938,1439262903,"201051344000579","174011321042388",0.00,18.00,0,290.35,296.96,0.0,0.0,0.000,216248.6,216248.6,10158,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439263054,375899.00
08/10/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1439262903,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439263783,375900.00
08/10/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1439262903,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439263783,375901.00
08/10/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1439262903,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439263783,375902.00
08/10/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1439262903,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439263783,375903.00
08/10/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1439262903,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439263783,375904.00
08/10/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1439262903,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439263783,375905.00
08/10/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1439262903,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439263783,375906.00
08/10/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1439262903,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439263783,375907.00
08/10/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1439262903,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439263783,375908.00
08/10/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1439262903,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439263783,375909.00
08/10/2015 23:30,2,0.000,ALERT,211.03,292.76,59.975,1439263803,"201051344000955","174011321042388",0.00,17.80,0,288.85,294.56,0.0,0.0,0.000,214810.4,214810.4,10168,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439263878,375910.00
08/10/2015 23:30,2,0.000,ALERT,212.38,294.26,59.970,1439263803,"274151322000095","174011321042388",0.00,18.00,0,290.95,295.46,0.0,0.0,0.000,514348.6,514348.6,11071,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439263880,375911.00
08/10/2015 23:30,2,0.000,ALERT,211.03,293.36,60.018,1439263803,"201051344000868","174011321042388",0.00,17.30,0,289.75,295.46,0.0,0.0,0.000,201582.2,201582.2,10183,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439263882,375912.00
08/10/2015 23:30,2,0.000,ALERT,211.70,292.16,59.975,1439263803,"201051344000853","174011321042388",0.00,17.50,0,288.85,294.86,0.0,0.0,0.000,208019.4,208019.4,10186,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439263884,375913.00
