ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/10/2015 23:30,2,0.000,ALERT,211.70,293.36,59.981,1439263803,"201051344000582","174011321042388",0.00,17.30,0,290.05,295.16,0.0,0.0,0.000,207251.7,207251.7,10157,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439263886,375914.00
08/10/2015 23:30,2,0.000,ALERT,211.03,292.46,59.975,1439263803,"201051344000469","174011321042388",0.00,17.00,0,287.65,293.96,0.0,0.0,0.000,203289.2,203289.2,10178,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439263887,375915.00
08/10/2015 23:30,2,0.000,ALERT,211.03,292.46,59.991,1439263803,"201051344000988","174011321042388",0.00,17.80,0,286.74,293.96,0.0,0.0,0.000,202432.7,202432.7,10166,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439263889,375916.00
08/10/2015 23:30,2,0.000,ALERT,211.03,292.46,59.970,1439263803,"201051344001158","174011321042388",0.00,17.30,0,288.55,293.96,0.0,0.0,0.000,208153.0,208153.0,10167,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439263891,375917.00
08/10/2015 23:30,2,0.000,ALERT,211.03,292.16,59.981,1439263803,"201051344001025","174011321042388",0.00,17.00,0,288.85,295.46,0.0,0.0,0.000,212494.1,212494.1,10159,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439263893,375918.00
08/10/2015 23:30,2,0.000,ALERT,211.03,293.06,60.018,1439263803,"201051344000569","174011321042388",0.00,17.80,0,289.45,295.46,0.0,0.0,0.000,215782.0,215782.0,10187,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439263895,375919.00
08/10/2015 23:30,2,0.000,ALERT,212.61,292.76,59.981,1439263803,"274151322000094","174011321042388",0.00,18.00,0,289.45,294.26,0.0,0.0,0.000,392723.0,392723.0,11586,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439263897,375920.00
08/10/2015 23:30,2,0.000,ALERT,211.25,292.76,59.986,1439263803,"201051344000458","174011321042388",0.00,18.00,0,289.15,295.46,0.0,0.0,0.000,211480.3,211480.3,10177,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439263898,375921.00
08/10/2015 23:30,2,0.000,ALERT,212.61,292.46,59.986,1439263803,"274151322000087","174011321042388",0.00,20.30,0,289.15,294.26,0.0,0.0,0.000,464479.5,464479.5,11008,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439263900,375922.00
08/10/2015 23:30,2,0.000,ALERT,212.38,293.06,59.986,1439263803,"274151322000052","174011321042388",0.00,18.30,0,289.75,295.16,0.0,0.0,0.000,496615.3,496615.3,11426,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439263902,375923.00
08/10/2015 23:30,2,0.000,ALERT,211.48,293.06,60.002,1439263803,"201051344001145","174011321042388",0.00,17.50,0,289.75,295.46,0.0,0.0,0.000,216546.9,216546.9,10183,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439263904,375924.00
08/10/2015 23:30,2,0.000,ALERT,211.48,292.46,59.986,1439263803,"201051344000685","174011321042388",0.00,17.50,0,289.15,294.56,0.0,0.0,0.000,215273.0,215273.0,10184,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439263906,375925.00
08/10/2015 23:30,2,0.000,ALERT,212.16,292.46,60.002,1439263803,"274151322000088","174011321042388",0.00,18.70,0,289.75,294.56,0.0,0.0,0.000,476539.1,476539.1,11031,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439263908,375926.00
08/10/2015 23:30,2,0.000,ALERT,211.25,292.76,59.986,1439263803,"201051344000438","174011321042388",0.00,17.30,0,289.45,295.16,0.0,0.0,0.000,215282.8,215282.8,10156,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439263910,375927.00
08/10/2015 23:30,2,0.000,ALERT,211.03,293.06,59.986,1439263803,"201051344001135","174011321042388",0.00,17.50,0,289.45,295.46,0.0,0.0,0.000,206778.0,206778.0,10139,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439263911,375928.00
08/10/2015 23:30,2,0.000,ALERT,211.48,292.46,59.991,1439263803,"201051344000417","174011321042388",0.00,17.50,0,288.55,293.96,0.0,0.0,0.000,210442.2,210442.2,10157,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439263913,375929.00
08/10/2015 23:30,2,0.000,ALERT,210.80,293.06,59.991,1439263803,"201051344000594","174011321042388",0.00,17.80,0,288.85,294.56,0.0,0.0,0.000,212065.0,212065.0,10178,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439263915,375930.00
08/10/2015 23:30,2,0.000,ALERT,212.61,293.36,59.986,1439263803,"274151322000083","174011321042388",0.00,18.00,0,289.75,295.16,0.0,0.0,0.000,492503.5,492503.5,11457,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439263917,375931.00
08/10/2015 23:30,2,0.000,ALERT,211.48,293.06,59.986,1439263803,"201051344000585","174011321042388",0.00,17.80,0,288.55,294.56,0.0,0.0,0.000,211513.4,211513.4,10158,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439263919,375932.00
08/10/2015 23:30,2,0.000,ALERT,212.38,293.36,59.965,1439263803,"274151322000054","174011321042388",0.00,18.70,0,289.75,295.16,0.0,0.0,0.000,487330.1,487330.1,11020,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439263920,375933.00
08/10/2015 23:30,2,0.000,ALERT,211.48,292.76,60.023,1439263803,"201051344001203","174011321042388",0.00,17.50,0,289.15,296.36,0.0,0.0,0.000,212393.7,212393.7,10170,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439263922,375934.00
08/10/2015 23:30,2,0.000,ALERT,211.03,293.06,59.981,1439263803,"201051344000646","174011321042388",0.00,17.50,0,288.55,294.26,0.0,0.0,0.000,208750.8,208750.8,10156,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439263924,375935.00
08/10/2015 23:30,2,0.000,ALERT,213.06,292.46,59.970,1439263803,"274151322000068","174011321042388",0.00,19.00,0,289.15,293.96,0.0,0.0,0.000,391984.4,391984.4,11197,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439263926,375936.00
08/10/2015 23:30,2,0.000,ALERT,213.06,293.06,59.986,1439263803,"274151322000076","174011321042388",0.00,18.30,0,289.75,294.86,0.0,0.0,0.000,520448.7,520448.7,11435,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439263927,375937.00
08/10/2015 23:30,2,0.000,ALERT,211.25,293.66,59.959,1439263803,"201051344000890","174011321042388",0.00,17.80,0,289.45,295.76,0.0,0.0,0.000,213432.9,213432.9,10169,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439263929,375938.00
08/10/2015 23:30,2,0.000,ALERT,211.25,292.76,59.991,1439263803,"201051344000900","174011321042388",0.00,17.50,0,288.85,293.96,0.0,0.0,0.000,214292.5,214292.5,10201,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439263931,375939.00
08/10/2015 23:30,2,0.000,ALERT,211.93,292.46,59.981,1439263803,"201051344000633","174011321042388",0.00,17.30,0,287.05,293.66,0.0,0.0,0.000,203206.0,203206.0,10193,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439263933,375940.00
08/10/2015 23:30,2,0.000,ALERT,211.48,293.36,59.975,1439263803,"201051344000983","174011321042388",0.00,17.80,0,289.45,295.16,0.0,0.0,0.000,211222.1,211222.1,10181,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439263935,375941.00
08/10/2015 23:30,2,0.000,ALERT,211.48,292.76,59.975,1439263803,"201051344000917","174011321042388",0.00,18.30,0,288.25,293.96,0.0,0.0,0.000,213957.8,213957.8,10193,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439263937,375942.00
08/10/2015 23:30,2,0.000,ALERT,211.25,292.16,59.965,1439263803,"201051344000648","174011321042388",0.00,17.00,0,288.25,294.86,0.0,0.0,0.000,209228.2,209228.2,10184,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439263938,375943.00
08/10/2015 23:30,2,0.000,ALERT,211.48,293.06,59.986,1439263803,"201051344001093","174011321042388",0.00,18.00,0,289.15,294.56,0.0,0.0,0.000,212172.1,212172.1,10178,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439263940,375944.00
08/10/2015 23:30,2,0.000,ALERT,211.70,292.76,59.959,1439263803,"201051344000645","174011321042388",0.00,17.80,0,288.55,294.56,0.0,0.0,0.000,210168.8,210168.8,10189,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439263942,375945.00
08/10/2015 23:30,2,0.000,ALERT,212.83,292.76,59.981,1439263803,"274151322000085","174011321042388",0.00,18.30,0,290.05,294.86,0.0,0.0,0.000,489907.2,489907.2,11435,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439263944,375946.00
08/10/2015 23:30,2,0.000,ALERT,211.48,292.16,59.981,1439263803,"201051344000651","174011321042388",0.00,17.00,0,288.85,294.56,0.0,0.0,0.000,209403.2,209403.2,10165,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439263946,375947.00
08/10/2015 23:30,2,0.000,ALERT,211.48,292.46,59.981,1439263803,"201051344000867","174011321042388",0.00,17.80,0,288.55,294.86,0.0,0.0,0.000,202104.0,202104.0,10184,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439263947,375948.00
08/10/2015 23:30,2,0.000,ALERT,211.25,293.06,59.975,1439263803,"201051344001230","174011321042388",0.00,17.30,0,289.75,294.86,0.0,0.0,0.000,213063.9,213063.9,10194,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439263949,375949.00
08/10/2015 23:30,2,0.000,ALERT,211.70,293.36,59.970,1439263803,"201051344000576","174011321042388",0.00,17.30,0,289.15,294.56,0.0,0.0,0.000,209319.7,209319.7,10203,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439263951,375950.00
08/10/2015 23:30,2,0.000,ALERT,211.03,293.06,59.981,1439263803,"201051344000579","174011321042388",0.00,17.80,0,289.75,295.16,0.0,0.0,0.000,216248.6,216248.6,10160,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439263953,375951.00
08/10/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1439263803,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439264684,375952.00
08/10/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1439263803,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439264684,375953.00
08/10/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1439263803,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439264684,375954.00
08/10/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1439263803,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439264684,375955.00
08/10/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1439263803,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439264684,375956.00
08/10/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1439263803,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439264684,375957.00
08/10/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1439263803,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439264684,375958.00
08/10/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1439263803,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439264684,375959.00
08/10/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1439263803,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439264684,375960.00
08/10/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1439263803,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439264684,375961.00
08/10/2015 23:45,2,0.000,ALERT,211.25,294.86,59.975,1439264704,"201051344000955","174011321042388",0.00,17.50,0,290.65,296.66,0.0,0.0,0.000,214810.4,214810.4,10170,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439264780,375962.00
08/10/2015 23:45,2,0.000,ALERT,212.83,295.46,59.981,1439264704,"274151322000095","174011321042388",0.00,17.80,0,292.16,297.87,0.0,0.0,0.000,514348.6,514348.6,11073,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439264782,375963.00
08/10/2015 23:45,2,0.000,ALERT,211.25,294.86,59.959,1439264704,"201051344000868","174011321042388",0.00,17.50,0,291.25,297.87,0.0,0.0,0.000,201582.2,201582.2,10185,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439264784,375964.00
08/10/2015 23:45,2,0.000,ALERT,211.93,294.26,59.970,1439264704,"201051344000853","174011321042388",0.00,17.30,0,290.35,296.96,0.0,0.0,0.000,208019.4,208019.4,10188,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439264786,375965.00
08/10/2015 23:45,2,0.000,ALERT,212.16,295.46,59.975,1439264704,"201051344000582","174011321042388",0.00,17.30,0,291.55,297.57,0.0,0.0,0.000,207251.7,207251.7,10159,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439264787,375966.00
08/10/2015 23:45,2,0.000,ALERT,211.70,294.26,59.981,1439264704,"201051344000469","174011321042388",0.00,17.00,0,289.45,296.06,0.0,0.0,0.000,203289.2,203289.2,10180,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439264789,375967.00
08/10/2015 23:45,2,0.000,ALERT,211.48,294.56,59.981,1439264704,"201051344000988","174011321042388",0.00,17.80,0,288.25,296.36,0.0,0.0,0.000,202432.7,202432.7,10168,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439264791,375968.00
08/10/2015 23:45,2,0.000,ALERT,211.25,293.66,59.975,1439264704,"201051344001158","174011321042388",0.00,17.30,0,290.05,296.06,0.0,0.0,0.000,208153.0,208153.0,10169,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439264793,375969.00
08/10/2015 23:45,2,0.000,ALERT,211.48,293.96,59.949,1439264704,"201051344001025","174011321042388",0.00,17.00,0,290.35,297.57,0.0,0.0,0.000,212494.1,212494.1,10161,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439264795,375970.00
08/10/2015 23:45,2,0.000,ALERT,211.93,295.46,59.986,1439264704,"201051344000569","174011321042388",0.00,17.50,0,291.25,297.87,0.0,0.0,0.000,215782.0,215782.0,10189,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439264797,375971.00
08/10/2015 23:45,2,0.000,ALERT,213.29,294.56,59.986,1439264704,"274151322000094","174011321042388",0.00,17.80,0,290.35,296.36,0.0,0.0,0.000,392723.0,392723.0,11588,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439264798,375972.00
08/10/2015 23:45,2,0.000,ALERT,211.70,294.56,59.975,1439264704,"201051344000458","174011321042388",0.00,18.30,0,290.65,297.57,0.0,0.0,0.000,211480.3,211480.3,10179,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439264800,375973.00
08/10/2015 23:45,2,0.000,ALERT,213.29,294.56,59.986,1439264704,"274151322000087","174011321042388",0.00,19.80,0,290.05,296.66,0.0,0.0,0.000,464479.5,464479.5,11010,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439264802,375974.00
08/10/2015 23:45,2,0.000,ALERT,213.06,295.76,60.007,1439264704,"274151322000052","174011321042388",0.00,18.30,0,290.65,297.26,0.0,0.0,0.000,496615.3,496615.3,11428,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439264804,375975.00
08/10/2015 23:45,2,0.000,ALERT,212.16,295.46,59.991,1439264704,"201051344001145","174011321042388",0.00,17.30,0,291.25,297.87,0.0,0.0,0.000,216546.9,216546.9,10185,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439264806,375976.00
08/10/2015 23:45,2,0.000,ALERT,212.38,295.16,59.991,1439264704,"201051344000685","174011321042388",0.00,17.50,0,290.65,296.96,0.0,0.0,0.000,215273.0,215273.0,10186,0,0,0,L,1122011218,1,123.59,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439264807,375977.00
08/10/2015 23:45,2,0.000,ALERT,212.83,295.46,60.012,1439264704,"274151322000088","174011321042388",0.00,18.30,0,290.65,296.96,0.0,0.0,0.000,476539.1,476539.1,11033,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439264809,375978.00
08/10/2015 23:45,2,0.000,ALERT,212.16,294.86,59.986,1439264704,"201051344000438","174011321042388",0.00,17.30,0,290.95,297.26,0.0,0.0,0.000,215282.8,215282.8,10158,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439264811,375979.00
08/10/2015 23:45,2,0.000,ALERT,211.70,294.86,60.023,1439264704,"201051344001135","174011321042388",0.00,17.30,0,290.95,297.57,0.0,0.0,0.000,206778.0,206778.0,10141,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439264813,375980.00
08/10/2015 23:45,2,0.000,ALERT,212.16,294.26,59.986,1439264704,"201051344000417","174011321042388",0.00,17.50,0,290.35,296.36,0.0,0.0,0.000,210442.2,210442.2,10159,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439264815,375981.00
08/10/2015 23:45,2,0.000,ALERT,211.70,295.46,59.981,1439264704,"201051344000594","174011321042388",0.00,17.50,0,290.35,296.96,0.0,0.0,0.000,212065.0,212065.0,10180,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439264817,375982.00
08/10/2015 23:45,2,0.000,ALERT,213.51,295.16,59.981,1439264704,"274151322000083","174011321042388",0.00,17.80,0,290.95,297.26,0.0,0.0,0.000,492503.5,492503.5,11459,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439264818,375983.00
08/10/2015 23:45,2,0.000,ALERT,212.38,295.46,59.986,1439264704,"201051344000585","174011321042388",0.00,17.50,0,290.35,296.96,0.0,0.0,0.000,211513.4,211513.4,10160,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439264820,375984.00
08/10/2015 23:45,2,0.000,ALERT,213.06,295.46,59.981,1439264704,"274151322000054","174011321042388",0.00,18.70,0,290.95,297.57,0.0,0.0,0.000,487330.1,487330.1,11022,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439264822,375985.00
08/10/2015 23:45,2,0.000,ALERT,212.16,294.86,59.996,1439264704,"201051344001203","174011321042388",0.00,17.30,0,290.95,298.77,0.0,0.0,0.000,212393.7,212393.7,10172,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439264824,375986.00
08/10/2015 23:45,2,0.000,ALERT,211.48,294.86,59.975,1439264704,"201051344000646","174011321042388",0.00,17.30,0,290.35,296.66,0.0,0.0,0.000,208750.8,208750.8,10158,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439264826,375987.00
08/10/2015 23:45,2,0.000,ALERT,213.74,294.26,59.981,1439264704,"274151322000068","174011321042388",0.00,19.00,0,290.05,296.06,0.0,0.0,0.000,391984.4,391984.4,11199,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439264827,375988.00
08/10/2015 23:45,2,0.000,ALERT,213.74,294.86,59.986,1439264704,"274151322000076","174011321042388",0.00,18.00,0,290.65,297.26,0.0,0.0,0.000,520448.7,520448.7,11437,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439264829,375989.00
08/10/2015 23:45,2,0.000,ALERT,211.93,295.46,59.981,1439264704,"201051344000890","174011321042388",0.00,17.50,0,291.55,298.17,0.0,0.0,0.000,213432.9,213432.9,10171,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439264831,375990.00
08/10/2015 23:45,2,0.000,ALERT,211.93,294.86,59.986,1439264704,"201051344000900","174011321042388",0.00,17.50,0,290.35,296.36,0.0,0.0,0.000,214292.5,214292.5,10203,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439264833,375991.00
08/10/2015 23:45,2,0.000,ALERT,212.38,294.26,60.023,1439264704,"201051344000633","174011321042388",0.00,17.30,0,288.85,295.76,0.0,0.0,0.000,203206.0,203206.0,10195,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439264835,375992.00
08/10/2015 23:45,2,0.000,ALERT,211.93,295.16,59.996,1439264704,"201051344000983","174011321042388",0.00,17.80,0,290.95,297.26,0.0,0.0,0.000,211222.1,211222.1,10183,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439264836,375993.00
08/10/2015 23:45,2,0.000,ALERT,212.16,294.86,59.981,1439264704,"201051344000917","174011321042388",0.00,18.00,0,289.75,296.36,0.0,0.0,0.000,213957.8,213957.8,10195,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439264838,375994.00
08/10/2015 23:45,2,0.000,ALERT,212.16,294.26,59.996,1439264704,"201051344000648","174011321042388",0.00,17.00,0,290.35,297.26,0.0,0.0,0.000,209228.2,209228.2,10186,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439264840,375995.00
08/10/2015 23:45,2,0.000,ALERT,211.93,295.16,59.996,1439264704,"201051344001093","174011321042388",0.00,18.00,0,290.65,296.66,0.0,0.0,0.000,212172.1,212172.1,10180,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439264842,375996.00
08/10/2015 23:45,2,0.000,ALERT,212.38,294.56,59.996,1439264704,"201051344000645","174011321042388",0.00,17.80,0,290.65,296.96,0.0,0.0,0.000,210168.8,210168.8,10191,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439264844,375997.00
08/10/2015 23:45,2,0.000,ALERT,213.29,295.16,59.981,1439264704,"274151322000085","174011321042388",0.00,18.00,0,290.65,296.96,0.0,0.0,0.000,489907.2,489907.2,11437,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439264845,375998.00
08/10/2015 23:45,2,0.000,ALERT,212.16,294.56,59.991,1439264704,"201051344000651","174011321042388",0.00,16.70,0,290.35,296.66,0.0,0.0,0.000,209403.2,209403.2,10167,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439264847,375999.00
08/10/2015 23:45,2,0.000,ALERT,212.38,294.86,59.970,1439264704,"201051344000867","174011321042388",0.00,17.80,0,290.65,297.26,0.0,0.0,0.000,202104.0,202104.0,10186,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439264849,376000.00
08/10/2015 23:45,2,0.000,ALERT,211.93,295.76,59.986,1439264704,"201051344001230","174011321042388",0.00,17.30,0,291.25,297.26,0.0,0.0,0.000,213063.9,213063.9,10196,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439264851,376001.00
08/10/2015 23:45,2,0.000,ALERT,212.38,295.46,60.002,1439264704,"201051344000576","174011321042388",0.00,17.30,0,290.65,296.96,0.0,0.0,0.000,209319.7,209319.7,10205,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439264853,376002.00
08/10/2015 23:45,2,0.000,ALERT,211.70,295.46,59.991,1439264704,"201051344000579","174011321042388",0.00,17.50,0,291.25,297.57,0.0,0.0,0.000,216248.6,216248.6,10162,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439264854,376003.00
08/10/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1439264704,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439265584,376004.00
08/10/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1439264704,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439265584,376005.00
08/10/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1439264704,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439265584,376006.00
08/10/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1439264704,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439265584,376007.00
08/10/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1439264704,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439265584,376008.00
08/10/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1439264704,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439265584,376009.00
08/10/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1439264704,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439265584,376010.00
08/10/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1439264704,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439265584,376011.00
08/10/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1439264704,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439265584,376012.00
08/10/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1439264704,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439265584,376013.00
